Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,4.0,150.0,3.25,17.0,152.0,108.13,89.07
2016,2,1,10,0,7.0,165.0,3.6,18.0,168.0,118.54,97.43
2016,2,1,10,15,11.0,181.0,3.9,18.5,186.5,129.46,106.31
2016,2,1,10,30,15.0,197.0,4.2,19.0,205.0,140.25,115.01
2016,2,1,10,45,131.5,235.0,4.5,19.5,312.5,151.55,124.1
2016,2,1,11,0,248.0,273.0,4.8,20.0,420.0,173.29,141.87
2016,2,1,11,15,581.0,183.0,5.05,20.0,545.5,157.44,104.76
2016,2,1,11,30,914.0,93.0,5.3,20.0,671.0,197.04,115.55
2016,2,1,11,45,914.5,96.0,5.55,20.5,687.0,255.75,162.23
2016,2,1,12,0,915.0,99.0,5.8,21.0,703.0,313.56,212.69
2016,2,1,12,15,917.5,99.5,5.95,21.0,711.5,369.05,263.13
2016,2,1,12,30,920.0,100.0,6.1,21.0,720.0,423.31,312.67
2016,2,1,12,45,918.0,100.5,6.35,21.5,719.5,474.25,358.5
2016,2,1,13,0,916.0,101.0,6.6,22.0,719.0,523.09,401.63
2016,2,1,13,15,912.5,100.5,6.75,22.0,710.0,568.01,441.43
2016,2,1,13,30,909.0,100.0,6.9,22.0,701.0,610.29,478.37
2016,2,1,13,45,900.5,100.0,7.05,22.0,682.5,647.22,510.53
2016,2,1,14,0,892.0,100.0,7.2,22.0,664.0,685.96,543.37
2016,2,1,14,15,882.0,98.5,7.2,22.0,638.5,714.57,567.88
2016,2,1,14,30,872.0,97.0,7.2,22.0,613.0,739.47,589.29
2016,2,1,14,45,854.5,96.0,7.2,22.0,579.0,755.62,603.26
2016,2,1,15,0,837.0,95.0,7.2,22.0,545.0,767.61,613.54
2016,2,1,15,15,817.0,92.5,6.9,22.0,505.5,771.89,617.25
2016,2,1,15,30,797.0,90.0,6.6,22.0,466.0,772.01,617.9
2016,2,1,15,45,763.5,87.5,6.3,22.0,420.0,756.98,607.14
2016,2,1,16,0,730.0,85.0,6.0,22.0,374.0,743.8,597.71
2016,2,1,16,15,690.0,80.0,5.45,21.5,325.0,713.33,575.05
2016,2,1,16,30,650.0,75.0,4.9,21.0,276.0,679.37,549.0
2016,2,1,16,45,583.5,68.5,4.4,20.5,225.0,618.13,501.02
2016,2,1,17,0,517.0,62.0,3.9,20.0,174.0,554.21,449.54
2016,2,1,17,15,421.5,51.0,3.75,19.5,126.0,459.51,371.97
2016,2,1,17,30,326.0,40.0,3.6,19.0,78.0,364.65,289.02
2016,2,1,17,45,163.0,20.0,3.45,18.5,39.0,198.48,107.31
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,17.0,3.15,9.0,45.5,13.89,3.07
2016,2,2,8,0,484.0,34.0,3.5,10.0,91.0,28.61,19.29
2016,2,2,8,15,578.0,41.5,3.75,10.5,143.5,38.02,28.36
2016,2,2,8,30,672.0,49.0,4.0,11.0,196.0,45.07,35.02
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.0,49.73,39.24
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,54.45,43.33
2016,2,2,9,15,818.5,63.0,4.95,13.5,355.5,58.11,46.45
2016,2,2,9,30,854.0,67.0,5.3,14.0,407.0,61.76,49.48
2016,2,2,9,45,877.0,70.0,5.7,15.0,453.5,64.42,51.49
2016,2,2,10,0,900.0,73.0,6.1,16.0,500.0,73.66,59.23
2016,2,2,10,15,917.0,75.0,6.05,16.0,541.0,75.98,61.08
2016,2,2,10,30,934.0,77.0,6.0,16.0,582.0,78.19,62.85
2016,2,2,10,45,945.0,79.5,5.95,16.5,616.0,80.47,64.55
2016,2,2,11,0,956.0,82.0,5.9,17.0,650.0,82.65,66.17
2016,2,2,11,15,964.0,83.0,5.85,17.0,676.0,138.22,78.13
2016,2,2,11,30,972.0,84.0,5.8,17.0,702.0,200.24,116.99
2016,2,2,11,45,975.0,86.0,5.8,17.5,719.5,262.01,166.69
2016,2,2,12,0,978.0,88.0,5.8,18.0,737.0,323.06,220.52
2016,2,2,12,15,980.0,88.5,5.7,18.0,746.0,381.68,274.29
2016,2,2,12,30,982.0,89.0,5.6,18.0,755.0,438.93,326.81
2016,2,2,12,45,982.0,89.0,5.55,18.5,755.0,493.3,375.56
2016,2,2,13,0,982.0,89.0,5.5,19.0,755.0,545.61,421.34
2016,2,2,13,15,979.0,88.5,5.4,19.0,745.5,593.65,463.29
2016,2,2,13,30,976.0,88.0,5.3,19.0,736.0,638.9,501.99
2016,2,2,13,45,970.0,87.0,5.25,19.0,718.0,678.93,535.96
2016,2,2,14,0,964.0,86.0,5.2,19.0,700.0,715.59,566.66
2016,2,2,14,15,955.5,85.0,5.05,19.0,674.0,747.09,592.49
2016,2,2,14,30,947.0,84.0,4.9,19.0,648.0,774.86,614.76
2016,2,2,14,45,934.5,82.0,4.8,19.0,613.5,794.81,629.95
2016,2,2,15,0,922.0,80.0,4.7,19.0,579.0,810.71,642.28
2016,2,2,15,15,904.5,78.0,4.35,18.5,538.5,818.65,648.59
2016,2,2,15,30,887.0,76.0,4.0,18.0,498.0,830.83,658.73
2016,2,2,15,45,862.5,73.0,3.7,17.5,451.0,823.87,655.1
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,812.72,648.34
2016,2,2,16,15,801.5,66.0,2.95,16.0,353.0,786.22,630.24
2016,2,2,16,30,765.0,62.0,2.5,15.0,302.0,755.84,608.36
2016,2,2,16,45,708.5,56.5,2.1,14.0,248.5,703.19,568.65
2016,2,2,17,0,652.0,51.0,1.7,13.0,195.0,647.38,524.23
2016,2,2,17,15,556.5,43.5,1.7,12.0,143.0,564.33,458.26
2016,2,2,17,30,461.0,36.0,1.7,11.0,91.0,472.98,379.19
2016,2,2,17,45,230.5,18.0,1.75,10.5,45.5,251.37,153.01
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,244.0,17.0,4.85,3.5,46.5,13.89,3.75
2016,2,3,8,0,488.0,34.0,5.2,4.0,93.0,28.61,19.86
2016,2,3,8,15,579.0,42.0,5.35,4.5,145.5,38.46,29.48
2016,2,3,8,30,670.0,50.0,5.5,5.0,198.0,45.89,36.63
2016,2,3,8,45,731.0,54.5,5.65,5.5,253.0,50.18,40.69
2016,2,3,9,0,792.0,59.0,5.8,6.0,308.0,54.57,44.66
2016,2,3,9,15,602.5,100.0,5.7,6.5,307.5,77.17,65.15
2016,2,3,9,30,413.0,141.0,5.6,7.0,307.0,97.31,83.1
2016,2,3,9,45,664.5,105.0,5.55,7.5,407.0,79.48,66.62
2016,2,3,10,0,916.0,69.0,5.5,8.0,507.0,71.38,59.03
2016,2,3,10,15,932.0,71.0,5.45,8.5,548.0,73.73,60.86
2016,2,3,10,30,948.0,73.0,5.4,9.0,589.0,75.97,62.58
2016,2,3,10,45,960.5,74.0,5.4,9.5,623.0,77.37,63.57
2016,2,3,11,0,973.0,75.0,5.4,10.0,657.0,78.7,64.49
2016,2,3,11,15,980.5,76.0,5.35,10.0,683.0,136.16,77.55
2016,2,3,11,30,988.0,77.0,5.3,10.0,709.0,198.99,118.2
2016,2,3,11,45,990.5,79.0,5.3,10.5,726.5,261.51,169.97
2016,2,3,12,0,993.0,81.0,5.3,11.0,744.0,323.23,225.87
2016,2,3,12,15,995.0,81.5,5.2,11.0,752.5,382.59,281.65
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,440.53,336.06
2016,2,3,12,45,995.0,82.5,5.1,11.5,760.5,495.15,386.33
2016,2,3,13,0,993.0,83.0,5.1,12.0,760.0,547.49,433.37
2016,2,3,13,15,990.0,82.5,5.05,12.0,751.0,595.94,476.75
2016,2,3,13,30,987.0,82.0,5.0,12.0,742.0,641.58,516.8
2016,2,3,13,45,980.5,82.0,4.95,12.5,724.0,682.61,551.26
2016,2,3,14,0,974.0,82.0,4.9,13.0,706.0,720.26,582.21
2016,2,3,14,15,966.0,81.0,4.85,12.5,680.0,752.38,610.58
2016,2,3,14,30,958.0,80.0,4.8,12.0,654.0,780.77,635.19
2016,2,3,14,45,944.5,79.0,4.8,12.0,619.5,801.29,651.73
2016,2,3,15,0,931.0,78.0,4.8,12.0,585.0,817.73,665.4
2016,2,3,15,15,914.5,75.5,4.7,12.0,544.5,826.01,672.49
2016,2,3,15,30,898.0,73.0,4.6,12.0,504.0,830.14,676.62
2016,2,3,15,45,875.0,70.5,4.5,12.0,457.5,833.5,680.25
2016,2,3,16,0,852.0,68.0,4.4,12.0,411.0,824.33,674.39
2016,2,3,16,15,818.0,64.0,3.95,11.0,360.0,799.98,657.39
2016,2,3,16,30,784.0,60.0,3.5,10.0,309.0,771.76,637.25
2016,2,3,16,45,731.5,55.0,3.05,9.5,255.0,723.06,598.8
2016,2,3,17,0,679.0,50.0,2.6,9.0,201.0,671.16,555.7
2016,2,3,17,15,591.0,42.0,2.45,8.0,149.0,583.67,483.95
2016,2,3,17,30,503.0,34.0,2.3,7.0,97.0,494.85,404.94
2016,2,3,17,45,330.5,22.5,2.2,6.5,55.5,341.39,224.86
2016,2,3,18,0,158.0,11.0,2.1,6.0,14.0,132.65,0.0
2016,2,3,18,15,79.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,202.0,10.0,1.1,1.0,14.0,7.87,0.0
2016,2,4,7,45,372.0,21.5,1.2,2.0,57.0,19.6,8.38
2016,2,4,8,0,542.0,33.0,1.3,3.0,100.0,30.48,21.76
2016,2,4,8,15,628.0,40.0,1.3,3.5,153.5,37.08,28.45
2016,2,4,8,30,714.0,47.0,1.3,4.0,207.0,43.78,34.93
2016,2,4,8,45,763.5,52.0,1.35,5.0,261.0,48.53,39.32
2016,2,4,9,0,813.0,57.0,1.4,6.0,315.0,53.29,43.54
2016,2,4,9,15,846.0,60.5,1.45,6.5,367.0,56.64,46.44
2016,2,4,9,30,879.0,64.0,1.5,7.0,419.0,65.61,54.37
2016,2,4,9,45,901.0,67.0,1.6,8.0,466.5,69.0,57.04
2016,2,4,10,0,923.0,70.0,1.7,9.0,514.0,72.26,59.57
2016,2,4,10,15,939.0,72.0,1.8,9.5,555.0,74.61,61.37
2016,2,4,10,30,955.0,74.0,1.9,10.0,596.0,76.84,63.06
2016,2,4,10,45,966.5,75.5,2.0,10.5,630.0,78.54,64.29
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,80.15,65.45
2016,2,4,11,15,985.5,78.0,2.1,11.0,690.5,139.21,78.96
2016,2,4,11,30,993.0,79.0,2.1,11.0,717.0,202.5,119.65
2016,2,4,11,45,988.5,84.0,2.15,11.5,733.5,266.19,171.9
2016,2,4,12,0,984.0,89.0,2.2,12.0,750.0,328.41,227.29
2016,2,4,12,15,986.5,89.5,2.15,12.0,759.0,387.75,281.52
2016,2,4,12,30,989.0,90.0,2.1,12.0,768.0,445.74,334.24
2016,2,4,12,45,991.0,89.0,2.1,12.5,768.5,500.73,382.92
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,553.76,428.59
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,602.72,470.13
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,648.91,508.24
2016,2,4,13,45,984.5,85.5,1.85,13.0,733.5,690.6,542.22
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,729.04,572.98
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,761.54,598.75
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,790.28,620.71
2016,2,4,14,45,945.5,83.0,1.65,13.0,627.5,808.81,634.22
2016,2,4,15,0,926.0,84.0,1.6,13.0,592.0,823.03,644.88
2016,2,4,15,15,908.5,81.5,1.45,12.5,550.5,830.64,651.03
2016,2,4,15,30,891.0,79.0,1.3,12.0,509.0,842.55,660.24
2016,2,4,15,45,867.0,76.0,1.2,12.0,462.0,836.08,655.9
2016,2,4,16,0,843.0,73.0,1.1,12.0,415.0,825.37,648.71
2016,2,4,16,15,808.0,68.5,1.0,11.0,363.5,799.46,632.83
2016,2,4,16,30,773.0,64.0,0.9,10.0,312.0,769.6,613.53
2016,2,4,16,45,719.5,58.5,0.85,9.5,258.0,719.2,577.62
2016,2,4,17,0,666.0,53.0,0.8,9.0,204.0,665.5,537.14
2016,2,4,17,15,577.0,45.0,0.9,8.0,151.5,586.7,476.82
2016,2,4,17,30,488.0,37.0,1.0,7.0,99.0,499.22,403.24
2016,2,4,17,45,319.0,24.5,1.15,6.5,57.0,337.44,231.03
2016,2,4,18,0,150.0,12.0,1.3,6.0,15.0,127.57,0.0
2016,2,4,18,15,75.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,141.0,11.0,1.9,2.0,14.0,8.65,0.0
2016,2,5,7,45,308.5,24.0,2.25,3.0,55.5,19.88,9.07
2016,2,5,8,0,476.0,37.0,2.6,4.0,97.0,30.99,22.13
2016,2,5,8,15,563.5,45.5,2.6,4.5,149.0,38.08,29.24
2016,2,5,8,30,651.0,54.0,2.6,5.0,201.0,45.25,36.12
2016,2,5,8,45,700.5,60.0,2.65,6.0,254.0,54.31,44.43
2016,2,5,9,0,750.0,66.0,2.7,7.0,307.0,59.54,49.04
2016,2,5,9,15,784.5,70.5,3.15,8.0,358.0,63.35,52.22
2016,2,5,9,30,819.0,75.0,3.6,9.0,409.0,67.13,55.29
2016,2,5,9,45,839.5,79.5,4.05,10.0,454.5,70.6,58.02
2016,2,5,10,0,860.0,84.0,4.5,11.0,500.0,73.98,60.63
2016,2,5,10,15,877.0,86.5,4.45,11.5,540.5,75.81,61.96
2016,2,5,10,30,894.0,89.0,4.4,12.0,581.0,77.62,63.27
2016,2,5,10,45,903.5,92.0,4.4,12.5,614.0,79.55,64.69
2016,2,5,11,0,913.0,95.0,4.4,13.0,647.0,89.57,73.19
2016,2,5,11,15,921.5,96.5,4.35,13.0,673.0,147.12,86.72
2016,2,5,11,30,930.0,98.0,4.3,13.0,699.0,207.66,126.07
2016,2,5,11,45,933.0,100.0,4.25,13.5,716.0,267.6,175.09
2016,2,5,12,0,936.0,102.0,4.2,14.0,733.0,326.85,227.75
2016,2,5,12,15,938.5,102.0,4.15,14.0,742.0,383.59,280.01
2016,2,5,12,30,941.0,102.0,4.1,14.0,751.0,439.05,330.96
2016,2,5,12,45,830.0,140.0,4.05,14.0,712.5,475.67,367.56
2016,2,5,13,0,719.0,178.0,4.0,14.0,674.0,500.92,392.97
2016,2,5,13,15,826.0,140.5,3.95,14.0,703.5,567.06,448.01
2016,2,5,13,30,933.0,103.0,3.9,14.0,733.0,634.23,503.48
2016,2,5,13,45,767.0,152.0,3.9,14.0,662.0,627.57,500.57
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,594.67,476.74
2016,2,5,14,15,751.5,150.0,3.85,14.0,618.5,686.8,550.87
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,771.82,618.52
2016,2,5,14,45,879.0,100.5,3.75,14.0,610.5,787.54,630.78
2016,2,5,15,0,856.0,102.0,3.7,14.0,575.0,798.73,640.04
2016,2,5,15,15,837.5,99.0,3.55,13.5,534.5,804.23,645.99
2016,2,5,15,30,819.0,96.0,3.4,13.0,494.0,805.49,648.95
2016,2,5,15,45,790.0,92.5,3.3,13.0,447.5,793.3,641.08
2016,2,5,16,0,761.0,89.0,3.2,13.0,401.0,783.23,634.83
2016,2,5,16,15,722.5,83.5,2.75,12.0,350.5,753.34,613.78
2016,2,5,16,30,684.0,78.0,2.3,11.0,300.0,719.81,589.14
2016,2,5,16,45,623.0,71.5,1.9,10.5,247.0,662.56,544.35
2016,2,5,17,0,562.0,65.0,1.5,10.0,194.0,602.45,495.4
2016,2,5,17,15,472.0,54.5,1.5,9.0,143.5,511.37,422.79
2016,2,5,17,30,382.0,44.0,1.5,8.0,93.0,419.49,344.21
2016,2,5,17,45,232.0,28.0,1.5,7.5,53.5,273.0,194.69
2016,2,5,18,0,82.0,12.0,1.5,7.0,14.0,74.24,0.0
2016,2,5,18,15,41.0,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,159.0,12.0,5.5,4.0,16.0,9.44,0.0
2016,2,6,7,45,323.0,24.5,5.65,4.5,57.5,20.33,9.78
2016,2,6,8,0,487.0,37.0,5.8,5.0,99.0,31.02,22.09
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.0,37.76,28.8
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,48.32,38.75
2016,2,6,8,45,713.5,59.0,7.0,7.0,258.5,53.63,43.6
2016,2,6,9,0,764.0,65.0,7.4,8.0,312.0,58.92,48.26
2016,2,6,9,15,799.0,69.0,7.5,8.5,363.5,62.41,51.25
2016,2,6,9,30,834.0,73.0,7.6,9.0,415.0,65.88,54.15
2016,2,6,9,45,860.5,75.5,7.75,10.0,462.5,68.08,55.75
2016,2,6,10,0,887.0,78.0,7.9,11.0,510.0,70.28,57.33
2016,2,6,10,15,904.0,80.0,7.85,11.0,551.5,79.15,65.05
2016,2,6,10,30,921.0,82.0,7.8,11.0,593.0,81.28,66.76
2016,2,6,10,45,934.0,83.5,7.75,11.5,627.0,82.89,67.91
2016,2,6,11,0,947.0,85.0,7.7,12.0,661.0,84.43,68.98
2016,2,6,11,15,955.0,86.5,7.6,12.0,687.5,145.02,83.91
2016,2,6,11,30,963.0,88.0,7.5,12.0,714.0,207.32,125.21
2016,2,6,11,45,971.0,87.5,7.45,12.5,732.5,268.3,175.84
2016,2,6,12,0,979.0,87.0,7.4,13.0,751.0,329.01,230.78
2016,2,6,12,15,981.5,87.5,7.25,13.0,760.5,388.19,286.46
2016,2,6,12,30,984.0,88.0,7.1,13.0,770.0,446.04,340.85
2016,2,6,12,45,984.5,87.5,7.0,13.0,770.0,500.65,391.8
2016,2,6,13,0,985.0,87.0,6.9,13.0,770.0,553.2,439.91
2016,2,6,13,15,982.5,87.0,6.75,13.0,761.5,602.34,484.04
2016,2,6,13,30,980.0,87.0,6.6,13.0,753.0,648.77,524.87
2016,2,6,13,45,975.5,86.0,6.45,13.0,735.5,690.12,560.79
2016,2,6,14,0,971.0,85.0,6.3,13.0,718.0,728.21,593.36
2016,2,6,14,15,963.0,84.0,6.15,13.0,692.0,760.47,620.79
2016,2,6,14,30,955.0,83.0,6.0,13.0,666.0,789.01,644.05
2016,2,6,14,45,937.5,83.5,5.85,13.0,631.0,808.25,659.17
2016,2,6,15,0,920.0,84.0,5.7,13.0,596.0,823.27,671.23
2016,2,6,15,15,903.5,81.5,5.45,12.5,555.0,831.55,679.05
2016,2,6,15,30,887.0,79.0,5.2,12.0,514.0,844.28,690.34
2016,2,6,15,45,864.0,76.0,5.0,12.0,467.5,838.55,686.61
2016,2,6,16,0,841.0,73.0,4.8,12.0,421.0,828.6,679.72
2016,2,6,16,15,807.0,69.0,4.2,11.0,369.5,804.01,661.35
2016,2,6,16,30,773.0,65.0,3.6,10.0,318.0,775.49,640.41
2016,2,6,16,45,723.5,59.0,3.05,9.5,264.5,727.67,602.52
2016,2,6,17,0,674.0,53.0,2.5,9.0,211.0,676.67,560.08
2016,2,6,17,15,589.5,45.0,2.25,8.0,158.0,600.56,497.55
2016,2,6,17,30,505.0,37.0,2.0,7.0,105.0,516.28,423.49
2016,2,6,17,45,349.0,25.0,1.8,6.5,62.0,368.67,270.43
2016,2,6,18,0,193.0,13.0,1.6,6.0,19.0,163.28,0.0
2016,2,6,18,15,96.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,10.23,0.0
2016,2,7,7,45,279.5,27.5,3.05,2.5,58.5,22.69,12.21
2016,2,7,8,0,442.0,42.0,3.1,3.0,100.0,34.89,25.85
2016,2,7,8,15,531.5,51.5,3.15,4.0,152.5,42.59,33.47
2016,2,7,8,30,621.0,61.0,3.2,5.0,205.0,50.34,40.81
2016,2,7,8,45,685.5,65.5,3.3,6.0,260.0,54.06,44.2
2016,2,7,9,0,750.0,70.0,3.4,7.0,315.0,62.69,51.9
2016,2,7,9,15,785.0,74.0,3.55,7.5,366.5,66.02,54.73
2016,2,7,9,30,820.0,78.0,3.7,8.0,418.0,69.36,57.49
2016,2,7,9,45,848.5,80.0,3.9,9.0,465.5,71.1,58.66
2016,2,7,10,0,877.0,82.0,4.1,10.0,513.0,72.87,59.84
2016,2,7,10,15,894.0,84.5,4.25,10.5,554.0,74.76,61.23
2016,2,7,10,30,911.0,87.0,4.4,11.0,595.0,84.22,69.31
2016,2,7,10,45,924.0,88.5,4.6,12.0,629.5,85.77,70.25
2016,2,7,11,0,937.0,90.0,4.8,13.0,664.0,87.25,71.12
2016,2,7,11,15,945.0,91.5,4.9,13.5,690.0,148.85,86.31
2016,2,7,11,30,953.0,93.0,5.0,14.0,716.0,210.77,127.04
2016,2,7,11,45,955.0,95.0,5.1,14.5,733.0,271.9,177.48
2016,2,7,12,0,957.0,97.0,5.2,15.0,750.0,332.21,231.45
2016,2,7,12,15,959.0,97.5,5.2,15.0,759.0,390.37,285.26
2016,2,7,12,30,961.0,98.0,5.2,15.0,768.0,447.18,337.73
2016,2,7,12,45,962.5,97.0,5.2,15.5,768.5,501.0,386.2
2016,2,7,13,0,964.0,96.0,5.2,16.0,769.0,552.89,431.82
2016,2,7,13,15,961.0,95.5,5.1,16.0,760.0,600.67,473.62
2016,2,7,13,30,958.0,95.0,5.0,16.0,751.0,645.72,512.17
2016,2,7,13,45,955.0,93.5,4.95,16.5,733.5,686.92,546.0
2016,2,7,14,0,952.0,92.0,4.9,17.0,716.0,725.0,576.6
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.5,756.01,601.9
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,783.28,623.28
2016,2,7,14,45,923.5,87.0,4.45,17.5,629.5,803.95,637.39
2016,2,7,15,0,912.0,85.0,4.3,18.0,596.0,820.63,648.58
2016,2,7,15,15,895.0,82.5,3.95,17.5,555.0,828.35,655.36
2016,2,7,15,30,878.0,80.0,3.6,17.0,514.0,840.61,665.4
2016,2,7,15,45,854.5,77.0,3.25,17.0,467.5,834.31,660.57
2016,2,7,16,0,831.0,74.0,2.9,17.0,421.0,823.81,652.65
2016,2,7,16,15,797.0,69.5,2.65,15.5,369.5,798.47,637.88
2016,2,7,16,30,763.0,65.0,2.4,14.0,318.0,769.25,619.54
2016,2,7,16,45,711.5,59.5,2.2,13.0,264.5,720.2,584.36
2016,2,7,17,0,660.0,54.0,2.0,12.0,211.0,667.96,544.7
2016,2,7,17,15,575.5,46.0,2.0,11.0,158.5,591.81,484.69
2016,2,7,17,30,491.0,38.0,2.0,10.0,106.0,507.36,412.97
2016,2,7,17,45,334.5,26.0,2.0,9.5,62.5,361.02,268.52
2016,2,7,18,0,178.0,14.0,2.0,9.0,19.0,152.65,0.0
2016,2,7,18,15,89.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,15.74,0.0
2016,2,8,7,45,278.0,27.0,4.45,5.0,64.5,22.22,12.07
2016,2,8,8,0,556.0,34.0,4.6,6.0,109.0,31.42,22.46
2016,2,8,8,15,637.0,40.5,4.9,6.5,162.5,37.58,28.59
2016,2,8,8,30,718.0,47.0,5.2,7.0,216.0,43.85,34.55
2016,2,8,8,45,766.5,51.5,5.55,8.0,270.5,48.2,38.5
2016,2,8,9,0,815.0,56.0,5.9,9.0,325.0,52.59,42.32
2016,2,8,9,15,756.5,70.5,5.9,9.5,350.5,62.86,51.44
2016,2,8,9,30,698.0,85.0,5.9,10.0,376.0,66.82,54.76
2016,2,8,9,45,665.5,106.0,5.95,10.5,408.0,79.74,66.03
2016,2,8,10,0,633.0,127.0,6.0,11.0,440.0,92.04,76.63
2016,2,8,10,15,600.0,150.5,5.95,11.5,466.0,105.45,88.09
2016,2,8,10,30,567.0,174.0,5.9,12.0,492.0,116.21,97.12
2016,2,8,10,45,591.5,177.5,5.9,12.5,526.5,117.88,98.16
2016,2,8,11,0,616.0,181.0,5.9,13.0,561.0,121.12,100.59
2016,2,8,11,15,803.0,128.5,5.95,13.0,644.0,155.11,96.13
2016,2,8,11,30,990.0,76.0,6.0,13.0,727.0,206.41,122.38
2016,2,8,11,45,989.0,79.5,6.1,13.5,744.0,269.82,175.49
2016,2,8,12,0,988.0,83.0,6.2,14.0,761.0,332.1,231.94
2016,2,8,12,15,990.5,83.5,6.2,14.0,770.5,391.86,287.79
2016,2,8,12,30,993.0,84.0,6.2,14.0,780.0,450.26,342.31
2016,2,8,12,45,996.0,82.5,6.25,14.5,781.0,505.63,392.81
2016,2,8,13,0,999.0,81.0,6.3,15.0,782.0,559.1,440.51
2016,2,8,13,15,997.0,80.5,6.25,15.0,773.5,608.7,484.6
2016,2,8,13,30,995.0,80.0,6.2,15.0,765.0,655.54,525.45
2016,2,8,13,45,993.0,78.0,6.2,15.0,747.5,698.0,562.18
2016,2,8,14,0,991.0,76.0,6.2,15.0,730.0,737.25,595.77
2016,2,8,14,15,984.0,75.0,6.15,15.0,704.0,770.72,624.19
2016,2,8,14,30,977.0,74.0,6.1,15.0,678.0,800.45,647.86
2016,2,8,14,45,969.0,71.5,6.1,15.0,644.5,823.93,666.71
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,843.39,682.71
2016,2,8,15,15,946.0,67.0,5.95,14.5,570.0,853.78,692.68
2016,2,8,15,30,931.0,65.0,5.8,14.0,529.0,859.96,699.65
2016,2,8,15,45,912.5,62.0,5.7,14.0,482.5,857.81,699.37
2016,2,8,16,0,894.0,59.0,5.6,14.0,436.0,851.58,696.04
2016,2,8,16,15,864.0,56.0,5.1,13.0,384.0,831.62,682.53
2016,2,8,16,30,834.0,53.0,4.6,12.0,332.0,808.07,665.53
2016,2,8,16,45,789.5,49.0,4.1,11.5,278.0,776.12,639.7
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,732.02,603.67
2016,2,8,17,15,668.0,39.0,3.3,10.0,170.0,655.03,541.0
2016,2,8,17,30,591.0,33.0,3.0,9.0,116.0,576.69,472.18
2016,2,8,17,45,440.0,23.5,2.7,8.0,70.0,434.24,330.07
2016,2,8,18,0,289.0,14.0,2.4,7.0,24.0,241.78,0.0
2016,2,8,18,15,144.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,124.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,248.0,13.0,3.3,4.0,21.0,10.23,0.0
2016,2,9,7,45,404.5,23.0,3.55,5.0,65.5,21.01,11.44
2016,2,9,8,0,561.0,33.0,3.8,6.0,110.0,30.56,21.75
2016,2,9,8,15,640.0,39.5,3.7,7.0,163.5,36.75,27.82
2016,2,9,8,30,719.0,46.0,3.6,8.0,217.0,43.04,33.71
2016,2,9,8,45,766.0,50.0,3.5,9.0,271.0,47.02,37.29
2016,2,9,9,0,813.0,54.0,3.4,10.0,325.0,51.03,40.76
2016,2,9,9,15,843.5,57.0,3.6,11.0,376.5,59.48,48.1
2016,2,9,9,30,874.0,60.0,3.8,12.0,428.0,63.14,51.04
2016,2,9,9,45,894.5,62.5,4.05,13.0,474.5,66.16,53.35
2016,2,9,10,0,915.0,65.0,4.3,14.0,521.0,69.06,55.53
2016,2,9,10,15,930.0,67.0,4.4,14.5,561.5,71.39,57.3
2016,2,9,10,30,945.0,69.0,4.5,15.0,602.0,73.61,58.97
2016,2,9,10,45,954.5,70.5,4.6,15.5,636.0,75.27,60.16
2016,2,9,11,0,964.0,72.0,4.7,16.0,670.0,79.83,63.86
2016,2,9,11,15,971.0,73.5,4.75,16.5,696.0,142.66,78.38
2016,2,9,11,30,978.0,75.0,4.8,17.0,722.0,205.69,120.17
2016,2,9,11,45,972.0,81.0,4.85,17.5,737.5,269.19,172.72
2016,2,9,12,0,966.0,87.0,4.9,18.0,753.0,331.09,227.83
2016,2,9,12,15,968.0,87.0,4.9,18.0,762.0,389.26,281.09
2016,2,9,12,30,970.0,87.0,4.9,18.0,771.0,446.03,332.92
2016,2,9,12,45,970.5,86.5,4.9,18.5,771.0,500.11,380.96
2016,2,9,13,0,971.0,86.0,4.9,19.0,771.0,552.16,426.05
2016,2,9,13,15,968.5,85.5,4.85,19.0,762.0,600.37,467.65
2016,2,9,13,30,966.0,85.0,4.8,19.0,753.0,645.86,506.09
2016,2,9,13,45,962.0,84.0,4.75,19.0,736.0,687.03,540.39
2016,2,9,14,0,958.0,83.0,4.7,19.0,719.0,725.01,571.56
2016,2,9,14,15,950.0,82.0,4.6,19.0,693.0,756.86,597.37
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,785.0,618.82
2016,2,9,14,45,928.0,80.0,4.45,19.0,632.5,804.81,633.96
2016,2,9,15,0,914.0,79.0,4.4,19.0,598.0,820.54,646.29
2016,2,9,15,15,898.0,77.0,4.05,18.5,557.5,829.44,653.76
2016,2,9,15,30,882.0,75.0,3.7,18.0,517.0,834.27,658.45
2016,2,9,15,45,861.0,71.5,3.4,18.0,471.0,838.03,661.33
2016,2,9,16,0,840.0,68.0,3.1,18.0,425.0,828.96,654.82
2016,2,9,16,15,808.0,64.5,2.7,17.0,374.0,806.47,640.17
2016,2,9,16,30,776.0,61.0,2.3,16.0,323.0,780.19,622.03
2016,2,9,16,45,730.0,55.5,1.9,15.0,270.0,735.73,589.27
2016,2,9,17,0,684.0,50.0,1.5,14.0,217.0,688.26,552.25
2016,2,9,17,15,605.0,43.0,1.5,13.5,164.5,608.3,490.28
2016,2,9,17,30,526.0,36.0,1.5,13.0,112.0,526.95,422.48
2016,2,9,17,45,380.5,25.5,1.5,12.5,68.0,399.62,301.46
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,200.09,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,11.02,0.0
2016,2,10,7,45,372.5,25.0,1.75,6.0,66.0,20.84,11.54
2016,2,10,8,0,525.0,36.0,2.0,7.0,110.0,32.98,23.9
2016,2,10,8,15,606.0,43.0,2.1,7.5,163.0,39.45,30.26
2016,2,10,8,30,687.0,50.0,2.2,8.0,216.0,46.02,36.46
2016,2,10,8,45,735.5,55.0,2.3,9.0,270.0,50.64,40.6
2016,2,10,9,0,784.0,60.0,2.4,10.0,324.0,55.27,44.59
2016,2,10,9,15,816.5,63.5,2.65,11.0,375.5,58.49,47.21
2016,2,10,9,30,849.0,67.0,2.9,12.0,427.0,61.71,49.75
2016,2,10,9,45,871.0,70.0,3.2,13.0,473.5,70.88,57.51
2016,2,10,10,0,893.0,73.0,3.5,14.0,520.0,74.02,59.86
2016,2,10,10,15,908.5,75.0,3.45,14.5,561.0,76.25,61.52
2016,2,10,10,30,924.0,77.0,3.4,15.0,602.0,78.36,63.07
2016,2,10,10,45,934.5,79.0,3.4,15.5,636.0,80.25,64.44
2016,2,10,11,0,945.0,81.0,3.4,16.0,670.0,86.59,69.64
2016,2,10,11,15,953.0,82.0,3.35,16.5,696.0,148.37,83.06
2016,2,10,11,30,961.0,83.0,3.3,17.0,722.0,210.45,124.32
2016,2,10,11,45,965.0,84.0,3.25,17.5,740.0,271.75,174.46
2016,2,10,12,0,969.0,85.0,3.2,18.0,758.0,332.41,227.77
2016,2,10,12,15,971.5,85.5,3.2,18.5,767.0,391.31,280.51
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,448.9,331.54
2016,2,10,12,45,972.5,86.5,3.2,19.5,776.0,503.19,378.84
2016,2,10,13,0,971.0,87.0,3.2,20.0,776.0,555.31,423.0
2016,2,10,13,15,969.0,86.5,3.15,20.0,767.0,603.88,463.87
2016,2,10,13,30,967.0,86.0,3.1,20.0,758.0,649.78,501.63
2016,2,10,13,45,961.5,85.5,3.1,20.5,740.5,690.63,533.92
2016,2,10,14,0,956.0,85.0,3.1,21.0,723.0,728.18,563.0
2016,2,10,14,15,948.5,84.0,3.1,21.0,697.5,760.41,588.77
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,788.97,610.34
2016,2,10,14,45,929.0,81.5,3.1,21.0,638.0,809.81,626.04
2016,2,10,15,0,917.0,80.0,3.1,21.0,604.0,826.63,639.1
2016,2,10,15,15,901.5,78.0,2.85,20.5,563.5,836.03,646.79
2016,2,10,15,30,886.0,76.0,2.6,20.0,523.0,841.36,651.63
2016,2,10,15,45,862.0,73.5,2.4,20.0,476.5,843.95,653.66
2016,2,10,16,0,838.0,71.0,2.2,20.0,430.0,833.58,646.51
2016,2,10,16,15,806.0,67.0,2.1,19.0,379.0,810.39,633.48
2016,2,10,16,30,774.0,63.0,2.0,18.0,328.0,783.37,617.2
2016,2,10,16,45,723.5,58.5,1.95,17.0,274.0,736.1,585.54
2016,2,10,17,0,673.0,54.0,1.9,16.0,220.0,685.62,549.52
2016,2,10,17,15,594.0,46.5,2.05,15.0,167.0,613.31,495.09
2016,2,10,17,30,515.0,39.0,2.2,14.0,114.0,533.18,429.48
2016,2,10,17,45,368.0,27.5,2.4,13.5,69.5,392.94,301.17
2016,2,10,18,0,221.0,16.0,2.6,13.0,25.0,229.52,0.0
2016,2,10,18,15,110.5,8.0,2.75,13.0,12.5,6.29,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,24.0,11.8,0.0
2016,2,11,7,45,393.5,26.0,4.15,10.0,70.0,21.73,12.24
2016,2,11,8,0,545.0,37.0,4.3,11.0,116.0,33.97,24.37
2016,2,11,8,15,624.5,44.0,4.15,12.0,170.0,40.45,30.58
2016,2,11,8,30,704.0,51.0,4.0,13.0,224.0,47.02,36.6
2016,2,11,8,45,752.5,55.5,3.85,14.0,278.5,51.25,40.31
2016,2,11,9,0,801.0,60.0,3.7,15.0,333.0,55.52,43.9
2016,2,11,9,15,832.5,63.5,3.85,16.0,385.0,58.76,46.49
2016,2,11,9,30,864.0,67.0,4.0,17.0,437.0,61.99,48.98
2016,2,11,9,45,886.5,70.0,4.2,18.0,484.5,71.26,56.69
2016,2,11,10,0,909.0,73.0,4.4,19.0,532.0,74.43,59.02
2016,2,11,10,15,924.0,75.0,4.55,19.5,573.0,76.66,60.64
2016,2,11,10,30,939.0,77.0,4.7,20.0,614.0,78.78,62.17
2016,2,11,10,45,950.0,78.0,4.85,21.0,648.0,80.06,62.87
2016,2,11,11,0,961.0,79.0,5.0,22.0,682.0,87.57,68.83
2016,2,11,11,15,968.5,80.5,4.9,22.5,708.5,150.63,82.0
2016,2,11,11,30,976.0,82.0,4.8,23.0,735.0,213.96,123.78
2016,2,11,11,45,972.5,86.5,4.7,23.5,751.0,277.08,174.97
2016,2,11,12,0,969.0,91.0,4.6,24.0,767.0,338.83,228.55
2016,2,11,12,15,971.0,91.0,4.5,24.0,776.0,397.45,280.71
2016,2,11,12,30,973.0,91.0,4.4,24.0,785.0,454.66,331.26
2016,2,11,12,45,970.5,92.0,4.35,24.5,784.5,509.1,377.97
2016,2,11,13,0,968.0,93.0,4.3,25.0,784.0,561.27,421.6
2016,2,11,13,15,965.0,92.5,4.2,25.0,774.5,609.42,461.67
2016,2,11,13,30,962.0,92.0,4.1,25.0,765.0,654.81,498.6
2016,2,11,13,45,954.5,92.0,4.05,25.0,746.5,694.91,530.91
2016,2,11,14,0,947.0,92.0,4.0,25.0,728.0,731.59,560.04
2016,2,11,14,15,938.5,91.0,3.85,24.5,701.5,763.06,585.7
2016,2,11,14,30,930.0,90.0,3.7,24.0,675.0,790.81,607.31
2016,2,11,14,45,917.5,88.0,3.6,24.0,641.0,810.66,621.81
2016,2,11,15,0,905.0,86.0,3.5,24.0,607.0,826.45,633.6
2016,2,11,15,15,888.0,84.0,3.25,23.5,566.0,834.56,640.57
2016,2,11,15,30,871.0,82.0,3.0,23.0,525.0,847.5,650.99
2016,2,11,15,45,845.5,79.5,2.75,23.0,478.0,839.88,645.68
2016,2,11,16,0,820.0,77.0,2.5,23.0,431.0,828.02,637.47
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.0,803.35,624.41
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,774.77,607.98
2016,2,11,16,45,701.5,63.5,2.1,19.0,275.0,725.11,574.37
2016,2,11,17,0,650.0,58.0,2.0,18.0,221.0,680.58,542.64
2016,2,11,17,15,570.0,50.0,2.1,17.0,168.0,599.32,481.55
2016,2,11,17,30,490.0,42.0,2.2,16.0,115.0,517.36,415.02
2016,2,11,17,45,347.5,29.5,2.3,15.5,70.5,379.34,291.64
2016,2,11,18,0,205.0,17.0,2.4,15.0,26.0,219.96,0.0
2016,2,11,18,15,102.5,8.5,2.45,15.0,13.0,6.69,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
