Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,45,667.5,89.5,4.9,20.5,344.5,70.02,55.39
2016,3,3,9,0,752.0,86.0,5.2,21.0,405.0,73.96,58.49
2016,3,3,9,15,782.0,90.0,5.55,21.5,458.0,76.81,60.61
2016,3,3,9,30,812.0,94.0,5.9,22.0,511.0,79.62,62.67
2016,3,3,9,45,850.0,91.0,6.3,22.5,562.5,77.84,60.84
2016,3,3,10,0,888.0,88.0,6.7,23.0,614.0,84.65,66.28
2016,3,3,10,15,902.5,90.0,6.8,23.0,656.0,86.45,67.62
2016,3,3,10,30,917.0,92.0,6.9,23.0,698.0,88.15,68.88
2016,3,3,10,45,933.5,91.0,7.0,23.5,734.0,88.06,68.52
2016,3,3,11,0,950.0,90.0,7.1,24.0,770.0,147.13,81.09
2016,3,3,11,15,957.5,91.5,7.05,24.0,796.5,211.29,121.77
2016,3,3,11,30,965.0,93.0,7.0,24.0,823.0,275.73,173.33
2016,3,3,11,45,972.5,92.0,7.0,24.5,842.0,338.49,227.66
2016,3,3,12,0,980.0,91.0,7.0,25.0,861.0,400.88,282.81
2016,3,3,12,15,982.5,91.0,6.9,25.0,870.0,461.43,336.71
2016,3,3,12,30,985.0,91.0,6.8,25.0,879.0,520.58,388.44
2016,3,3,12,45,988.5,89.5,6.75,25.0,879.5,577.38,437.16
2016,3,3,13,0,992.0,88.0,6.7,25.0,880.0,632.29,483.2
2016,3,3,13,15,990.0,87.5,6.6,25.0,870.5,682.62,524.55
2016,3,3,13,30,988.0,87.0,6.5,25.0,861.0,730.12,562.79
2016,3,3,13,45,987.0,85.0,6.45,25.0,843.5,773.87,597.66
2016,3,3,14,0,986.0,83.0,6.4,25.0,826.0,814.4,628.6
2016,3,3,14,15,979.5,82.0,6.3,25.0,799.0,848.32,653.25
2016,3,3,14,30,973.0,81.0,6.2,25.0,772.0,878.39,675.16
2016,3,3,14,45,960.0,81.5,6.1,25.0,736.0,900.75,691.66
2016,3,3,15,0,947.0,82.0,6.0,25.0,700.0,918.91,705.34
2016,3,3,15,15,934.0,80.0,5.85,24.5,658.0,930.03,715.35
2016,3,3,15,30,921.0,78.0,5.7,24.0,616.0,936.89,722.58
2016,3,3,15,45,904.5,75.0,5.55,24.0,568.0,935.17,722.45
2016,3,3,16,0,888.0,72.0,5.4,24.0,520.0,929.28,719.56
2016,3,3,16,15,863.0,69.0,5.0,23.0,466.5,911.49,709.45
2016,3,3,16,30,838.0,66.0,4.6,22.0,413.0,900.53,703.94
2016,3,3,16,45,801.5,61.5,4.25,21.5,356.5,862.42,677.83
2016,3,3,17,0,765.0,57.0,3.9,21.0,300.0,821.05,648.94
2016,3,3,17,15,706.5,51.5,3.5,20.0,242.0,755.21,601.27
2016,3,3,17,30,648.0,46.0,3.1,19.0,184.0,687.45,549.1
2016,3,3,17,45,546.0,38.0,2.75,18.0,130.0,576.63,460.29
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,479.38,371.58
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,243.8,34.96
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,14.26,3.93
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,29.28,20.08
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,36.48,27.08
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,47.45,37.13
2016,3,4,8,15,718.0,57.5,1.6,13.0,261.5,52.44,41.56
2016,3,4,8,30,774.0,63.0,1.8,14.0,320.0,57.46,45.83
2016,3,4,8,45,810.0,67.5,2.0,15.0,377.5,61.4,49.01
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,65.3,52.07
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.0,67.85,53.99
2016,3,4,9,30,895.0,78.0,2.4,17.0,541.0,77.67,62.2
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.0,80.51,64.18
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,83.19,66.02
2016,3,4,10,15,938.5,86.0,2.6,19.0,678.5,85.04,67.4
2016,3,4,10,30,951.0,88.0,2.5,19.0,720.0,86.76,68.7
2016,3,4,10,45,957.0,91.0,2.4,19.5,753.5,88.76,70.1
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,153.7,85.96
2016,3,4,11,15,968.5,95.0,2.25,20.0,812.5,218.2,127.54
2016,3,4,11,30,974.0,96.0,2.2,20.0,838.0,282.69,179.27
2016,3,4,11,45,973.0,99.5,2.2,20.5,854.0,346.8,234.48
2016,3,4,12,0,972.0,103.0,2.2,21.0,870.0,409.76,289.31
2016,3,4,12,15,973.0,103.0,2.2,21.0,878.0,469.61,341.46
2016,3,4,12,30,974.0,103.0,2.2,21.0,886.0,527.92,391.13
2016,3,4,12,45,972.0,104.0,2.2,21.5,884.5,583.71,436.62
2016,3,4,13,0,970.0,105.0,2.2,22.0,883.0,637.24,478.84
2016,3,4,13,15,967.0,104.5,2.2,22.0,873.0,686.42,517.58
2016,3,4,13,30,964.0,104.0,2.2,22.0,863.0,732.74,553.27
2016,3,4,13,45,958.0,103.5,2.25,22.5,843.5,773.93,583.78
2016,3,4,14,0,952.0,103.0,2.3,23.0,824.0,811.68,610.9
2016,3,4,14,15,944.5,101.5,2.35,23.0,796.0,843.72,633.59
2016,3,4,14,30,937.0,100.0,2.4,23.0,768.0,871.93,653.81
2016,3,4,14,45,925.5,98.5,2.45,23.0,732.5,892.89,669.3
2016,3,4,15,0,914.0,97.0,2.5,23.0,697.0,909.72,682.26
2016,3,4,15,15,899.0,94.5,2.5,22.5,654.5,918.23,690.75
2016,3,4,15,30,884.0,92.0,2.5,22.0,612.0,933.16,703.9
2016,3,4,15,45,826.0,91.5,2.5,22.0,546.5,896.27,680.64
2016,3,4,16,0,768.0,91.0,2.5,22.0,481.0,854.32,654.13
2016,3,4,16,15,730.0,88.0,2.2,21.0,427.5,823.69,635.3
2016,3,4,16,30,692.0,85.0,1.9,20.0,374.0,795.88,617.87
2016,3,4,16,45,632.5,85.5,1.65,19.5,322.0,743.71,581.72
2016,3,4,17,0,573.0,86.0,1.4,19.0,270.0,688.21,542.2
2016,3,4,17,15,518.0,75.5,1.45,18.0,217.5,621.33,495.98
2016,3,4,17,30,463.0,65.0,1.5,17.0,165.0,552.91,445.25
2016,3,4,17,45,381.0,50.0,1.55,16.0,116.0,455.19,367.67
2016,3,4,18,0,299.0,35.0,1.6,15.0,67.0,359.86,283.95
2016,3,4,18,15,149.5,17.5,1.65,14.5,33.5,188.51,47.83
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,14.0,22.0,1.15,11.5,23.5,16.88,6.45
2016,3,5,7,30,28.0,44.0,1.2,12.0,47.0,32.57,22.84
2016,3,5,7,45,46.0,67.5,1.3,13.0,76.5,48.87,37.86
2016,3,5,8,0,64.0,91.0,1.4,14.0,106.0,64.91,52.32
2016,3,5,8,15,78.0,114.0,1.45,15.0,137.5,80.37,65.89
2016,3,5,8,30,92.0,137.0,1.5,16.0,169.0,93.85,77.36
2016,3,5,8,45,312.5,133.0,1.6,17.0,264.5,93.31,76.37
2016,3,5,9,0,533.0,129.0,1.7,18.0,360.0,91.4,74.19
2016,3,5,9,15,674.5,111.5,1.7,18.5,440.5,82.87,66.45
2016,3,5,9,30,816.0,94.0,1.7,19.0,521.0,79.56,63.27
2016,3,5,9,45,835.5,97.5,1.7,19.5,568.0,81.73,64.78
2016,3,5,10,0,855.0,101.0,1.7,20.0,615.0,83.82,66.23
2016,3,5,10,15,869.5,103.5,1.8,20.5,656.0,85.08,66.98
2016,3,5,10,30,884.0,106.0,1.9,21.0,697.0,95.22,75.2
2016,3,5,10,45,893.0,108.5,2.0,21.5,730.5,99.03,78.07
2016,3,5,11,0,902.0,111.0,2.1,22.0,764.0,160.85,92.12
2016,3,5,11,15,909.0,112.5,2.25,22.0,790.0,222.52,132.27
2016,3,5,11,30,916.0,114.0,2.4,22.0,816.0,284.43,181.83
2016,3,5,11,45,919.5,115.5,2.55,22.5,832.5,345.37,234.02
2016,3,5,12,0,923.0,117.0,2.7,23.0,849.0,405.69,286.36
2016,3,5,12,15,924.5,117.0,2.8,23.0,857.5,463.3,336.58
2016,3,5,12,30,926.0,117.0,2.9,23.0,866.0,519.53,384.65
2016,3,5,12,45,923.5,118.0,3.05,23.5,864.5,572.85,428.64
2016,3,5,13,0,921.0,119.0,3.2,24.0,863.0,623.96,469.69
2016,3,5,13,15,918.5,119.0,3.25,24.0,853.0,671.87,507.92
2016,3,5,13,30,916.0,119.0,3.3,24.0,843.0,717.14,543.37
2016,3,5,13,45,907.0,119.5,3.4,24.0,823.0,755.46,573.4
2016,3,5,14,0,898.0,120.0,3.5,24.0,803.0,790.3,600.52
2016,3,5,14,15,889.5,118.5,3.5,24.0,776.0,820.09,622.06
2016,3,5,14,30,881.0,117.0,3.5,24.0,749.0,855.74,647.53
2016,3,5,14,45,851.0,123.0,3.55,24.0,710.0,868.41,657.43
2016,3,5,15,0,821.0,129.0,3.6,24.0,671.0,876.07,664.25
2016,3,5,15,15,804.0,125.5,3.55,23.5,629.0,880.68,669.93
2016,3,5,15,30,787.0,122.0,3.5,23.0,587.0,887.52,677.4
2016,3,5,15,45,761.0,119.0,3.5,23.0,539.0,876.72,671.75
2016,3,5,16,0,735.0,116.0,3.5,23.0,491.0,861.81,663.44
2016,3,5,16,15,703.0,110.0,3.15,22.0,439.0,833.76,646.4
2016,3,5,16,30,671.0,104.0,2.8,21.0,387.0,802.01,626.38
2016,3,5,16,45,623.0,97.5,2.5,20.5,331.5,751.18,591.13
2016,3,5,17,0,575.0,91.0,2.2,20.0,276.0,697.33,552.68
2016,3,5,17,15,510.0,80.5,2.05,19.0,221.5,620.78,497.49
2016,3,5,17,30,445.0,70.0,1.9,18.0,167.0,539.2,435.44
2016,3,5,17,45,343.5,55.0,1.8,17.5,117.0,425.97,344.38
2016,3,5,18,0,242.0,40.0,1.7,17.0,67.0,316.66,249.83
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.5,165.54,56.12
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.8,11.5,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,3.1,12.0,5.0,3.93,0.0
2016,3,6,7,15,25.5,26.5,3.2,12.5,30.0,20.0,9.35
2016,3,6,7,30,51.0,48.0,3.3,13.0,55.0,35.19,25.06
2016,3,6,7,45,74.5,72.5,3.45,14.0,88.0,51.89,40.38
2016,3,6,8,0,98.0,97.0,3.6,15.0,121.0,68.2,55.03
2016,3,6,8,15,126.0,118.5,3.9,15.5,156.5,82.52,67.7
2016,3,6,8,30,154.0,140.0,4.2,16.0,192.0,96.55,79.81
2016,3,6,8,45,188.0,162.5,4.5,16.5,237.0,110.9,91.96
2016,3,6,9,0,222.0,185.0,4.8,17.0,282.0,124.93,103.63
2016,3,6,9,15,134.5,202.0,4.95,17.5,263.0,133.29,110.25
2016,3,6,9,30,47.0,219.0,5.1,18.0,244.0,146.24,120.72
2016,3,6,9,45,39.0,230.5,5.25,18.5,252.5,153.41,126.19
2016,3,6,10,0,31.0,242.0,5.4,19.0,261.0,160.31,131.41
2016,3,6,10,15,28.0,251.5,5.5,19.5,270.0,166.05,135.63
2016,3,6,10,30,25.0,261.0,5.6,20.0,279.0,183.18,149.34
2016,3,6,10,45,26.0,274.0,5.75,20.5,293.0,192.15,156.19
2016,3,6,11,0,27.0,287.0,5.9,21.0,307.0,193.38,148.79
2016,3,6,11,15,56.5,328.5,6.0,21.0,372.0,228.37,174.64
2016,3,6,11,30,86.0,370.0,6.1,21.0,437.0,268.49,204.74
2016,3,6,11,45,89.5,377.5,6.25,21.5,448.5,286.47,218.65
2016,3,6,12,0,93.0,385.0,6.4,22.0,460.0,304.9,233.09
2016,3,6,12,15,57.5,346.0,6.45,22.5,393.0,276.89,212.32
2016,3,6,12,30,22.0,307.0,6.5,23.0,326.0,241.88,185.53
2016,3,6,12,45,23.0,307.0,6.55,23.5,326.5,245.91,188.51
2016,3,6,13,0,24.0,307.0,6.6,24.0,327.0,249.96,191.47
2016,3,6,13,15,16.0,257.5,6.55,24.0,271.0,209.84,160.5
2016,3,6,13,30,8.0,208.0,6.5,24.0,215.0,167.54,127.55
2016,3,6,13,45,7.5,204.0,6.45,24.0,210.5,165.21,125.89
2016,3,6,14,0,7.0,200.0,6.4,24.0,206.0,162.77,124.12
2016,3,6,14,15,182.5,261.0,6.3,24.0,393.0,380.05,297.65
2016,3,6,14,30,358.0,322.0,6.2,24.0,580.0,610.67,474.76
2016,3,6,14,45,194.0,293.5,6.1,24.0,433.0,445.23,347.85
2016,3,6,15,0,30.0,265.0,6.0,24.0,286.0,266.22,206.5
2016,3,6,15,15,53.0,265.5,5.8,24.0,299.0,294.08,229.75
2016,3,6,15,30,76.0,266.0,5.6,24.0,312.0,324.0,254.35
2016,3,6,15,45,387.0,194.0,5.45,24.0,396.0,605.24,479.2
2016,3,6,16,0,698.0,122.0,5.3,24.0,480.0,836.27,653.67
2016,3,6,16,15,583.0,130.0,5.1,23.5,408.5,745.09,588.1
2016,3,6,16,30,468.0,138.0,4.9,23.0,337.0,642.37,513.78
2016,3,6,16,45,426.0,127.5,4.75,22.5,289.5,594.48,479.43
2016,3,6,17,0,384.0,117.0,4.6,22.0,242.0,544.98,442.49
2016,3,6,17,15,339.5,99.0,4.45,21.5,194.5,482.36,394.03
2016,3,6,17,30,295.0,81.0,4.3,21.0,147.0,419.02,342.86
2016,3,6,17,45,223.5,62.0,4.2,20.5,103.5,309.79,252.52
2016,3,6,18,0,152.0,43.0,4.1,20.0,60.0,223.47,176.24
2016,3,6,18,15,76.0,21.5,4.25,19.5,30.0,114.55,45.47
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.36,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.5,15.5,11.79,3.39
2016,3,7,7,30,0.0,28.0,4.7,17.0,28.0,21.37,12.78
2016,3,7,7,45,0.0,45.0,4.9,17.5,45.0,34.33,24.48
2016,3,7,8,0,0.0,62.0,5.1,18.0,62.0,46.81,35.65
2016,3,7,8,15,0.0,80.5,5.45,18.5,80.5,60.19,47.4
2016,3,7,8,30,0.0,99.0,5.8,19.0,99.0,73.44,58.81
2016,3,7,8,45,0.0,73.0,6.2,19.5,73.0,56.03,43.39
2016,3,7,9,0,0.0,47.0,6.6,20.0,47.0,35.96,25.72
2016,3,7,9,15,0.0,78.0,6.7,20.0,78.0,59.93,46.37
2016,3,7,9,30,0.0,109.0,6.8,20.0,109.0,82.65,65.71
2016,3,7,9,45,0.0,134.0,6.95,20.5,134.0,100.25,80.36
2016,3,7,10,0,0.0,159.0,7.1,21.0,159.0,117.49,94.54
2016,3,7,10,15,2.5,174.0,7.0,21.0,176.0,127.93,103.07
2016,3,7,10,30,5.0,189.0,6.9,21.0,193.0,138.25,111.47
2016,3,7,10,45,11.5,226.5,6.8,21.5,235.0,163.12,131.71
2016,3,7,11,0,18.0,264.0,6.7,22.0,277.0,190.32,146.27
2016,3,7,11,15,19.0,272.0,6.6,22.0,286.5,199.28,152.9
2016,3,7,11,30,20.0,280.0,6.5,22.0,296.0,208.37,159.85
2016,3,7,11,45,82.0,343.0,6.4,22.0,409.0,263.89,201.14
2016,3,7,12,0,144.0,406.0,6.3,22.0,522.0,332.32,252.99
2016,3,7,12,15,156.5,411.0,6.25,22.0,538.0,358.99,274.27
2016,3,7,12,30,169.0,416.0,6.2,22.0,554.0,387.02,296.71
2016,3,7,12,45,129.5,407.5,6.2,22.0,513.5,379.92,292.42
2016,3,7,13,0,90.0,399.0,6.2,22.0,473.0,362.65,279.83
2016,3,7,13,15,98.5,397.5,6.2,22.0,477.5,378.47,292.66
2016,3,7,13,30,107.0,396.0,6.2,22.0,482.0,394.87,305.91
2016,3,7,13,45,96.0,382.5,6.2,22.0,458.5,387.6,300.82
2016,3,7,14,0,85.0,369.0,6.2,22.0,435.0,378.48,294.27
2016,3,7,14,15,80.0,353.5,6.3,22.0,414.0,370.54,288.83
2016,3,7,14,30,75.0,338.0,6.4,22.0,393.0,361.42,282.44
2016,3,7,14,45,72.5,320.5,6.5,22.0,371.5,351.34,275.39
2016,3,7,15,0,70.0,303.0,6.6,22.0,350.0,340.35,267.63
2016,3,7,15,15,37.0,241.5,6.5,22.0,266.5,254.4,200.01
2016,3,7,15,30,4.0,180.0,6.4,22.0,183.0,151.36,117.35
2016,3,7,15,45,2.0,139.5,6.3,22.0,141.0,114.16,87.69
2016,3,7,16,0,0.0,99.0,6.2,22.0,99.0,77.21,57.81
2016,3,7,16,15,0.0,67.5,5.95,21.5,67.5,51.79,37.24
2016,3,7,16,30,0.0,36.0,5.7,21.0,36.0,27.5,17.29
2016,3,7,16,45,0.0,30.5,5.5,20.5,30.5,23.26,13.86
2016,3,7,17,0,0.0,25.0,5.3,20.0,25.0,19.04,10.38
2016,3,7,17,15,0.0,20.0,5.2,19.5,20.0,15.21,7.18
2016,3,7,17,30,0.0,15.0,5.1,19.0,15.0,11.39,3.94
2016,3,7,17,45,0.0,10.5,5.0,19.0,10.5,7.96,0.97
2016,3,7,18,0,0.0,6.0,4.9,19.0,6.0,4.54,0.0
2016,3,7,18,15,0.0,3.0,4.9,19.0,3.0,2.27,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.38,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.76,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.51,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.27,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,2.65,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.04,0.0
2016,3,8,8,45,0.0,6.0,5.05,20.5,6.0,4.56,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,6.09,0.0
2016,3,8,9,15,24.0,115.5,5.3,21.5,128.5,84.84,67.41
2016,3,8,9,30,48.0,223.0,5.4,22.0,249.0,148.66,120.88
2016,3,8,9,45,76.0,254.0,5.5,22.5,299.0,166.55,135.12
2016,3,8,10,0,104.0,285.0,5.6,23.0,349.0,183.86,148.79
2016,3,8,10,15,55.5,243.0,5.45,23.5,277.5,162.54,130.51
2016,3,8,10,30,7.0,201.0,5.3,24.0,206.0,146.11,116.45
2016,3,8,10,45,111.5,281.5,5.2,24.5,363.5,177.28,134.12
2016,3,8,11,0,216.0,362.0,5.1,25.0,521.0,242.25,177.07
2016,3,8,11,15,204.0,376.5,4.9,25.0,531.0,270.73,197.63
2016,3,8,11,30,192.0,391.0,4.7,25.0,541.0,298.13,219.26
2016,3,8,11,45,309.0,368.5,4.55,25.0,615.0,334.95,244.63
2016,3,8,12,0,426.0,346.0,4.4,25.0,689.0,387.96,284.13
2016,3,8,12,15,458.0,337.0,4.15,25.0,709.5,431.67,319.25
2016,3,8,12,30,490.0,328.0,3.9,25.0,730.0,477.84,355.98
2016,3,8,12,45,445.0,346.5,3.7,25.0,711.5,505.53,378.79
2016,3,8,13,0,400.0,365.0,3.5,25.0,693.0,524.43,394.21
2016,3,8,13,15,417.0,352.5,3.3,25.0,690.5,561.61,422.64
2016,3,8,13,30,434.0,340.0,3.1,25.0,688.0,594.58,447.58
2016,3,8,13,45,359.5,356.5,2.95,25.0,640.5,576.18,434.39
2016,3,8,14,0,285.0,373.0,2.8,25.0,593.0,559.93,422.29
2016,3,8,14,15,550.5,255.5,2.7,25.0,662.0,697.68,526.63
2016,3,8,14,30,816.0,138.0,2.6,25.0,731.0,831.67,623.7
2016,3,8,14,45,570.5,219.5,2.55,25.0,625.0,731.51,551.67
2016,3,8,15,0,325.0,301.0,2.5,25.0,519.0,601.68,456.63
2016,3,8,15,15,524.5,221.0,2.45,25.0,547.0,734.02,557.13
2016,3,8,15,30,724.0,141.0,2.4,25.0,575.0,858.31,645.57
2016,3,8,15,45,700.5,136.0,2.4,25.0,528.5,846.52,638.23
2016,3,8,16,0,677.0,131.0,2.4,25.0,482.0,830.73,629.47
2016,3,8,16,15,644.0,124.5,2.2,24.5,431.5,800.44,610.38
2016,3,8,16,30,611.0,118.0,2.0,24.0,381.0,766.49,588.54
2016,3,8,16,45,566.5,109.5,1.85,24.0,327.5,716.05,553.83
2016,3,8,17,0,522.0,101.0,1.7,24.0,274.0,655.85,511.27
2016,3,8,17,15,457.0,89.5,1.6,23.0,220.5,580.34,458.05
2016,3,8,17,30,392.0,78.0,1.5,22.0,167.0,504.79,401.89
2016,3,8,17,45,297.0,62.0,1.45,21.0,118.5,396.59,317.12
2016,3,8,18,0,202.0,46.0,1.4,20.0,70.0,292.12,229.07
2016,3,8,18,15,101.0,23.0,1.55,20.0,35.0,158.62,81.87
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.27,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,4.54,0.0
2016,3,9,7,45,0.0,9.5,4.25,18.5,9.5,7.2,0.67
2016,3,9,8,0,0.0,13.0,4.3,19.0,13.0,9.87,3.05
2016,3,9,8,15,0.0,17.0,4.3,19.0,17.0,12.92,5.77
2016,3,9,8,30,0.0,21.0,4.3,19.0,21.0,15.99,8.45
2016,3,9,8,45,0.0,21.5,4.35,19.5,21.5,16.39,8.74
2016,3,9,9,0,0.0,22.0,4.4,20.0,22.0,16.78,9.01
2016,3,9,9,15,0.0,29.0,4.35,20.0,29.0,22.16,13.64
2016,3,9,9,30,0.0,36.0,4.3,20.0,36.0,27.56,18.25
2016,3,9,9,45,0.0,39.5,4.25,20.5,39.5,30.27,20.47
2016,3,9,10,0,0.0,43.0,4.2,21.0,43.0,33.0,22.69
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,26.09,16.72
2016,3,9,10,30,0.0,25.0,3.8,21.0,25.0,19.19,10.77
2016,3,9,10,45,0.0,37.0,3.65,21.0,37.0,28.45,17.62
2016,3,9,11,0,0.0,49.0,3.5,21.0,49.0,37.74,25.14
2016,3,9,11,15,0.0,54.0,3.55,21.0,54.0,41.64,28.25
2016,3,9,11,30,0.0,59.0,3.6,21.0,59.0,45.54,31.37
2016,3,9,11,45,0.0,54.0,3.65,21.0,54.0,41.69,28.21
2016,3,9,12,0,0.0,49.0,3.7,21.0,49.0,37.83,25.07
2016,3,9,12,15,12.0,183.0,3.85,21.0,193.0,144.58,110.28
2016,3,9,12,30,24.0,317.0,4.0,21.0,337.0,250.59,192.94
2016,3,9,12,45,36.5,343.5,4.15,21.0,374.0,282.64,217.64
2016,3,9,13,0,49.0,370.0,4.3,21.0,411.0,317.62,244.8
2016,3,9,13,15,24.5,243.0,4.3,21.0,263.5,209.33,161.34
2016,3,9,13,30,0.0,116.0,4.3,21.0,116.0,89.95,66.92
2016,3,9,13,45,0.0,86.0,4.3,21.0,86.0,66.52,48.25
2016,3,9,14,0,0.0,56.0,4.3,21.0,56.0,43.2,29.48
2016,3,9,14,15,0.0,88.0,4.2,21.0,88.0,68.01,49.6
2016,3,9,14,30,0.0,120.0,4.1,21.0,120.0,93.45,70.17
2016,3,9,14,45,0.0,110.5,4.1,21.0,110.5,85.86,64.16
2016,3,9,15,0,0.0,101.0,4.1,21.0,101.0,78.19,58.11
2016,3,9,15,15,0.0,70.5,3.95,21.0,70.5,54.26,38.81
2016,3,9,15,30,0.0,40.0,3.8,21.0,40.0,30.67,19.61
2016,3,9,15,45,0.0,98.0,3.65,21.0,98.0,75.98,56.84
2016,3,9,16,0,0.0,156.0,3.5,21.0,156.0,129.34,100.4
2016,3,9,16,15,0.0,106.5,3.3,20.5,106.5,84.55,64.31
2016,3,9,16,30,0.0,57.0,3.1,20.0,57.0,43.66,30.84
2016,3,9,16,45,0.0,49.0,2.9,19.5,49.0,37.48,25.87
2016,3,9,17,0,0.0,41.0,2.7,19.0,41.0,31.31,20.81
2016,3,9,17,15,0.0,33.0,2.6,18.5,33.0,25.16,15.67
2016,3,9,17,30,0.0,25.0,2.5,18.0,25.0,19.03,10.46
2016,3,9,17,45,0.0,18.0,2.4,18.0,18.0,13.68,5.81
2016,3,9,18,0,0.0,11.0,2.3,18.0,11.0,8.34,1.15
2016,3,9,18,15,0.0,5.5,2.55,17.5,5.5,4.16,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.5,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,13.0,3.0,2.27,0.0
2016,3,10,7,15,0.0,10.0,4.05,13.0,10.0,7.58,0.63
2016,3,10,7,30,0.0,17.0,4.0,13.0,17.0,12.91,5.74
2016,3,10,7,45,0.0,25.5,4.0,13.5,25.5,19.41,11.72
2016,3,10,8,0,0.0,34.0,4.0,14.0,34.0,25.93,17.64
2016,3,10,8,15,0.0,43.0,4.05,14.0,43.0,32.85,23.86
2016,3,10,8,30,0.0,52.0,4.1,14.0,52.0,39.79,30.02
2016,3,10,8,45,0.0,64.0,4.2,14.5,64.0,49.06,38.09
2016,3,10,9,0,0.0,76.0,4.3,15.0,76.0,58.37,46.07
2016,3,10,9,15,0.0,49.0,4.45,15.0,49.0,37.53,27.56
2016,3,10,9,30,0.0,22.0,4.6,15.0,22.0,16.82,9.21
2016,3,10,9,45,55.0,156.0,4.75,15.5,190.5,111.85,91.88
2016,3,10,10,0,110.0,290.0,4.9,16.0,359.0,186.77,155.16
2016,3,10,10,15,55.0,166.5,5.1,16.0,201.0,118.75,96.97
2016,3,10,10,30,0.0,43.0,5.3,16.0,43.0,33.06,23.09
2016,3,10,10,45,0.0,72.0,5.5,16.5,72.0,55.52,40.37
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,77.79,58.47
2016,3,10,11,15,0.0,113.0,5.8,17.0,113.0,86.72,65.66
2016,3,10,11,30,0.0,125.0,5.9,17.0,125.0,95.71,72.89
2016,3,10,11,45,1.0,141.0,6.05,17.5,142.0,108.03,82.64
2016,3,10,12,0,2.0,157.0,6.2,18.0,159.0,120.61,92.56
2016,3,10,12,15,4.5,175.0,6.15,18.0,179.5,135.59,104.55
2016,3,10,12,30,7.0,193.0,6.1,18.0,200.0,151.07,116.96
2016,3,10,12,45,3.5,127.5,6.05,18.0,131.0,100.33,76.15
2016,3,10,13,0,0.0,62.0,6.0,18.0,62.0,47.93,33.61
2016,3,10,13,15,3.5,131.5,5.95,18.0,134.5,104.12,79.36
2016,3,10,13,30,7.0,201.0,5.9,18.0,207.0,161.5,125.63
2016,3,10,13,45,4.5,178.5,5.85,18.0,182.5,142.78,110.63
2016,3,10,14,0,2.0,156.0,5.8,18.0,158.0,123.51,95.18
2016,3,10,14,15,1.0,116.5,5.7,18.0,117.5,91.36,69.23
2016,3,10,14,30,0.0,77.0,5.6,18.0,77.0,59.42,43.25
2016,3,10,14,45,1.5,126.0,5.6,18.0,127.0,99.76,76.38
2016,3,10,15,0,3.0,175.0,5.6,18.0,177.0,142.82,111.58
2016,3,10,15,15,1.5,168.0,5.5,18.0,169.0,136.51,106.63
2016,3,10,15,30,0.0,161.0,5.4,18.0,161.0,130.19,101.7
2016,3,10,15,45,1.0,162.5,5.3,18.0,163.5,134.13,105.27
2016,3,10,16,0,2.0,164.0,5.2,18.0,166.0,138.88,109.55
2016,3,10,16,15,1.0,134.0,4.95,17.5,135.0,111.31,87.34
2016,3,10,16,30,0.0,104.0,4.7,17.0,104.0,83.51,64.63
2016,3,10,16,45,0.0,89.5,4.45,17.0,89.5,71.33,54.65
2016,3,10,17,0,0.0,75.0,4.2,17.0,75.0,59.03,44.43
2016,3,10,17,15,0.0,60.5,4.05,16.5,60.5,46.58,34.01
2016,3,10,17,30,0.0,46.0,3.9,16.0,46.0,35.18,24.3
2016,3,10,17,45,0.0,32.5,3.75,16.0,32.5,24.8,15.28
2016,3,10,18,0,0.0,19.0,3.6,16.0,19.0,14.45,6.24
2016,3,10,18,15,0.0,9.5,3.6,15.5,9.5,7.21,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,2.15,14.0,4.0,3.15,0.0
2016,3,11,7,0,0.0,8.0,2.0,14.0,8.0,6.07,0.0
2016,3,11,7,15,0.0,26.5,1.95,14.0,26.5,20.2,11.25
2016,3,11,7,30,0.0,45.0,1.9,14.0,45.0,33.73,24.04
2016,3,11,7,45,1.5,68.0,1.85,14.5,68.5,50.08,38.93
2016,3,11,8,0,3.0,91.0,1.8,15.0,92.0,66.23,53.39
2016,3,11,8,15,11.0,113.0,1.85,15.5,117.0,81.69,66.93
2016,3,11,8,30,19.0,135.0,1.9,16.0,142.0,97.03,80.07
2016,3,11,8,45,9.5,78.5,1.95,16.5,82.0,60.39,47.68
2016,3,11,9,0,0.0,22.0,2.0,17.0,22.0,16.79,9.18
2016,3,11,9,15,0.5,93.5,2.15,17.0,94.0,71.55,57.01
2016,3,11,9,30,1.0,165.0,2.3,17.0,166.0,120.43,98.75
2016,3,11,9,45,0.5,91.0,2.5,17.5,91.5,70.11,55.17
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,13.02,5.66
2016,3,11,10,15,0.0,20.5,2.85,18.0,20.5,15.72,7.99
2016,3,11,10,30,0.0,24.0,3.0,18.0,24.0,18.42,10.29
2016,3,11,10,45,0.0,22.0,3.2,18.5,22.0,16.9,8.31
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,15.38,7.0
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,15.77,7.31
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,16.17,7.62
2016,3,11,11,45,187.0,199.0,3.4,19.5,352.5,195.31,145.68
2016,3,11,12,0,374.0,377.0,3.4,20.0,684.0,396.43,297.03
2016,3,11,12,15,277.5,400.5,3.3,20.0,629.5,404.09,306.17
2016,3,11,12,30,181.0,424.0,3.2,20.0,575.0,401.32,306.39
2016,3,11,12,45,161.0,423.0,3.1,20.5,557.0,410.18,313.5
2016,3,11,13,0,141.0,422.0,3.0,21.0,539.0,416.46,318.22
2016,3,11,13,15,114.5,409.0,2.9,21.0,504.0,399.42,305.92
2016,3,11,13,30,88.0,396.0,2.8,21.0,469.0,383.6,294.28
2016,3,11,13,45,230.5,375.0,2.7,21.0,557.5,491.22,377.48
2016,3,11,14,0,373.0,354.0,2.6,21.0,646.0,612.87,468.61
2016,3,11,14,15,189.0,272.0,2.6,21.0,420.0,413.4,320.45
2016,3,11,14,30,5.0,190.0,2.6,21.0,194.0,155.17,118.76
2016,3,11,14,45,153.0,250.5,2.6,21.0,354.5,370.07,290.87
2016,3,11,15,0,301.0,311.0,2.6,21.0,515.0,593.65,459.76
2016,3,11,15,15,150.5,232.5,2.55,20.5,334.5,368.07,289.71
2016,3,11,15,30,0.0,154.0,2.5,20.0,154.0,123.88,95.18
2016,3,11,15,45,42.0,193.5,2.45,20.0,215.5,219.24,173.94
2016,3,11,16,0,84.0,233.0,2.4,20.0,277.0,311.76,248.47
2016,3,11,16,15,148.5,209.5,2.15,19.5,278.0,376.22,301.66
2016,3,11,16,30,213.0,186.0,1.9,19.0,279.0,418.05,337.19
2016,3,11,16,45,195.0,163.5,1.65,19.0,240.0,380.64,308.24
2016,3,11,17,0,177.0,141.0,1.4,19.0,201.0,342.03,278.22
2016,3,11,17,15,158.0,116.5,1.2,18.5,163.0,298.29,243.96
2016,3,11,17,30,139.0,92.0,1.0,18.0,125.0,253.2,207.39
2016,3,11,17,45,102.0,69.0,0.85,17.5,89.5,193.03,156.69
2016,3,11,18,0,65.0,46.0,0.7,17.0,54.0,131.68,103.47
2016,3,11,18,15,32.5,23.0,0.7,16.5,27.0,66.65,39.03
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,1.15,12.5,11.0,8.65,0.0
2016,3,12,7,0,0.0,22.0,1.3,13.0,22.0,16.19,0.0
2016,3,12,7,15,163.5,38.5,1.35,13.5,64.0,28.78,18.7
2016,3,12,7,30,327.0,55.0,1.4,14.0,106.0,41.45,30.88
2016,3,12,7,45,429.0,64.5,1.45,14.5,160.5,51.56,40.27
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,58.87,46.9
2016,3,12,8,15,586.0,82.0,1.65,15.5,270.5,64.53,51.81
2016,3,12,8,30,641.0,90.0,1.8,16.0,326.0,70.13,56.52
2016,3,12,8,45,466.0,140.0,2.0,16.5,326.0,97.22,79.82
2016,3,12,9,0,291.0,190.0,2.2,17.0,326.0,125.57,103.77
2016,3,12,9,15,548.0,144.5,2.25,17.5,435.0,99.76,81.06
2016,3,12,9,30,805.0,99.0,2.3,18.0,544.0,82.19,65.62
2016,3,12,9,45,830.0,99.0,2.4,18.5,592.0,82.01,65.15
2016,3,12,10,0,855.0,99.0,2.5,19.0,640.0,81.94,64.77
2016,3,12,10,15,590.5,207.5,2.4,19.0,592.0,131.02,106.01
2016,3,12,10,30,326.0,316.0,2.3,19.0,544.0,185.77,151.12
2016,3,12,10,45,297.5,339.5,2.25,19.5,555.0,205.93,154.18
2016,3,12,11,0,269.0,363.0,2.2,20.0,566.0,243.04,177.11
2016,3,12,11,15,595.0,235.0,2.15,20.0,702.5,249.15,166.76
2016,3,12,11,30,921.0,107.0,2.1,20.0,839.0,302.04,198.03
2016,3,12,11,45,925.0,107.5,2.05,20.5,855.5,362.66,250.56
2016,3,12,12,0,929.0,108.0,2.0,21.0,872.0,422.64,302.36
2016,3,12,12,15,930.5,108.5,2.0,21.0,879.5,480.69,352.31
2016,3,12,12,30,932.0,109.0,2.0,21.0,887.0,537.34,399.81
2016,3,12,12,45,928.5,110.5,2.05,21.5,885.0,590.48,442.68
2016,3,12,13,0,925.0,112.0,2.1,22.0,883.0,641.3,482.45
2016,3,12,13,15,922.0,111.5,2.1,22.0,872.5,688.28,519.01
2016,3,12,13,30,919.0,111.0,2.1,22.0,862.0,732.51,552.72
2016,3,12,13,45,551.0,253.0,2.15,22.0,700.5,642.8,486.68
2016,3,12,14,0,183.0,395.0,2.2,22.0,539.0,491.89,373.49
2016,3,12,14,15,537.5,251.5,2.15,22.0,654.0,690.97,525.59
2016,3,12,14,30,892.0,108.0,2.1,22.0,769.0,865.02,649.47
2016,3,12,14,45,590.5,211.5,2.1,22.0,641.0,755.64,571.75
2016,3,12,15,0,289.0,315.0,2.1,22.0,513.0,588.0,448.89
2016,3,12,15,15,350.0,280.0,2.1,21.5,505.0,622.17,478.82
2016,3,12,15,30,411.0,245.0,2.1,21.0,497.0,655.24,506.74
2016,3,12,15,45,248.5,240.0,2.1,21.0,388.5,510.04,398.6
2016,3,12,16,0,86.0,235.0,2.1,21.0,280.0,315.97,249.25
2016,3,12,16,15,417.0,161.0,1.95,20.5,348.0,621.52,491.73
2016,3,12,16,30,748.0,87.0,1.8,20.0,416.0,860.15,662.96
2016,3,12,16,45,715.5,80.5,1.7,20.0,361.5,829.3,639.94
2016,3,12,17,0,683.0,74.0,1.6,20.0,307.0,789.05,612.6
2016,3,12,17,15,625.5,67.0,1.5,19.0,251.0,722.01,567.1
2016,3,12,17,30,568.0,60.0,1.4,18.0,195.0,653.55,517.89
2016,3,12,17,45,481.0,49.5,1.3,17.5,142.0,552.94,439.98
2016,3,12,18,0,394.0,39.0,1.2,17.0,89.0,453.98,357.69
2016,3,12,18,15,197.0,19.5,1.3,16.5,44.5,245.77,162.54
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,7.47,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,14.49,0.0
2016,3,13,7,15,273.5,34.5,3.75,13.5,71.0,28.09,18.26
2016,3,13,7,30,414.0,50.0,3.7,14.0,116.0,40.76,30.3
2016,3,13,7,45,514.0,58.0,3.7,15.0,173.5,47.11,36.26
2016,3,13,8,0,614.0,66.0,3.7,16.0,231.0,53.65,42.08
2016,3,13,8,15,669.0,72.5,3.8,17.0,290.0,58.62,46.29
2016,3,13,8,30,724.0,79.0,3.9,18.0,349.0,63.58,50.34
2016,3,13,8,45,775.0,80.0,4.0,19.0,409.0,69.94,55.48
2016,3,13,9,0,826.0,81.0,4.1,20.0,469.0,71.23,56.17
2016,3,13,9,15,851.0,84.5,4.25,20.5,522.5,73.85,58.09
2016,3,13,9,30,876.0,88.0,4.4,21.0,576.0,76.4,59.95
2016,3,13,9,45,899.5,88.5,4.6,22.0,626.0,85.29,67.03
2016,3,13,10,0,923.0,89.0,4.8,23.0,676.0,86.45,67.53
2016,3,13,10,15,935.0,91.0,4.95,23.0,717.5,88.09,68.73
2016,3,13,10,30,947.0,93.0,5.1,23.0,759.0,89.61,69.85
2016,3,13,10,45,957.0,93.5,5.25,23.5,793.0,117.56,70.01
2016,3,13,11,0,967.0,94.0,5.4,24.0,827.0,182.27,101.03
2016,3,13,11,15,972.0,95.5,5.5,24.5,852.0,247.42,148.28
2016,3,13,11,30,977.0,97.0,5.6,25.0,877.0,312.5,202.47
2016,3,13,11,45,980.0,97.5,5.75,25.5,893.5,375.97,257.92
2016,3,13,12,0,983.0,98.0,5.9,26.0,910.0,438.6,312.78
2016,3,13,12,15,983.5,98.5,5.95,26.0,917.0,499.06,365.67
2016,3,13,12,30,984.0,99.0,6.0,26.0,924.0,557.91,416.07
2016,3,13,12,45,982.0,99.0,6.05,26.0,921.5,613.17,462.53
2016,3,13,13,0,980.0,99.0,6.1,26.0,919.0,666.05,506.02
2016,3,13,13,15,976.5,98.5,6.05,26.0,907.5,714.96,545.28
2016,3,13,13,30,973.0,98.0,6.0,26.0,896.0,760.9,581.46
2016,3,13,13,45,965.0,98.5,6.0,26.5,875.0,801.33,611.88
2016,3,13,14,0,957.0,99.0,6.0,27.0,854.0,838.16,637.43
2016,3,13,14,15,949.5,98.0,5.85,26.5,825.5,870.21,661.31
2016,3,13,14,30,942.0,97.0,5.7,26.0,797.0,898.4,682.53
2016,3,13,14,45,929.0,96.0,5.55,26.0,760.0,917.91,696.39
2016,3,13,15,0,916.0,95.0,5.4,26.0,723.0,933.2,707.42
2016,3,13,15,15,901.5,93.0,5.05,25.5,680.0,941.82,714.05
2016,3,13,15,30,887.0,91.0,4.7,25.0,637.0,946.22,717.75
2016,3,13,15,45,866.0,89.0,4.4,25.0,587.5,951.77,721.57
2016,3,13,16,0,845.0,87.0,4.1,25.0,538.0,941.95,715.38
2016,3,13,16,15,818.5,83.0,3.6,24.5,484.5,920.26,701.29
