Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,7.87,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,15.0,5.8,8.5,32.5,12.18,0.0
2016,3,24,7,0,353.0,30.0,6.0,9.0,65.0,24.78,15.56
2016,3,24,7,15,464.0,40.0,6.15,9.0,118.5,33.08,23.99
2016,3,24,7,30,575.0,50.0,6.3,9.0,172.0,41.49,32.03
2016,3,24,7,45,643.5,56.5,6.5,9.5,231.0,46.9,37.06
2016,3,24,8,0,712.0,63.0,6.7,10.0,290.0,56.62,45.81
2016,3,24,8,15,754.0,68.0,6.7,10.5,349.5,60.9,49.47
2016,3,24,8,30,796.0,73.0,6.7,11.0,409.0,65.14,53.0
2016,3,24,8,45,828.0,76.0,6.75,11.5,466.5,67.7,54.98
2016,3,24,9,0,860.0,79.0,6.8,12.0,524.0,70.25,56.92
2016,3,24,9,15,881.0,82.0,6.75,12.5,577.5,80.48,65.6
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,83.27,67.69
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.0,84.61,68.52
2016,3,24,10,0,938.0,87.0,6.6,14.0,727.0,85.85,69.27
2016,3,24,10,15,949.0,89.0,6.55,14.5,768.0,87.35,70.26
2016,3,24,10,30,960.0,91.0,6.5,15.0,809.0,88.73,71.16
2016,3,24,10,45,969.0,92.0,6.5,15.5,842.5,153.49,86.8
2016,3,24,11,0,978.0,93.0,6.5,16.0,876.0,219.15,130.2
2016,3,24,11,15,983.5,93.5,6.4,16.0,901.0,284.32,184.28
2016,3,24,11,30,989.0,94.0,6.3,16.0,926.0,349.39,242.67
2016,3,24,11,45,990.5,95.5,6.25,16.5,942.0,413.41,300.88
2016,3,24,12,0,992.0,97.0,6.2,17.0,958.0,476.4,357.47
2016,3,24,12,15,993.5,97.5,6.1,17.0,965.0,537.4,411.75
2016,3,24,12,30,995.0,98.0,6.0,17.0,972.0,596.86,463.31
2016,3,24,12,45,994.5,98.0,5.95,17.5,969.5,652.99,510.01
2016,3,24,13,0,994.0,98.0,5.9,18.0,967.0,706.85,553.51
2016,3,24,13,15,992.0,97.5,5.8,18.0,955.5,756.77,593.77
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,803.77,630.92
2016,3,24,13,45,986.0,96.0,5.65,18.5,924.0,845.7,661.09
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,884.14,687.77
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.0,916.87,711.31
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,945.68,732.08
2016,3,24,14,45,957.5,92.5,5.3,19.0,808.5,966.58,747.29
2016,3,24,15,0,946.0,92.0,5.2,19.0,771.0,983.23,759.67
2016,3,24,15,15,933.5,90.0,5.05,19.0,727.0,993.05,767.03
2016,3,24,15,30,921.0,88.0,4.9,19.0,683.0,998.59,771.58
2016,3,24,15,45,906.0,85.0,4.75,19.0,633.5,996.33,770.86
2016,3,24,16,0,891.0,82.0,4.6,19.0,584.0,989.91,767.44
2016,3,24,16,15,867.5,78.5,4.3,18.5,529.0,970.49,755.41
2016,3,24,16,30,844.0,75.0,4.0,18.0,474.0,958.98,749.68
2016,3,24,16,45,812.0,71.0,3.7,17.5,415.5,922.88,726.2
2016,3,24,17,0,780.0,67.0,3.4,17.0,357.0,883.47,699.86
2016,3,24,17,15,730.5,61.5,2.9,16.0,297.5,822.23,656.44
2016,3,24,17,30,681.0,56.0,2.4,15.0,238.0,758.89,609.25
2016,3,24,17,45,599.5,48.5,1.95,14.0,180.0,670.54,540.37
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,576.03,462.14
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.5,417.51,325.77
2016,3,24,18,30,217.0,17.0,1.4,12.0,27.0,242.34,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.5,95.48,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,188.5,16.0,0.5,7.5,35.5,13.01,0.0
2016,3,25,7,0,377.0,32.0,0.5,8.0,71.0,26.51,17.43
2016,3,25,7,15,483.5,42.5,0.65,8.5,125.5,35.18,26.09
2016,3,25,7,30,590.0,53.0,0.8,9.0,180.0,43.93,34.36
2016,3,25,7,45,650.0,60.0,0.95,10.0,238.5,49.56,39.48
2016,3,25,8,0,710.0,67.0,1.1,11.0,297.0,59.73,48.47
2016,3,25,8,15,750.0,72.0,1.5,12.0,355.5,63.86,51.82
2016,3,25,8,30,790.0,77.0,1.9,13.0,414.0,67.95,55.06
2016,3,25,8,45,815.0,82.0,2.3,14.0,469.5,71.67,57.9
2016,3,25,9,0,840.0,87.0,2.7,15.0,525.0,75.26,60.58
2016,3,25,9,15,860.0,90.0,2.7,15.5,577.0,77.25,61.96
2016,3,25,9,30,880.0,93.0,2.7,16.0,629.0,87.57,70.52
2016,3,25,9,45,891.0,97.0,2.7,16.5,674.5,90.33,72.52
2016,3,25,10,0,902.0,101.0,2.7,17.0,720.0,92.86,74.34
2016,3,25,10,15,913.0,103.0,2.65,17.5,760.0,94.1,75.06
2016,3,25,10,30,924.0,105.0,2.6,18.0,800.0,98.34,78.33
2016,3,25,10,45,928.5,108.0,2.55,18.5,831.5,161.85,92.62
2016,3,25,11,0,933.0,111.0,2.5,19.0,863.0,225.71,134.76
2016,3,25,11,15,938.0,112.5,2.45,19.0,887.0,288.93,185.98
2016,3,25,11,30,943.0,114.0,2.4,19.0,911.0,352.07,240.76
2016,3,25,11,45,942.0,117.0,2.4,19.5,925.0,413.79,294.73
2016,3,25,12,0,941.0,120.0,2.4,20.0,939.0,474.34,346.75
2016,3,25,12,15,942.0,120.0,2.45,20.0,945.5,532.39,396.23
2016,3,25,12,30,943.0,120.0,2.5,20.0,952.0,588.95,443.17
2016,3,25,12,45,937.5,122.5,2.6,20.5,947.5,641.89,485.38
2016,3,25,13,0,932.0,125.0,2.7,21.0,943.0,692.33,524.47
2016,3,25,13,15,928.5,124.5,2.8,21.0,931.0,739.05,560.97
2016,3,25,13,30,925.0,124.0,2.9,21.0,919.0,782.92,594.75
2016,3,25,13,45,915.5,125.0,3.0,21.5,897.0,820.47,621.93
2016,3,25,14,0,906.0,126.0,3.1,22.0,875.0,854.44,645.11
2016,3,25,14,15,897.5,124.5,3.15,22.0,845.5,883.27,665.74
2016,3,25,14,30,889.0,123.0,3.2,22.0,816.0,908.28,683.9
2016,3,25,14,45,878.0,120.5,3.3,22.0,779.5,926.19,697.75
2016,3,25,15,0,867.0,118.0,3.4,22.0,743.0,952.36,717.47
2016,3,25,15,15,852.0,115.5,3.45,21.5,699.5,958.69,724.91
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,960.75,729.84
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,952.13,726.29
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,939.33,720.06
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.0,915.42,706.3
2016,3,25,16,30,743.0,97.0,3.3,20.0,449.0,895.1,695.03
2016,3,25,16,45,706.0,91.0,3.2,19.5,392.5,852.44,667.94
2016,3,25,17,0,669.0,85.0,3.1,19.0,336.0,806.9,638.15
2016,3,25,17,15,615.5,77.5,2.8,18.0,278.5,740.98,592.17
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,673.52,542.88
2016,3,25,17,45,479.0,59.5,2.25,16.0,166.5,573.92,466.18
2016,3,25,18,0,396.0,49.0,2.0,15.0,112.0,475.44,385.8
2016,3,25,18,15,262.5,33.5,2.0,14.5,68.0,330.57,260.69
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,166.42,1.45
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,59.92,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.0,21.5,2.15,10.0,31.5,16.28,0.6
2016,3,26,7,0,180.0,43.0,2.4,11.0,63.0,32.06,22.03
2016,3,26,7,15,276.5,61.0,2.6,11.5,112.0,45.27,34.68
2016,3,26,7,30,373.0,79.0,2.8,12.0,161.0,58.36,46.8
2016,3,26,7,45,186.5,88.0,3.0,13.0,129.0,63.29,51.22
2016,3,26,8,0,0.0,97.0,3.2,14.0,97.0,71.76,58.53
2016,3,26,8,15,119.0,137.0,3.2,14.5,188.5,95.41,79.11
2016,3,26,8,30,238.0,177.0,3.2,15.0,280.0,117.41,97.85
2016,3,26,8,45,474.5,150.5,3.25,16.0,389.5,102.46,84.15
2016,3,26,9,0,711.0,124.0,3.3,17.0,499.0,90.36,73.11
2016,3,26,9,15,441.5,204.5,3.15,17.5,445.0,129.98,106.57
2016,3,26,9,30,172.0,285.0,3.0,18.0,391.0,177.49,145.9
2016,3,26,9,45,171.0,309.5,2.95,18.5,421.5,189.25,154.86
2016,3,26,10,0,170.0,334.0,2.9,19.0,452.0,200.44,163.35
2016,3,26,10,15,126.0,345.0,2.8,19.5,435.5,204.0,165.52
2016,3,26,10,30,82.0,356.0,2.7,20.0,419.0,222.5,179.87
2016,3,26,10,45,178.5,374.5,2.6,20.5,517.5,241.61,179.66
2016,3,26,11,0,275.0,393.0,2.5,21.0,616.0,275.8,199.72
2016,3,26,11,15,566.5,273.0,2.45,21.0,748.5,295.78,204.19
2016,3,26,11,30,858.0,153.0,2.4,21.0,881.0,350.99,241.04
2016,3,26,11,45,859.5,155.5,2.4,21.5,895.5,410.6,292.25
2016,3,26,12,0,861.0,158.0,2.4,22.0,910.0,469.55,341.95
2016,3,26,12,15,862.5,158.5,2.45,22.0,916.5,526.17,389.38
2016,3,26,12,30,864.0,159.0,2.5,22.0,923.0,581.57,434.59
2016,3,26,12,45,861.5,159.5,2.6,22.5,920.0,633.18,475.13
2016,3,26,13,0,859.0,160.0,2.7,23.0,917.0,682.64,512.93
2016,3,26,13,15,855.5,159.5,2.8,23.0,905.0,728.22,548.09
2016,3,26,13,30,852.0,159.0,2.9,23.0,893.0,771.04,580.66
2016,3,26,13,45,847.0,157.0,3.05,23.0,873.0,808.43,609.29
2016,3,26,14,0,842.0,155.0,3.2,23.0,853.0,842.48,634.99
2016,3,26,14,15,585.5,259.0,3.25,23.0,737.0,761.32,575.59
2016,3,26,14,30,329.0,363.0,3.3,23.0,621.0,646.73,490.72
2016,3,26,14,45,435.0,307.0,3.35,23.0,631.5,724.37,550.78
2016,3,26,15,0,541.0,251.0,3.4,23.0,642.0,787.7,599.57
2016,3,26,15,15,471.0,258.5,3.35,23.0,584.5,747.97,571.16
2016,3,26,15,30,401.0,266.0,3.3,23.0,527.0,682.17,524.9
2016,3,26,15,45,386.0,247.5,3.3,23.0,483.0,659.92,511.0
2016,3,26,16,0,371.0,229.0,3.3,23.0,439.0,634.99,494.78
2016,3,26,16,15,335.5,211.0,3.1,22.5,388.0,587.96,461.94
2016,3,26,16,30,300.0,193.0,2.9,22.0,337.0,538.82,427.04
2016,3,26,16,45,278.5,173.5,2.75,21.5,294.0,499.98,399.73
2016,3,26,17,0,257.0,154.0,2.6,21.0,251.0,459.81,370.66
2016,3,26,17,15,236.0,130.0,2.3,20.0,208.0,412.53,335.62
2016,3,26,17,30,215.0,106.0,2.0,19.0,165.0,363.85,298.1
2016,3,26,17,45,176.5,83.5,1.75,18.5,124.0,300.12,245.88
2016,3,26,18,0,138.0,61.0,1.5,18.0,83.0,236.23,191.51
2016,3,26,18,15,69.0,39.5,1.55,17.5,50.5,129.29,99.45
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,15.48,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,7.08,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.5,23.0,3.9,14.5,31.5,17.33,3.13
2016,3,27,7,0,155.0,46.0,4.5,15.0,63.0,33.91,23.33
2016,3,27,7,15,245.5,65.5,4.75,15.5,112.0,48.14,36.65
2016,3,27,7,30,336.0,85.0,5.0,16.0,161.0,62.03,49.3
2016,3,27,7,45,403.0,99.5,5.25,16.5,215.5,72.13,58.3
2016,3,27,8,0,470.0,114.0,5.5,17.0,270.0,82.05,66.87
2016,3,27,8,15,305.0,150.0,5.7,17.0,258.5,103.14,85.13
2016,3,27,8,30,140.0,186.0,5.9,17.0,247.0,123.81,102.76
2016,3,27,8,45,76.0,185.5,6.15,17.5,219.5,127.57,105.42
2016,3,27,9,0,12.0,185.0,6.4,18.0,192.0,132.81,109.33
2016,3,27,9,15,11.0,195.5,6.4,18.0,202.5,140.48,115.49
2016,3,27,9,30,10.0,206.0,6.4,18.0,213.0,148.03,121.52
2016,3,27,9,45,109.5,268.5,6.45,18.0,344.5,168.43,138.39
2016,3,27,10,0,209.0,331.0,6.5,18.0,476.0,200.33,164.78
2016,3,27,10,15,169.0,351.5,6.35,18.0,473.0,208.12,170.83
2016,3,27,10,30,129.0,372.0,6.2,18.0,470.0,218.22,169.79
2016,3,27,10,45,482.5,265.0,6.1,18.5,654.0,196.11,135.01
2016,3,27,11,0,836.0,158.0,6.0,19.0,838.0,236.34,148.02
2016,3,27,11,15,843.5,159.0,5.85,19.0,862.0,296.03,197.37
2016,3,27,11,30,851.0,160.0,5.7,19.0,886.0,356.21,250.21
2016,3,27,11,45,876.5,148.5,5.6,19.5,907.0,414.66,301.45
2016,3,27,12,0,902.0,137.0,5.5,20.0,928.0,474.94,353.6
2016,3,27,12,15,904.0,137.0,5.4,20.0,935.0,531.57,402.81
2016,3,27,12,30,906.0,137.0,5.3,20.0,942.0,586.91,449.65
2016,3,27,12,45,911.0,133.5,5.25,20.5,941.0,639.95,492.66
2016,3,27,13,0,916.0,130.0,5.2,21.0,940.0,691.29,533.11
2016,3,27,13,15,913.5,129.5,5.15,21.0,928.5,737.94,570.03
2016,3,27,13,30,911.0,129.0,5.1,21.0,917.0,781.87,604.16
2016,3,27,13,45,910.0,125.5,5.1,21.0,898.0,821.46,634.33
2016,3,27,14,0,909.0,122.0,5.1,21.0,879.0,857.87,660.75
2016,3,27,14,15,902.0,120.5,5.05,21.0,850.0,887.75,682.26
2016,3,27,14,30,895.0,119.0,5.0,21.0,821.0,913.89,701.2
2016,3,27,14,45,888.5,115.0,4.95,21.0,786.0,934.19,716.15
2016,3,27,15,0,882.0,111.0,4.9,21.0,751.0,950.5,728.5
2016,3,27,15,15,868.5,108.5,4.8,21.0,708.0,970.17,742.98
2016,3,27,15,30,855.0,106.0,4.7,21.0,665.0,973.61,746.3
2016,3,27,15,45,840.0,101.5,4.65,21.0,616.5,969.07,744.79
2016,3,27,16,0,825.0,97.0,4.6,21.0,568.0,960.4,740.63
2016,3,27,16,15,800.0,93.0,4.4,20.5,514.0,938.42,727.48
2016,3,27,16,30,775.0,89.0,4.2,20.0,460.0,912.62,712.25
2016,3,27,16,45,743.5,83.0,4.05,19.5,404.0,874.38,688.07
2016,3,27,17,0,712.0,77.0,3.9,19.0,348.0,840.12,666.21
2016,3,27,17,15,661.0,70.5,3.4,18.0,289.5,777.25,621.75
2016,3,27,17,30,610.0,64.0,2.9,17.0,231.0,712.86,574.17
2016,3,27,17,45,533.5,55.0,2.4,16.5,176.0,620.3,501.26
2016,3,27,18,0,457.0,46.0,1.9,16.0,121.0,528.74,425.14
2016,3,27,18,15,228.5,37.0,1.85,15.5,74.5,303.23,239.78
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,38.84,4.39
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,11.02,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,181.5,18.5,2.4,7.5,39.5,14.96,3.59
2016,3,28,7,0,363.0,37.0,2.7,8.0,79.0,30.42,21.16
2016,3,28,7,15,463.5,47.5,2.75,9.0,133.0,38.91,29.44
2016,3,28,7,30,564.0,58.0,2.8,10.0,187.0,47.43,37.39
2016,3,28,7,45,622.0,65.5,2.9,11.0,244.5,53.22,42.59
2016,3,28,8,0,680.0,73.0,3.0,12.0,302.0,58.99,47.56
2016,3,28,8,15,720.5,78.5,3.05,12.5,360.0,63.01,50.92
2016,3,28,8,30,761.0,84.0,3.1,13.0,418.0,72.44,58.99
2016,3,28,8,45,786.5,89.0,3.2,14.0,473.5,75.92,61.57
2016,3,28,9,0,812.0,94.0,3.3,15.0,529.0,79.27,64.02
2016,3,28,9,15,832.5,97.5,3.15,15.5,580.0,81.36,65.47
2016,3,28,9,30,853.0,101.0,3.0,16.0,631.0,83.36,66.84
2016,3,28,9,45,866.0,104.5,2.9,16.5,676.5,85.05,67.95
2016,3,28,10,0,879.0,108.0,2.8,17.0,722.0,96.0,76.96
2016,3,28,10,15,890.0,110.5,2.65,17.5,761.5,97.31,77.72
2016,3,28,10,30,901.0,113.0,2.5,18.0,801.0,110.97,75.07
2016,3,28,10,45,907.0,115.5,2.45,18.5,832.0,172.96,99.94
2016,3,28,11,0,913.0,118.0,2.4,19.0,863.0,235.47,143.01
2016,3,28,11,15,918.0,119.0,2.3,19.5,886.5,297.18,193.36
2016,3,28,11,30,923.0,120.0,2.2,20.0,910.0,358.8,246.35
2016,3,28,11,45,923.5,122.5,2.15,20.5,924.5,419.46,298.84
2016,3,28,12,0,924.0,125.0,2.1,21.0,939.0,479.14,349.38
2016,3,28,12,15,925.0,125.0,2.0,21.0,944.5,536.19,396.9
2016,3,28,12,30,926.0,125.0,1.9,21.0,950.0,591.77,441.68
2016,3,28,12,45,921.5,127.0,1.85,21.5,946.0,643.91,481.73
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,693.68,518.61
2016,3,28,13,15,913.5,128.0,1.75,22.0,930.0,739.2,552.39
2016,3,28,13,30,910.0,127.0,1.7,22.0,918.0,781.87,583.32
2016,3,28,13,45,901.5,128.0,1.7,22.5,896.0,819.38,608.76
2016,3,28,14,0,893.0,129.0,1.7,23.0,874.0,853.42,630.52
2016,3,28,14,15,885.0,127.0,1.75,23.0,845.0,881.57,650.12
2016,3,28,14,30,877.0,125.0,1.8,23.0,816.0,905.94,667.4
2016,3,28,14,45,865.0,123.5,1.85,23.0,779.5,935.64,688.34
2016,3,28,15,0,853.0,122.0,1.9,23.0,743.0,949.5,699.04
2016,3,28,15,15,838.5,119.0,1.95,22.5,699.5,955.22,706.14
2016,3,28,15,30,824.0,116.0,2.0,22.0,656.0,956.71,710.78
2016,3,28,15,45,803.5,112.5,2.15,22.0,607.0,947.62,708.39
2016,3,28,16,0,783.0,109.0,2.3,22.0,558.0,934.39,703.33
2016,3,28,16,15,756.5,104.5,2.3,21.5,505.0,917.09,695.43
2016,3,28,16,30,730.0,100.0,2.3,21.0,452.0,889.78,680.63
2016,3,28,16,45,692.0,94.5,2.3,21.0,395.5,846.47,653.19
2016,3,28,17,0,654.0,89.0,2.3,21.0,339.0,800.33,623.13
2016,3,28,17,15,601.0,81.5,2.1,20.0,282.0,734.62,578.62
2016,3,28,17,30,548.0,74.0,1.9,19.0,225.0,667.33,530.87
2016,3,28,17,45,466.5,63.0,1.75,18.0,170.5,568.2,456.45
2016,3,28,18,0,385.0,52.0,1.6,17.0,116.0,470.1,378.3
2016,3,28,18,15,260.5,36.0,1.65,16.5,72.0,329.01,259.7
2016,3,28,18,30,136.0,20.0,1.7,16.0,28.0,179.33,56.73
2016,3,28,18,45,68.0,10.0,1.8,15.5,14.0,63.72,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,8.73,0.2
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,17.52,9.49
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,29.43,20.34
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,41.17,30.95
2016,3,29,7,45,0.0,71.0,3.3,17.0,71.0,53.65,41.93
2016,3,29,8,0,0.0,88.0,3.6,18.0,88.0,66.01,52.56
2016,3,29,8,15,0.0,104.0,3.7,18.5,104.0,77.61,62.38
2016,3,29,8,30,0.0,120.0,3.8,19.0,120.0,89.1,71.96
2016,3,29,8,45,0.0,136.0,3.9,19.5,136.0,100.5,81.3
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,111.8,90.43
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,102.41,82.16
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,92.41,73.44
2016,3,29,9,45,0.0,116.5,4.0,20.5,116.5,88.73,69.98
2016,3,29,10,0,0.0,111.0,4.0,21.0,111.0,84.92,66.45
2016,3,29,10,15,3.0,150.5,4.0,21.0,152.5,112.96,89.76
2016,3,29,10,30,6.0,190.0,4.0,21.0,194.0,140.31,107.2
2016,3,29,10,45,8.0,211.5,4.0,21.5,217.5,156.44,119.27
2016,3,29,11,0,10.0,233.0,4.0,22.0,241.0,173.08,131.74
2016,3,29,11,15,5.0,180.5,4.0,22.5,184.5,137.14,103.42
2016,3,29,11,30,0.0,128.0,4.0,23.0,128.0,98.13,72.67
2016,3,29,11,45,0.0,133.5,4.05,23.5,134.0,102.43,75.89
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,106.79,79.11
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,103.64,76.61
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,100.44,74.08
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,112.57,83.46
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,125.04,93.08
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,127.53,95.07
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,130.02,97.09
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.0,142.85,107.23
2016,3,29,14,0,7.0,191.0,4.5,25.0,197.0,156.08,117.69
2016,3,29,14,15,3.5,153.5,4.55,25.0,156.5,123.42,92.26
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,90.36,66.3
2016,3,29,14,45,0.0,116.5,4.65,25.5,116.5,90.8,66.66
2016,3,29,15,0,0.0,117.0,4.7,26.0,117.0,91.27,67.04
2016,3,29,15,15,0.0,114.5,4.7,25.5,114.5,89.31,65.78
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,87.37,64.56
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,124.61,94.6
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,166.08,127.93
2016,3,29,16,15,4.0,115.5,4.5,24.5,118.0,95.76,72.23
2016,3,29,16,30,0.0,43.0,4.3,24.0,43.0,32.91,21.37
2016,3,29,16,45,0.0,38.0,4.15,24.0,38.0,29.04,18.3
2016,3,29,17,0,0.0,33.0,4.0,24.0,33.0,25.18,15.19
2016,3,29,17,15,0.0,27.0,3.75,23.5,27.0,20.57,11.45
2016,3,29,17,30,0.0,21.0,3.5,23.0,21.0,15.97,7.66
2016,3,29,17,45,0.0,16.0,3.25,22.5,16.0,12.15,4.46
2016,3,29,18,0,0.0,11.0,3.0,22.0,11.0,8.34,1.22
2016,3,29,18,15,0.0,6.5,3.15,21.5,6.5,4.92,0.0
2016,3,29,18,30,0.0,2.0,3.3,21.0,2.0,1.51,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.5,1.0,0.79,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.4,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,6.82,0.16
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,11.77,4.63
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,16.73,9.09
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,22.09,13.82
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,27.47,18.48
2016,3,30,8,15,0.0,45.5,4.45,20.0,45.5,34.79,24.81
2016,3,30,8,30,0.0,55.0,4.5,20.0,55.0,42.13,31.09
2016,3,30,8,45,0.0,71.5,4.55,20.5,71.5,54.9,41.91
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,67.73,52.63
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,57.69,43.87
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,47.67,35.19
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,64.37,49.27
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,80.6,62.83
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,102.14,80.76
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,123.32,93.84
2016,3,30,10,45,2.5,159.0,5.55,21.5,161.5,119.89,90.7
2016,3,30,11,0,2.0,153.0,5.7,22.0,155.0,116.17,87.46
2016,3,30,11,15,8.0,212.0,5.8,22.0,219.0,160.14,121.86
2016,3,30,11,30,14.0,271.0,5.9,22.0,283.0,204.74,156.5
2016,3,30,11,45,14.5,276.5,6.0,22.5,289.5,211.36,161.32
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,218.08,166.27
2016,3,30,12,15,14.0,270.0,6.05,23.5,283.0,211.41,160.85
2016,3,30,12,30,13.0,258.0,6.0,24.0,270.0,204.19,155.04
2016,3,30,12,45,16.0,287.0,6.0,24.5,301.5,230.0,174.72
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,256.81,195.02
2016,3,30,13,15,24.5,336.0,5.9,25.0,358.0,286.98,218.2
2016,3,30,13,30,30.0,356.0,5.8,25.0,383.0,313.82,238.8
2016,3,30,13,45,39.5,366.5,5.7,25.5,401.0,337.18,256.39
2016,3,30,14,0,49.0,377.0,5.6,26.0,419.0,362.05,275.06
2016,3,30,14,15,95.5,386.0,5.45,26.0,463.5,418.54,318.93
2016,3,30,14,30,142.0,395.0,5.3,26.0,508.0,497.66,378.97
2016,3,30,14,45,106.5,366.0,5.2,26.0,449.0,430.0,328.62
2016,3,30,15,0,71.0,337.0,5.1,26.0,390.0,377.42,289.08
2016,3,30,15,15,80.5,321.0,5.0,26.0,377.0,378.8,291.33
2016,3,30,15,30,90.0,305.0,4.9,26.0,364.0,380.08,293.45
2016,3,30,15,45,47.5,242.5,4.8,26.0,273.5,276.99,214.33
2016,3,30,16,0,5.0,180.0,4.7,26.0,183.0,155.23,118.54
2016,3,30,16,15,186.0,183.0,4.45,25.5,273.5,382.66,303.74
2016,3,30,16,30,367.0,186.0,4.2,25.0,364.0,597.88,471.66
2016,3,30,16,45,353.0,165.5,4.0,24.5,320.0,564.09,447.66
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,528.35,422.86
2016,3,30,17,15,318.0,123.5,3.4,23.0,230.5,482.6,389.83
2016,3,30,17,30,297.0,102.0,3.0,22.0,185.0,435.38,354.33
2016,3,30,17,45,261.0,81.0,2.6,21.5,141.5,373.66,304.59
2016,3,30,18,0,225.0,60.0,2.2,21.0,98.0,333.26,268.87
2016,3,30,18,15,149.5,40.5,2.25,20.5,61.5,217.08,170.55
2016,3,30,18,30,74.0,21.0,2.3,20.0,25.0,112.23,47.56
2016,3,30,18,45,37.0,10.5,2.35,20.0,12.5,38.7,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,13.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,27.0,9.0,2.9,15.0,9.0,7.08,0.0
2016,3,31,6,45,158.0,27.0,3.25,15.5,46.0,20.46,9.71
2016,3,31,7,0,289.0,45.0,3.6,16.0,83.0,34.12,23.83
2016,3,31,7,15,384.5,58.0,3.7,16.5,135.0,44.07,33.14
2016,3,31,7,30,480.0,71.0,3.8,17.0,187.0,56.48,44.33
2016,3,31,7,45,559.0,76.5,3.95,18.0,246.0,60.47,47.74
2016,3,31,8,0,638.0,82.0,4.1,19.0,305.0,64.68,51.15
2016,3,31,8,15,680.5,88.0,4.3,19.5,363.0,68.75,54.43
2016,3,31,8,30,723.0,94.0,4.5,20.0,421.0,72.78,57.59
2016,3,31,8,45,768.0,93.5,4.7,21.0,479.5,78.53,62.05
2016,3,31,9,0,813.0,93.0,4.9,22.0,538.0,78.42,61.47
2016,3,31,9,15,834.5,96.5,4.8,22.5,590.0,80.54,62.92
2016,3,31,9,30,856.0,100.0,4.7,23.0,642.0,82.57,64.29
2016,3,31,9,45,881.0,98.5,4.6,23.5,691.0,90.88,70.91
2016,3,31,10,0,906.0,97.0,4.5,24.0,740.0,90.62,70.35
2016,3,31,10,15,917.5,99.0,4.45,24.5,780.5,91.84,71.05
2016,3,31,10,30,929.0,101.0,4.4,25.0,821.0,115.17,70.27
2016,3,31,10,45,940.0,101.0,4.35,25.5,854.5,177.79,98.18
2016,3,31,11,0,951.0,101.0,4.3,26.0,888.0,241.43,142.68
2016,3,31,11,15,956.5,102.0,4.2,26.0,912.0,305.14,194.96
2016,3,31,11,30,962.0,103.0,4.1,26.0,936.0,368.77,249.78
2016,3,31,11,45,965.0,104.0,4.1,26.5,951.5,431.18,303.41
2016,3,31,12,0,968.0,105.0,4.1,27.0,967.0,492.75,355.29
2016,3,31,12,15,969.0,105.0,4.05,27.0,973.0,551.58,404.35
2016,3,31,12,30,970.0,105.0,4.0,27.0,979.0,608.83,450.78
2016,3,31,12,45,970.5,104.5,4.0,27.0,976.0,663.58,494.16
2016,3,31,13,0,971.0,104.0,4.0,27.0,973.0,716.19,534.83
2016,3,31,13,15,968.0,103.5,3.9,27.0,961.0,763.99,570.78
2016,3,31,13,30,965.0,103.0,3.8,27.0,949.0,808.85,603.8
2016,3,31,13,45,961.5,101.5,3.75,27.5,928.5,849.28,630.26
2016,3,31,14,0,958.0,100.0,3.7,28.0,908.0,886.29,654.11
2016,3,31,14,15,952.0,99.0,3.65,27.5,879.0,918.09,677.03
2016,3,31,14,30,946.0,98.0,3.6,27.0,850.0,946.09,697.55
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.0,965.8,711.3
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,981.35,722.51
2016,3,31,15,15,910.0,95.5,3.4,26.5,732.0,990.02,730.47
2016,3,31,15,30,898.0,93.0,3.3,26.0,688.0,994.5,735.9
2016,3,31,15,45,882.5,90.0,3.2,26.0,639.0,990.84,734.71
2016,3,31,16,0,867.0,87.0,3.1,26.0,590.0,983.12,731.07
2016,3,31,16,15,844.0,83.5,2.9,25.5,535.5,975.66,728.38
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,952.02,714.83
2016,3,31,16,45,789.5,75.5,2.55,24.5,423.5,915.01,692.57
2016,3,31,17,0,758.0,71.0,2.4,24.0,366.0,874.79,667.63
2016,3,31,17,15,709.5,65.5,2.25,23.0,306.5,813.83,628.45
2016,3,31,17,30,661.0,60.0,2.1,22.0,247.0,758.6,591.38
2016,3,31,17,45,579.0,53.0,1.95,21.0,189.5,662.25,521.48
2016,3,31,18,0,497.0,46.0,1.8,20.0,132.0,567.09,447.84
2016,3,31,18,15,361.0,33.5,2.0,19.5,83.5,419.28,327.82
2016,3,31,18,30,225.0,21.0,2.2,19.0,35.0,264.8,131.83
2016,3,31,18,45,112.5,10.5,2.4,18.5,17.5,100.88,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.36,0.0
2016,4,1,6,45,0.0,13.0,3.95,12.5,13.0,9.88,2.11
2016,4,1,7,0,0.0,23.0,4.0,13.0,23.0,17.52,9.71
2016,4,1,7,15,0.0,37.0,4.2,13.5,37.0,28.26,19.56
2016,4,1,7,30,0.0,51.0,4.4,14.0,51.0,39.04,29.34
2016,4,1,7,45,0.0,66.0,4.6,14.5,66.0,50.35,39.43
2016,4,1,8,0,0.0,81.0,4.8,15.0,81.0,61.4,49.09
2016,4,1,8,15,1.0,114.0,5.05,15.0,114.5,84.49,69.28
2016,4,1,8,30,2.0,147.0,5.3,15.0,148.0,106.9,88.64
2016,4,1,8,45,12.0,176.5,5.55,15.5,183.5,126.82,105.4
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,146.41,121.65
2016,4,1,9,15,11.0,109.5,5.75,16.0,116.0,83.71,67.29
2016,4,1,9,30,0.0,13.0,5.7,16.0,13.0,9.95,3.04
2016,4,1,9,45,4.5,115.0,5.7,16.0,118.0,87.84,70.5
2016,4,1,10,0,9.0,217.0,5.7,16.0,223.0,156.89,129.13
2016,4,1,10,15,6.5,194.0,5.6,16.0,198.5,142.45,116.55
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,127.6,99.07
2016,4,1,10,45,8.0,207.0,5.45,16.5,213.5,153.72,119.55
2016,4,1,11,0,12.0,243.0,5.4,17.0,253.0,180.53,140.36
2016,4,1,11,15,425.0,206.5,5.4,17.0,575.5,233.68,166.73
2016,4,1,11,30,838.0,170.0,5.4,17.0,898.0,371.87,266.25
2016,4,1,11,45,615.0,286.0,5.45,17.5,825.0,417.3,312.22
2016,4,1,12,0,392.0,402.0,5.5,18.0,752.0,449.11,343.22
2016,4,1,12,15,203.5,344.5,5.55,18.0,526.5,352.52,273.27
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,227.1,176.42
2016,4,1,12,45,17.0,303.0,5.65,18.5,319.0,242.92,188.8
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,259.34,201.41
2016,4,1,13,15,14.5,271.5,5.7,19.0,285.0,221.89,172.21
2016,4,1,13,30,10.0,224.0,5.7,19.0,233.0,182.82,141.54
2016,4,1,13,45,8.0,201.0,5.75,19.0,208.0,164.09,126.84
2016,4,1,14,0,6.0,178.0,5.8,19.0,183.0,144.82,111.6
2016,4,1,14,15,63.0,285.5,5.8,18.5,336.0,298.41,235.5
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,476.86,375.49
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,430.14,339.69
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,399.98,316.8
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.5,369.96,294.57
2016,4,1,15,30,61.0,293.0,5.8,17.0,334.0,338.32,270.75
2016,4,1,15,45,103.0,279.5,5.8,17.0,342.5,373.5,301.26
2016,4,1,16,0,145.0,266.0,5.8,17.0,351.0,432.9,350.56
2016,4,1,16,15,240.0,229.5,5.7,16.5,354.0,517.43,422.12
2016,4,1,16,30,335.0,193.0,5.6,16.0,357.0,575.44,472.98
2016,4,1,16,45,302.5,179.0,5.55,15.5,314.0,532.15,440.51
2016,4,1,17,0,270.0,165.0,5.5,15.0,271.0,488.28,407.13
2016,4,1,17,15,350.5,133.0,5.15,14.5,247.5,528.37,443.42
2016,4,1,17,30,431.0,101.0,4.8,14.0,224.0,585.55,490.33
2016,4,1,17,45,372.5,83.0,4.5,13.5,172.0,503.41,422.68
2016,4,1,18,0,314.0,65.0,4.2,13.0,120.0,422.36,353.25
2016,4,1,18,15,206.5,45.0,3.95,12.5,75.5,296.81,242.4
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,144.53,78.93
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,50.62,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,66.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,133.0,12.0,3.8,6.0,16.0,9.44,0.0
2016,4,2,6,45,297.0,25.5,3.9,6.5,59.5,20.96,11.6
2016,4,2,7,0,461.0,39.0,4.0,7.0,103.0,32.38,23.39
2016,4,2,7,15,549.5,47.5,3.95,8.0,159.5,39.41,30.19
2016,4,2,7,30,638.0,56.0,3.9,9.0,216.0,46.52,36.78
2016,4,2,7,45,693.0,62.0,3.9,10.0,276.0,55.64,44.95
2016,4,2,8,0,748.0,68.0,3.9,11.0,336.0,60.87,49.39
2016,4,2,8,15,784.0,72.5,3.8,12.0,395.0,64.61,52.37
2016,4,2,8,30,820.0,77.0,3.7,13.0,454.0,68.31,55.23
2016,4,2,8,45,845.5,80.0,3.6,14.5,510.5,70.67,56.76
2016,4,2,9,0,871.0,83.0,3.5,16.0,567.0,80.78,64.98
2016,4,2,9,15,889.0,86.0,3.35,16.5,619.0,83.5,66.95
2016,4,2,9,30,907.0,89.0,3.2,17.0,671.0,86.03,68.77
2016,4,2,9,45,920.5,91.0,3.1,17.5,717.0,87.68,69.83
2016,4,2,10,0,934.0,93.0,3.0,18.0,763.0,89.18,70.78
2016,4,2,10,15,944.0,95.0,3.05,18.5,802.5,90.42,71.53
2016,4,2,10,30,954.0,97.0,3.1,19.0,842.0,120.67,72.53
2016,4,2,10,45,960.5,98.0,3.15,19.5,874.0,184.73,104.09
2016,4,2,11,0,967.0,99.0,3.2,20.0,906.0,249.29,151.35
2016,4,2,11,15,972.0,100.0,3.25,20.0,929.5,313.73,205.71
2016,4,2,11,30,977.0,101.0,3.3,20.0,953.0,378.01,262.31
2016,4,2,11,45,979.0,102.0,3.35,20.5,968.0,440.77,317.27
2016,4,2,12,0,981.0,103.0,3.4,21.0,983.0,502.55,370.24
2016,4,2,12,15,982.0,103.5,3.4,21.0,988.5,562.29,420.77
2016,4,2,12,30,983.0,104.0,3.4,21.0,994.0,620.44,468.59
2016,4,2,12,45,982.0,104.0,3.45,21.0,990.5,675.19,512.7
2016,4,2,13,0,981.0,104.0,3.5,21.0,987.0,727.65,553.99
2016,4,2,13,15,978.0,103.5,3.5,21.0,974.5,775.76,591.0
2016,4,2,13,30,975.0,103.0,3.5,21.0,962.0,820.9,624.94
2016,4,2,13,45,970.0,102.0,3.5,21.5,941.0,860.86,651.67
2016,4,2,14,0,965.0,101.0,3.5,22.0,920.0,897.28,675.81
2016,4,2,14,15,958.5,100.0,3.45,22.0,890.5,928.75,697.52
2016,4,2,14,30,952.0,99.0,3.4,22.0,861.0,956.35,716.66
2016,4,2,14,45,937.0,100.0,3.4,22.0,822.0,974.33,729.78
2016,4,2,15,0,922.0,101.0,3.4,22.0,783.0,988.05,740.29
2016,4,2,15,15,909.0,99.0,3.35,21.5,739.0,996.21,748.38
2016,4,2,15,30,896.0,97.0,3.3,21.0,695.0,1000.18,753.91
2016,4,2,15,45,879.5,94.0,3.25,21.0,645.0,995.43,752.36
2016,4,2,16,0,863.0,91.0,3.2,21.0,595.0,999.16,756.83
2016,4,2,16,15,839.5,87.0,3.0,20.5,540.0,978.07,744.75
2016,4,2,16,30,816.0,83.0,2.8,20.0,485.0,953.11,730.15
2016,4,2,16,45,783.5,78.5,2.6,20.0,427.0,914.92,704.84
2016,4,2,17,0,751.0,74.0,2.4,20.0,369.0,873.52,676.93
2016,4,2,17,15,703.0,68.5,2.05,18.5,310.0,812.84,636.85
2016,4,2,17,30,655.0,63.0,1.7,17.0,251.0,758.47,599.28
2016,4,2,17,45,579.5,55.0,1.4,16.0,193.5,666.57,530.68
2016,4,2,18,0,504.0,47.0,1.1,15.0,136.0,575.61,458.67
2016,4,2,18,15,373.5,35.0,1.1,14.5,87.0,432.69,342.33
2016,4,2,18,30,243.0,23.0,1.1,14.0,38.0,285.71,166.61
2016,4,2,18,45,121.5,11.5,1.15,13.5,19.0,109.23,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
