Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,66.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,133.0,13.0,1.8,9.0,18.0,10.23,0.0
2016,4,3,6,45,288.5,27.0,2.1,10.0,61.5,22.13,12.7
2016,4,3,7,0,444.0,41.0,2.4,11.0,105.0,33.86,24.37
2016,4,3,7,15,532.0,50.0,2.4,12.0,161.0,41.18,31.32
2016,4,3,7,30,620.0,59.0,2.4,13.0,217.0,48.56,38.04
2016,4,3,7,45,675.0,65.5,2.45,14.0,276.5,53.71,42.51
2016,4,3,8,0,730.0,72.0,2.5,15.0,336.0,63.65,51.05
2016,4,3,8,15,766.5,76.5,2.5,16.0,395.0,67.25,53.84
2016,4,3,8,30,803.0,81.0,2.5,17.0,454.0,70.81,56.51
2016,4,3,8,45,829.5,84.5,2.5,18.5,510.5,73.4,58.17
2016,4,3,9,0,856.0,88.0,2.5,20.0,567.0,75.92,59.75
2016,4,3,9,15,875.0,91.0,2.4,20.5,619.0,86.2,68.14
2016,4,3,9,30,894.0,94.0,2.3,21.0,671.0,88.65,69.83
2016,4,3,9,45,908.0,96.5,2.2,21.5,717.5,90.49,71.02
2016,4,3,10,0,922.0,99.0,2.1,22.0,764.0,92.16,72.08
2016,4,3,10,15,932.0,101.0,2.05,22.0,803.5,93.28,72.84
2016,4,3,10,30,942.0,103.0,2.0,22.0,843.0,126.27,74.74
2016,4,3,10,45,949.5,104.5,2.0,22.5,875.0,190.07,106.77
2016,4,3,11,0,957.0,106.0,2.0,23.0,907.0,254.5,153.52
2016,4,3,11,15,962.0,107.0,2.05,23.0,930.5,318.41,206.55
2016,4,3,11,30,967.0,108.0,2.1,23.0,954.0,382.16,261.52
2016,4,3,11,45,969.5,109.0,2.2,23.5,969.0,444.6,314.96
2016,4,3,12,0,972.0,110.0,2.3,24.0,984.0,506.14,366.48
2016,4,3,12,15,973.0,110.0,2.35,24.0,990.0,565.12,415.23
2016,4,3,12,30,974.0,110.0,2.4,24.0,996.0,622.52,461.38
2016,4,3,12,45,973.0,110.0,2.5,24.5,992.5,676.9,503.29
2016,4,3,13,0,972.0,110.0,2.6,25.0,989.0,729.02,542.35
2016,4,3,13,15,969.5,109.5,2.6,25.0,976.5,777.17,578.2
2016,4,3,13,30,967.0,109.0,2.6,25.0,964.0,822.42,611.17
2016,4,3,13,45,962.5,108.5,2.65,25.0,943.0,863.0,638.98
2016,4,3,14,0,958.0,108.0,2.7,25.0,922.0,900.14,664.49
2016,4,3,14,15,951.5,106.5,2.7,25.0,892.5,931.04,685.49
2016,4,3,14,30,945.0,105.0,2.7,25.0,863.0,958.05,704.04
2016,4,3,14,45,936.0,103.0,2.7,25.0,826.0,978.3,718.29
2016,4,3,15,0,927.0,101.0,2.7,25.0,789.0,994.43,730.06
2016,4,3,15,15,914.5,98.5,2.65,24.5,745.0,1002.5,737.78
2016,4,3,15,30,902.0,96.0,2.6,24.0,701.0,1006.35,743.02
2016,4,3,15,45,885.5,93.5,2.6,24.0,650.5,1002.12,742.26
2016,4,3,16,0,869.0,91.0,2.6,24.0,600.0,1006.42,747.41
2016,4,3,16,15,846.0,87.5,2.4,23.5,545.5,986.38,735.98
2016,4,3,16,30,823.0,84.0,2.2,23.0,491.0,962.46,722.11
2016,4,3,16,45,791.5,79.5,2.05,23.0,433.0,925.13,698.23
2016,4,3,17,0,760.0,75.0,1.9,23.0,375.0,884.55,671.79
2016,4,3,17,15,713.0,69.0,1.7,21.5,315.5,823.99,633.9
2016,4,3,17,30,666.0,63.0,1.5,20.0,256.0,769.61,598.38
2016,4,3,17,45,592.0,55.0,1.3,19.0,198.0,678.77,532.68
2016,4,3,18,0,518.0,47.0,1.1,18.0,140.0,588.81,463.41
2016,4,3,18,15,388.5,35.0,1.15,17.0,90.5,446.22,350.07
2016,4,3,18,30,259.0,23.0,1.2,16.0,41.0,301.17,183.38
2016,4,3,18,45,129.5,11.5,1.3,15.5,20.5,115.89,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,122.0,15.0,3.3,10.0,19.0,11.49,0.0
2016,4,4,6,45,270.5,29.5,3.55,11.0,63.0,24.09,14.51
2016,4,4,7,0,419.0,44.0,3.8,12.0,107.0,36.08,26.27
2016,4,4,7,15,506.5,54.0,3.8,13.0,162.5,44.05,33.76
2016,4,4,7,30,594.0,64.0,3.8,14.0,218.0,52.02,40.96
2016,4,4,7,45,651.0,70.5,3.85,15.0,277.0,56.99,45.24
2016,4,4,8,0,708.0,77.0,3.9,16.0,336.0,61.98,49.36
2016,4,4,8,15,745.0,82.0,4.05,17.0,394.5,70.93,56.83
2016,4,4,8,30,782.0,87.0,4.2,18.0,453.0,74.67,59.62
2016,4,4,8,45,809.0,91.0,4.35,19.0,509.0,77.41,61.51
2016,4,4,9,0,836.0,95.0,4.5,20.0,565.0,80.07,63.3
2016,4,4,9,15,855.0,98.0,4.35,20.5,616.5,81.77,64.4
2016,4,4,9,30,874.0,101.0,4.2,21.0,668.0,92.16,72.83
2016,4,4,9,45,888.5,103.5,4.1,22.0,714.0,93.86,73.74
2016,4,4,10,0,903.0,106.0,4.0,23.0,760.0,95.4,74.53
2016,4,4,10,15,913.5,107.5,3.85,23.5,799.0,96.11,74.79
2016,4,4,10,30,924.0,109.0,3.7,24.0,838.0,131.31,77.21
2016,4,4,10,45,931.5,110.5,3.55,24.5,869.5,194.04,109.63
2016,4,4,11,0,939.0,112.0,3.4,25.0,901.0,257.41,155.98
2016,4,4,11,15,944.0,113.5,3.3,25.0,924.5,320.56,208.47
2016,4,4,11,30,949.0,115.0,3.2,25.0,948.0,383.59,262.75
2016,4,4,11,45,952.0,115.5,3.1,25.5,962.5,444.91,314.98
2016,4,4,12,0,955.0,116.0,3.0,26.0,977.0,505.39,365.22
2016,4,4,12,15,956.0,116.0,2.9,26.0,983.0,563.49,412.82
2016,4,4,12,30,957.0,116.0,2.8,26.0,989.0,620.05,457.73
2016,4,4,12,45,956.5,115.5,2.7,26.5,985.5,673.57,498.01
2016,4,4,13,0,956.0,115.0,2.6,27.0,982.0,724.88,535.27
2016,4,4,13,15,953.5,114.5,2.5,27.0,969.5,772.36,569.74
2016,4,4,13,30,951.0,114.0,2.4,27.0,957.0,816.98,601.33
2016,4,4,13,45,946.5,113.0,2.35,27.5,936.0,856.53,626.18
2016,4,4,14,0,942.0,112.0,2.3,28.0,915.0,892.66,648.54
2016,4,4,14,15,935.0,110.5,2.2,28.0,885.5,922.6,667.58
2016,4,4,14,30,928.0,109.0,2.1,28.0,856.0,948.69,684.08
2016,4,4,14,45,919.0,107.0,2.05,28.0,819.0,968.51,697.14
2016,4,4,15,0,910.0,105.0,2.0,28.0,782.0,984.26,707.76
2016,4,4,15,15,897.0,102.5,1.95,27.5,738.0,991.55,714.62
2016,4,4,15,30,884.0,100.0,1.9,27.0,694.0,994.66,719.11
2016,4,4,15,45,867.5,97.0,1.85,27.0,644.5,1002.37,725.35
2016,4,4,16,0,851.0,94.0,1.8,27.0,595.0,993.35,721.05
2016,4,4,16,15,828.0,90.0,1.7,26.5,540.5,972.55,710.25
2016,4,4,16,30,805.0,86.0,1.6,26.0,486.0,947.92,697.04
2016,4,4,16,45,774.0,81.0,1.55,25.5,428.5,910.43,675.89
2016,4,4,17,0,743.0,76.0,1.5,25.0,371.0,869.75,652.14
2016,4,4,17,15,696.0,70.5,1.4,23.5,312.5,817.2,621.16
2016,4,4,17,30,649.0,65.0,1.3,22.0,254.0,756.65,582.73
2016,4,4,17,45,576.5,56.5,1.25,21.0,197.0,666.72,519.81
2016,4,4,18,0,504.0,48.0,1.2,20.0,140.0,577.62,452.94
2016,4,4,18,15,377.5,36.0,1.3,19.0,90.5,437.87,342.61
2016,4,4,18,30,251.0,24.0,1.4,18.0,41.0,297.01,187.45
2016,4,4,18,45,125.5,12.0,1.5,17.5,20.5,113.05,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,80.0,8.0,2.35,11.0,11.5,6.29,0.0
2016,4,5,6,30,160.0,16.0,2.7,12.0,23.0,13.01,0.0
2016,4,5,6,45,308.5,29.5,3.05,13.0,68.0,24.2,14.69
2016,4,5,7,0,457.0,43.0,3.4,14.0,113.0,35.47,25.56
2016,4,5,7,15,541.5,52.0,3.3,15.0,169.5,42.76,32.36
2016,4,5,7,30,626.0,61.0,3.2,16.0,226.0,50.07,38.91
2016,4,5,7,45,678.0,67.5,3.15,17.0,285.5,55.15,43.24
2016,4,5,8,0,730.0,74.0,3.1,18.0,345.0,65.12,51.7
2016,4,5,8,15,765.0,79.0,3.2,19.0,403.5,69.01,54.68
2016,4,5,8,30,800.0,84.0,3.3,20.0,462.0,72.83,57.53
2016,4,5,8,45,825.0,87.5,3.45,21.0,517.5,75.29,59.17
2016,4,5,9,0,850.0,91.0,3.6,22.0,573.0,77.68,60.73
2016,4,5,9,15,868.0,94.0,3.65,22.5,624.5,79.48,61.91
2016,4,5,9,30,886.0,97.0,3.7,23.0,676.0,90.19,70.56
2016,4,5,9,45,899.5,99.5,3.75,23.5,721.5,91.92,71.65
2016,4,5,10,0,913.0,102.0,3.8,24.0,767.0,93.49,72.62
2016,4,5,10,15,923.0,104.0,3.9,24.5,806.0,94.51,73.16
2016,4,5,10,30,933.0,106.0,4.0,25.0,845.0,133.3,76.94
2016,4,5,10,45,940.0,107.5,4.15,25.5,876.0,196.44,110.44
2016,4,5,11,0,947.0,109.0,4.3,26.0,907.0,260.13,157.49
2016,4,5,11,15,951.5,110.0,4.4,26.0,930.5,323.23,210.3
2016,4,5,11,30,956.0,111.0,4.5,26.0,954.0,386.12,264.9
2016,4,5,11,45,959.5,111.5,4.6,26.5,968.5,447.88,318.03
2016,4,5,12,0,963.0,112.0,4.7,27.0,983.0,508.85,369.42
2016,4,5,12,15,963.5,112.0,4.75,27.0,988.5,566.97,418.01
2016,4,5,12,30,964.0,112.0,4.8,27.0,994.0,623.48,464.07
2016,4,5,12,45,963.0,112.0,4.9,27.0,990.0,677.23,507.11
2016,4,5,13,0,962.0,112.0,5.0,27.0,986.0,728.75,547.53
2016,4,5,13,15,959.0,111.5,5.05,27.0,973.5,775.97,583.87
2016,4,5,13,30,956.0,111.0,5.1,27.0,961.0,820.28,617.3
2016,4,5,13,45,950.5,110.5,5.15,27.0,939.5,859.5,645.09
2016,4,5,14,0,945.0,110.0,5.2,27.0,918.0,895.23,670.51
2016,4,5,14,15,938.0,108.5,5.15,27.0,888.0,925.11,691.33
2016,4,5,14,30,931.0,107.0,5.1,27.0,858.0,951.13,709.59
2016,4,5,14,45,920.5,105.5,5.1,27.0,820.5,969.99,723.46
2016,4,5,15,0,910.0,104.0,5.1,27.0,783.0,984.74,734.76
2016,4,5,15,15,897.0,102.0,5.0,26.5,739.0,992.43,742.25
2016,4,5,15,30,884.0,100.0,4.9,26.0,695.0,995.99,747.19
2016,4,5,15,45,865.5,97.0,4.8,26.0,645.0,988.89,743.58
2016,4,5,16,0,847.0,94.0,4.7,26.0,595.0,990.49,746.16
2016,4,5,16,15,824.0,90.5,4.5,25.5,541.0,970.2,734.68
2016,4,5,16,30,801.0,87.0,4.3,25.0,487.0,946.1,721.13
2016,4,5,16,45,766.5,83.0,4.15,24.5,429.0,906.28,696.71
2016,4,5,17,0,732.0,79.0,4.0,24.0,371.0,863.28,669.54
2016,4,5,17,15,684.5,73.0,3.55,23.0,312.5,810.11,633.88
2016,4,5,17,30,637.0,67.0,3.1,22.0,254.0,748.41,590.3
2016,4,5,17,45,561.5,58.5,2.7,21.0,197.0,655.74,521.42
2016,4,5,18,0,486.0,50.0,2.3,20.0,140.0,563.97,449.2
2016,4,5,18,15,362.0,37.5,2.3,19.5,91.0,426.06,336.88
2016,4,5,18,30,238.0,25.0,2.3,19.0,42.0,288.52,188.86
2016,4,5,18,45,119.0,12.5,2.35,18.5,21.0,108.13,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.5,2.65,13.5,9.0,6.69,0.0
2016,4,6,6,30,42.0,17.0,2.8,14.0,18.0,12.95,0.0
2016,4,6,6,45,126.5,40.5,3.0,15.0,57.5,29.95,19.55
2016,4,6,7,0,211.0,64.0,3.2,16.0,97.0,46.7,35.17
2016,4,6,7,15,288.5,82.0,3.45,16.5,147.5,59.61,46.99
2016,4,6,7,30,366.0,100.0,3.7,17.0,198.0,72.1,58.13
2016,4,6,7,45,183.0,98.5,4.0,17.5,147.5,70.06,56.23
2016,4,6,8,0,0.0,97.0,4.3,18.0,97.0,72.61,58.22
2016,4,6,8,15,53.0,151.0,4.65,18.5,176.5,106.04,86.86
2016,4,6,8,30,106.0,205.0,5.0,19.0,256.0,138.19,113.89
2016,4,6,8,45,159.0,230.0,5.4,20.0,316.5,148.93,122.12
2016,4,6,9,0,212.0,255.0,5.8,21.0,377.0,163.47,133.45
2016,4,6,9,15,314.5,258.0,5.95,21.5,456.0,160.09,129.94
2016,4,6,9,30,417.0,261.0,6.1,22.0,535.0,155.28,125.31
2016,4,6,9,45,438.5,271.5,6.25,22.5,576.5,158.37,127.3
2016,4,6,10,0,460.0,282.0,6.4,23.0,618.0,161.23,129.11
2016,4,6,10,15,504.0,284.0,6.35,23.0,670.0,160.48,128.2
2016,4,6,10,30,548.0,286.0,6.3,23.0,722.0,190.21,131.19
2016,4,6,10,45,733.0,202.5,6.3,23.5,809.5,209.24,129.71
2016,4,6,11,0,918.0,119.0,6.3,24.0,897.0,262.85,162.82
2016,4,6,11,15,705.5,239.5,6.2,24.0,847.0,329.39,226.46
2016,4,6,11,30,493.0,360.0,6.1,24.0,797.0,387.57,281.59
2016,4,6,11,45,727.5,237.0,6.05,24.5,892.5,438.64,319.6
2016,4,6,12,0,962.0,114.0,6.0,25.0,988.0,512.31,377.48
2016,4,6,12,15,965.5,114.5,5.9,25.0,996.0,572.19,427.91
2016,4,6,12,30,969.0,115.0,5.8,25.0,1004.0,630.82,475.98
2016,4,6,12,45,979.0,109.5,5.75,25.5,1005.0,687.39,520.39
2016,4,6,13,0,989.0,104.0,5.7,26.0,1006.0,742.41,562.38
2016,4,6,13,15,987.5,103.5,5.6,26.0,994.5,791.62,599.95
2016,4,6,13,30,986.0,103.0,5.5,26.0,983.0,837.95,634.02
2016,4,6,13,45,988.5,99.0,5.45,26.0,964.0,881.2,664.27
2016,4,6,14,0,991.0,95.0,5.4,26.0,945.0,921.22,692.15
2016,4,6,14,15,985.0,94.0,5.35,26.0,915.0,953.41,714.61
2016,4,6,14,30,979.0,93.0,5.3,26.0,885.0,981.68,734.44
2016,4,6,14,45,954.5,99.5,5.25,26.0,843.5,996.76,745.42
2016,4,6,15,0,930.0,106.0,5.2,26.0,802.0,1007.29,753.56
2016,4,6,15,15,917.0,103.5,5.05,25.5,757.0,1014.81,760.62
2016,4,6,15,30,904.0,101.0,4.9,25.0,712.0,1018.07,764.98
2016,4,6,15,45,894.0,95.5,4.8,25.0,663.0,1016.68,765.27
2016,4,6,16,0,884.0,90.0,4.7,25.0,614.0,1011.1,762.94
2016,4,6,16,15,861.0,86.5,4.4,24.5,558.0,1003.42,759.53
2016,4,6,16,30,838.0,83.0,4.1,24.0,502.0,979.19,745.32
2016,4,6,16,45,812.5,77.0,3.8,23.5,444.5,945.55,724.52
2016,4,6,17,0,787.0,71.0,3.5,23.0,387.0,908.56,700.95
2016,4,6,17,15,742.0,66.0,2.95,22.0,327.0,850.72,661.46
2016,4,6,17,30,697.0,61.0,2.4,21.0,267.0,790.7,618.6
2016,4,6,17,45,630.0,53.0,1.9,20.0,208.5,712.82,560.36
2016,4,6,18,0,563.0,45.0,1.4,19.0,150.0,628.24,493.26
2016,4,6,18,15,438.0,34.5,1.35,18.0,99.0,490.03,383.84
2016,4,6,18,30,313.0,24.0,1.3,17.0,48.0,353.81,237.43
2016,4,6,18,45,156.5,12.0,1.3,16.5,24.0,138.8,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,11.0,10.0,7.87,0.0
2016,4,7,6,30,0.0,20.0,2.5,12.0,20.0,15.0,0.0
2016,4,7,6,45,82.5,39.5,2.85,13.5,53.0,29.36,19.36
2016,4,7,7,0,165.0,59.0,3.2,15.0,86.0,43.27,32.37
2016,4,7,7,15,195.0,81.5,3.25,16.0,125.5,58.68,46.3
2016,4,7,7,30,225.0,104.0,3.3,17.0,165.0,73.65,59.49
2016,4,7,7,45,245.5,125.0,3.4,18.0,206.0,87.13,71.01
2016,4,7,8,0,266.0,146.0,3.5,19.0,247.0,100.15,81.82
2016,4,7,8,15,199.5,177.0,3.65,20.0,259.5,120.05,98.24
2016,4,7,8,30,133.0,208.0,3.8,21.0,272.0,136.21,111.15
2016,4,7,8,45,300.5,206.0,4.0,22.0,372.5,134.06,108.49
2016,4,7,9,0,468.0,204.0,4.2,23.0,473.0,130.24,104.51
2016,4,7,9,15,685.0,151.5,4.2,23.5,583.5,103.01,81.29
2016,4,7,9,30,902.0,99.0,4.2,24.0,694.0,91.79,71.56
2016,4,7,9,45,919.0,99.5,4.2,24.5,740.5,92.48,71.79
2016,4,7,10,0,936.0,100.0,4.2,25.0,787.0,93.05,71.94
2016,4,7,10,15,945.0,101.5,4.15,25.5,825.5,93.81,72.26
2016,4,7,10,30,954.0,103.0,4.1,26.0,864.0,139.21,78.25
2016,4,7,10,45,959.0,105.0,4.1,26.5,895.0,203.5,114.04
2016,4,7,11,0,964.0,107.0,4.1,27.0,926.0,268.12,162.41
2016,4,7,11,15,968.0,108.0,4.1,27.0,949.0,331.96,215.85
2016,4,7,11,30,972.0,109.0,4.1,27.0,972.0,395.51,270.69
2016,4,7,11,45,952.5,123.0,4.1,27.5,979.5,457.69,323.96
2016,4,7,12,0,933.0,137.0,4.1,28.0,987.0,516.73,373.26
2016,4,7,12,15,933.5,137.5,4.0,28.0,992.0,573.98,420.06
2016,4,7,12,30,934.0,138.0,3.9,28.0,997.0,629.75,464.33
2016,4,7,12,45,933.0,137.0,3.85,28.5,993.0,681.83,503.81
2016,4,7,13,0,932.0,136.0,3.8,29.0,989.0,731.73,540.49
2016,4,7,13,15,693.5,255.5,3.65,29.0,885.5,722.97,532.58
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,681.07,500.64
2016,4,7,13,45,685.5,253.5,3.4,29.0,850.5,795.46,584.93
2016,4,7,14,0,916.0,132.0,3.3,29.0,919.0,894.66,654.66
2016,4,7,14,15,744.0,210.0,3.15,29.0,835.5,876.27,640.96
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,820.64,600.72
2016,4,7,14,45,725.5,206.0,2.9,29.0,768.0,915.02,668.22
2016,4,7,15,0,879.0,124.0,2.8,29.0,784.0,992.41,718.38
2016,4,7,15,15,865.0,121.0,2.65,28.5,739.5,998.11,723.02
2016,4,7,15,30,851.0,118.0,2.5,28.0,695.0,999.53,725.67
2016,4,7,15,45,809.5,115.0,2.4,28.0,632.0,969.35,707.12
2016,4,7,16,0,768.0,112.0,2.3,28.0,569.0,934.64,685.9
2016,4,7,16,15,758.5,101.0,2.1,27.5,517.5,918.86,677.5
2016,4,7,16,30,749.0,90.0,1.9,27.0,466.0,899.15,666.23
2016,4,7,16,45,719.0,91.0,1.75,26.5,418.0,877.13,653.83
2016,4,7,17,0,689.0,92.0,1.6,26.0,370.0,846.39,635.23
2016,4,7,17,15,639.5,85.0,1.45,24.5,311.5,783.22,596.16
2016,4,7,17,30,590.0,78.0,1.3,23.0,253.0,718.36,554.09
2016,4,7,17,45,514.5,67.5,1.2,22.0,196.5,623.47,487.01
2016,4,7,18,0,439.0,57.0,1.1,21.0,140.0,529.29,416.19
2016,4,7,18,15,322.0,42.5,1.15,20.5,91.5,395.98,310.51
2016,4,7,18,30,205.0,28.0,1.2,20.0,43.0,265.48,181.2
2016,4,7,18,45,102.5,14.0,1.25,19.5,21.5,95.78,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,45.0,10.0,3.2,12.5,12.5,7.87,0.0
2016,4,8,6,30,90.0,20.0,3.4,13.0,25.0,15.12,0.76
2016,4,8,6,45,194.0,40.0,3.6,13.5,67.0,30.0,20.05
2016,4,8,7,0,298.0,60.0,3.8,14.0,109.0,44.73,33.85
2016,4,8,7,15,376.0,75.0,4.05,14.5,162.0,55.68,43.95
2016,4,8,7,30,454.0,90.0,4.3,15.0,215.0,66.49,53.65
2016,4,8,7,45,372.5,117.5,4.55,16.0,235.5,82.94,67.91
2016,4,8,8,0,291.0,145.0,4.8,17.0,256.0,100.0,82.36
2016,4,8,8,15,471.5,135.0,5.1,18.0,348.0,93.94,76.51
2016,4,8,8,30,652.0,125.0,5.4,19.0,440.0,91.35,73.7
2016,4,8,8,45,601.5,150.0,5.7,20.0,467.0,104.79,84.61
2016,4,8,9,0,551.0,175.0,6.0,21.0,494.0,115.74,93.25
2016,4,8,9,15,535.5,199.5,5.95,21.0,531.5,127.34,102.69
2016,4,8,9,30,520.0,224.0,5.9,21.0,569.0,138.07,111.36
2016,4,8,9,45,514.0,244.5,5.85,21.5,604.5,146.18,117.58
2016,4,8,10,0,508.0,265.0,5.8,22.0,640.0,153.64,123.23
2016,4,8,10,15,499.5,285.5,5.7,22.5,669.5,160.42,128.29
2016,4,8,10,30,491.0,306.0,5.6,23.0,699.0,199.26,138.38
2016,4,8,10,45,456.5,333.5,5.5,23.5,710.0,248.2,170.69
2016,4,8,11,0,422.0,361.0,5.4,24.0,721.0,293.96,206.59
2016,4,8,11,15,383.0,390.5,5.3,24.0,724.0,345.78,249.53
2016,4,8,11,30,344.0,420.0,5.2,24.0,727.0,383.76,281.91
2016,4,8,11,45,337.5,430.0,5.1,24.5,734.5,419.45,310.68
2016,4,8,12,0,331.0,440.0,5.0,25.0,742.0,454.73,338.52
2016,4,8,12,15,358.0,429.0,4.8,25.0,758.0,492.55,368.07
2016,4,8,12,30,385.0,418.0,4.6,25.0,774.0,532.11,398.57
2016,4,8,12,45,393.5,412.5,4.45,25.5,774.5,565.81,423.57
2016,4,8,13,0,402.0,407.0,4.3,26.0,775.0,599.1,447.9
2016,4,8,13,15,424.5,392.0,4.2,26.0,776.0,640.36,478.68
2016,4,8,13,30,447.0,377.0,4.1,26.0,777.0,677.77,506.47
2016,4,8,13,45,375.0,396.0,4.0,26.0,727.0,657.24,491.59
2016,4,8,14,0,303.0,415.0,3.9,26.0,677.0,639.91,478.65
2016,4,8,14,15,212.0,408.0,3.9,26.0,588.5,559.46,420.73
2016,4,8,14,30,121.0,401.0,3.9,26.0,500.0,487.15,367.29
2016,4,8,14,45,112.5,380.5,3.9,26.0,469.0,451.17,342.14
2016,4,8,15,0,104.0,360.0,3.9,26.0,438.0,432.79,329.43
2016,4,8,15,15,426.5,255.5,3.9,25.5,549.5,713.77,544.25
2016,4,8,15,30,749.0,151.0,3.9,25.0,661.0,944.47,710.43
2016,4,8,15,45,734.0,144.0,3.95,25.0,614.0,935.83,705.03
2016,4,8,16,0,719.0,137.0,4.0,25.0,567.0,923.31,698.92
2016,4,8,16,15,512.0,171.0,3.9,24.5,463.0,749.13,579.41
2016,4,8,16,30,305.0,205.0,3.8,24.0,359.0,561.79,441.37
2016,4,8,16,45,449.0,157.5,3.75,23.5,355.0,677.76,534.63
2016,4,8,17,0,593.0,110.0,3.7,23.0,351.0,773.23,607.36
2016,4,8,17,15,542.5,100.5,3.3,22.0,295.0,706.71,560.24
2016,4,8,17,30,492.0,91.0,2.9,21.0,239.0,631.98,506.16
2016,4,8,17,45,412.5,79.0,2.5,20.0,184.5,535.84,433.12
2016,4,8,18,0,333.0,67.0,2.1,19.0,130.0,442.23,358.43
2016,4,8,18,15,232.5,48.0,2.05,18.5,85.0,322.47,258.64
2016,4,8,18,30,132.0,29.0,2.0,18.0,40.0,205.73,144.24
2016,4,8,18,45,66.0,14.5,2.0,17.5,20.0,66.02,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,1.5,10.0,2.05,13.5,10.0,7.87,0.0
2016,4,9,6,30,3.0,20.0,2.3,14.0,20.0,15.16,2.44
2016,4,9,6,45,60.5,44.5,2.55,14.5,54.5,32.62,22.33
2016,4,9,7,0,118.0,69.0,2.8,15.0,89.0,49.65,38.07
2016,4,9,7,15,191.5,84.5,2.85,15.5,131.5,60.64,48.18
2016,4,9,7,30,265.0,100.0,2.9,16.0,174.0,71.77,58.09
2016,4,9,7,45,137.0,117.0,2.95,17.0,156.0,83.08,67.73
2016,4,9,8,0,9.0,134.0,3.0,18.0,138.0,96.98,79.34
2016,4,9,8,15,4.5,102.0,3.2,18.5,104.0,76.96,61.59
2016,4,9,8,30,0.0,70.0,3.4,19.0,70.0,53.74,41.18
2016,4,9,8,45,0.0,41.5,3.6,19.5,41.5,31.78,21.97
2016,4,9,9,0,0.0,13.0,3.8,20.0,13.0,9.94,2.95
2016,4,9,9,15,0.0,87.0,3.9,20.0,87.0,67.03,51.93
2016,4,9,9,30,0.0,161.0,4.0,20.0,161.0,119.48,96.07
2016,4,9,9,45,20.5,237.0,4.15,20.5,252.5,169.53,137.21
2016,4,9,10,0,41.0,313.0,4.3,21.0,344.0,199.46,161.16
2016,4,9,10,15,20.5,226.0,4.35,21.5,241.5,153.01,122.4
2016,4,9,10,30,0.0,139.0,4.4,22.0,139.0,105.29,78.9
2016,4,9,10,45,0.0,137.0,4.5,22.5,137.0,104.15,77.76
2016,4,9,11,0,0.0,135.0,4.6,23.0,135.0,102.95,76.55
2016,4,9,11,15,6.0,188.0,4.6,23.0,193.5,143.29,107.96
2016,4,9,11,30,12.0,241.0,4.6,23.0,252.0,184.24,139.61
2016,4,9,11,45,18.0,295.0,4.7,23.5,311.5,226.96,172.12
2016,4,9,12,0,24.0,349.0,4.8,24.0,371.0,271.11,205.4
2016,4,9,12,15,12.0,233.5,4.85,24.0,244.5,184.29,139.1
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,91.35,66.8
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,114.16,84.65
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,137.52,102.75
2016,4,9,13,15,84.5,316.5,5.0,25.0,393.0,324.27,247.34
2016,4,9,13,30,163.0,461.0,5.0,25.0,608.0,514.9,389.58
2016,4,9,13,45,197.5,446.5,5.05,25.0,621.0,547.6,414.46
2016,4,9,14,0,232.0,432.0,5.1,25.0,634.0,581.45,440.81
2016,4,9,14,15,511.5,301.5,5.1,25.0,725.0,755.51,573.69
2016,4,9,14,30,791.0,171.0,5.1,25.0,816.0,906.44,685.2
2016,4,9,14,45,780.0,167.5,5.15,25.0,780.0,920.81,695.74
2016,4,9,15,0,769.0,164.0,5.2,25.0,744.0,940.09,710.68
2016,4,9,15,15,753.0,160.0,5.2,25.0,701.5,941.69,713.23
2016,4,9,15,30,737.0,156.0,5.2,25.0,659.0,939.23,713.27
2016,4,9,15,45,718.5,150.0,5.2,25.0,611.5,928.1,707.49
2016,4,9,16,0,700.0,144.0,5.2,25.0,564.0,913.09,699.17
2016,4,9,16,15,672.0,138.0,5.05,24.5,511.5,884.79,682.01
2016,4,9,16,30,644.0,132.0,4.9,24.0,459.0,852.99,662.29
2016,4,9,16,45,613.0,122.5,4.8,24.0,405.0,810.98,633.99
2016,4,9,17,0,582.0,113.0,4.7,24.0,351.0,766.14,603.18
2016,4,9,17,15,530.5,103.5,4.4,23.5,295.0,698.6,554.87
2016,4,9,17,30,479.0,94.0,4.1,23.0,239.0,623.82,500.03
2016,4,9,17,45,410.5,80.5,3.8,22.5,186.0,536.18,432.83
2016,4,9,18,0,342.0,67.0,3.5,22.0,133.0,450.4,363.81
2016,4,9,18,15,236.5,49.0,3.55,21.5,87.5,327.41,261.57
2016,4,9,18,30,131.0,31.0,3.6,21.0,42.0,210.24,148.75
2016,4,9,18,45,65.5,15.5,3.65,20.5,21.0,66.41,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.5,12.0,3.75,16.0,14.5,9.44,0.0
2016,4,10,6,30,69.0,24.0,3.9,16.0,29.0,18.06,5.35
2016,4,10,6,45,173.5,45.0,4.05,16.5,72.0,33.45,22.92
2016,4,10,7,0,278.0,66.0,4.2,17.0,115.0,48.72,36.99
2016,4,10,7,15,357.5,80.5,4.5,17.5,167.5,59.2,46.55
2016,4,10,7,30,437.0,95.0,4.8,18.0,220.0,69.56,55.7
2016,4,10,7,45,218.5,81.5,5.15,18.5,144.0,59.77,46.98
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,52.16,40.11
2016,4,10,8,15,0.0,66.5,5.65,19.5,66.5,51.01,38.88
2016,4,10,8,30,0.0,65.0,5.8,20.0,65.0,49.87,37.66
2016,4,10,8,45,0.0,71.5,5.95,21.0,71.5,54.93,41.69
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,60.01,45.67
2016,4,10,9,15,0.0,92.0,6.1,22.5,92.0,70.92,54.65
2016,4,10,9,30,0.0,106.0,6.1,23.0,106.0,81.24,63.03
2016,4,10,9,45,6.5,175.0,6.15,23.5,180.0,129.47,102.85
2016,4,10,10,0,13.0,244.0,6.2,24.0,254.0,174.47,139.34
2016,4,10,10,15,9.5,215.0,6.2,24.5,222.5,156.57,124.12
2016,4,10,10,30,6.0,186.0,6.2,25.0,191.0,138.56,103.95
2016,4,10,10,45,7.5,191.5,6.2,25.5,198.0,143.79,107.54
2016,4,10,11,0,9.0,197.0,6.2,26.0,205.0,149.23,111.35
2016,4,10,11,15,9.5,201.0,6.2,26.0,210.0,153.56,114.62
2016,4,10,11,30,10.0,205.0,6.2,26.0,215.0,157.98,118.01
2016,4,10,11,45,57.0,325.0,6.2,26.5,378.0,257.07,192.84
2016,4,10,12,0,104.0,445.0,6.2,27.0,541.0,367.11,274.79
2016,4,10,12,15,97.0,453.0,6.1,26.5,543.0,382.88,287.46
2016,4,10,12,30,90.0,461.0,6.0,26.0,545.0,398.14,299.79
2016,4,10,12,45,69.5,439.5,5.95,26.0,504.0,382.46,288.4
2016,4,10,13,0,49.0,418.0,5.9,26.0,463.0,363.13,274.1
2016,4,10,13,15,155.5,434.5,5.7,25.5,575.5,470.58,356.66
2016,4,10,13,30,262.0,451.0,5.5,25.0,688.0,592.34,448.36
2016,4,10,13,45,276.5,426.0,5.3,25.0,670.5,606.27,459.03
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,618.57,468.9
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,407.43,312.88
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,169.78,128.43
2016,4,10,14,45,7.0,199.0,5.6,25.5,205.0,165.72,125.5
2016,4,10,15,0,6.0,194.0,5.8,26.0,199.0,161.59,122.29
2016,4,10,15,15,5.0,186.5,5.85,26.0,190.5,155.26,117.6
2016,4,10,15,30,4.0,179.0,5.9,26.0,182.0,148.9,112.89
2016,4,10,15,45,3.0,175.5,5.95,26.0,177.5,146.19,111.05
2016,4,10,16,0,2.0,172.0,6.0,26.0,173.0,143.77,109.45
2016,4,10,16,15,23.5,189.0,5.9,25.5,201.0,184.93,143.7
2016,4,10,16,30,45.0,206.0,5.8,25.0,229.0,252.68,198.91
2016,4,10,16,45,38.0,182.5,5.7,24.5,200.5,224.68,177.49
2016,4,10,17,0,31.0,159.0,5.6,24.0,172.0,196.08,155.36
2016,4,10,17,15,23.5,135.0,5.3,23.5,144.0,147.71,116.71
2016,4,10,17,30,16.0,111.0,5.0,23.0,116.0,118.83,93.24
2016,4,10,17,45,8.0,87.0,4.7,23.0,89.5,88.93,68.24
2016,4,10,18,0,0.0,63.0,4.4,23.0,63.0,58.15,42.2
2016,4,10,18,15,0.0,40.5,4.35,22.5,40.5,35.34,23.0
2016,4,10,18,30,0.0,18.0,4.3,22.0,18.0,13.71,4.41
2016,4,10,18,45,0.0,9.0,4.25,21.5,9.0,7.08,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.39,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.75,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,1.89,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.03,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,4.55,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,6.07,0.0
2016,4,11,7,45,0.0,10.0,4.8,22.0,10.0,7.6,0.98
2016,4,11,8,0,0.0,12.0,5.1,23.0,12.0,9.13,2.26
2016,4,11,8,15,0.0,55.0,5.1,23.5,55.0,42.13,30.62
2016,4,11,8,30,0.0,98.0,5.1,24.0,98.0,74.64,58.06
2016,4,11,8,45,13.0,161.0,5.1,24.5,169.0,118.0,94.07
2016,4,11,9,0,26.0,224.0,5.1,25.0,240.0,158.49,127.02
2016,4,11,9,15,82.0,271.0,4.95,25.5,325.5,177.15,141.55
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,192.33,153.1
2016,4,11,9,45,131.5,339.5,4.7,26.5,433.0,201.79,159.96
2016,4,11,10,0,125.0,361.0,4.6,27.0,455.0,210.71,166.35
2016,4,11,10,15,127.0,381.0,4.35,27.5,480.0,218.76,171.96
2016,4,11,10,30,129.0,401.0,4.1,28.0,505.0,243.64,178.41
2016,4,11,10,45,465.5,286.0,3.9,28.5,683.0,229.56,152.0
2016,4,11,11,0,802.0,171.0,3.7,29.0,861.0,275.48,173.4
2016,4,11,11,15,809.0,172.5,3.45,29.0,884.0,332.9,220.72
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,390.77,269.2
2016,4,11,11,45,517.0,323.0,3.0,29.5,790.0,423.0,302.44
2016,4,11,12,0,218.0,472.0,2.8,30.0,673.0,431.93,313.39
2016,4,11,12,15,532.5,318.0,2.65,30.0,812.0,508.97,369.24
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,612.47,445.14
2016,4,11,12,45,853.5,159.5,2.45,30.5,950.0,663.99,482.45
2016,4,11,13,0,860.0,155.0,2.4,31.0,949.0,705.33,512.23
2016,4,11,13,15,857.5,154.0,2.35,31.0,937.0,758.58,549.65
2016,4,11,13,30,855.0,153.0,2.3,31.0,925.0,800.46,578.81
2016,4,11,13,45,856.0,148.0,2.3,31.5,906.5,826.84,596.14
2016,4,11,14,0,857.0,143.0,2.3,32.0,888.0,861.3,617.73
2016,4,11,14,15,850.0,141.5,2.25,31.5,859.5,901.74,645.13
2016,4,11,14,30,843.0,140.0,2.2,31.0,831.0,926.17,662.21
2016,4,11,14,45,839.0,134.5,2.2,31.0,796.5,945.51,675.43
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,960.97,686.39
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,966.0,690.41
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,966.93,692.13
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,962.43,690.61
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,953.97,686.78
2016,4,11,16,15,762.0,106.0,1.85,30.5,531.0,931.4,674.32
2016,4,11,16,30,738.0,102.0,1.7,30.0,478.0,912.56,664.33
2016,4,11,16,45,712.5,94.5,1.55,30.0,423.5,877.65,642.38
2016,4,11,17,0,687.0,87.0,1.4,30.0,369.0,839.78,618.28
2016,4,11,17,15,640.0,80.0,1.2,29.0,312.0,778.82,579.83
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,716.35,538.83
2016,4,11,17,45,527.0,63.5,0.8,27.5,200.0,631.57,478.94
2016,4,11,18,0,461.0,54.0,0.6,27.0,145.0,547.4,416.24
2016,4,11,18,15,346.0,41.5,0.5,26.5,96.5,417.32,316.99
2016,4,11,18,30,231.0,29.0,0.4,26.0,48.0,294.21,206.71
2016,4,11,18,45,115.5,14.5,0.35,25.5,24.0,107.09,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.0,13.0,3.7,13.5,18.0,10.23,0.0
2016,4,12,6,30,132.0,26.0,3.7,14.0,36.0,19.64,8.45
2016,4,12,6,45,234.5,44.0,3.75,14.5,80.0,33.08,23.0
2016,4,12,7,0,337.0,62.0,3.8,15.0,124.0,46.43,35.38
2016,4,12,7,15,168.5,55.0,3.7,15.5,86.0,41.33,31.16
2016,4,12,7,30,0.0,48.0,3.6,16.0,48.0,36.7,27.08
2016,4,12,7,45,0.0,59.5,3.5,16.5,59.5,45.58,34.85
2016,4,12,8,0,0.0,71.0,3.4,17.0,71.0,54.48,42.49
2016,4,12,8,15,0.0,86.5,3.45,17.5,86.5,66.17,52.43
2016,4,12,8,30,0.0,102.0,3.5,18.0,102.0,77.48,61.9
2016,4,12,8,45,0.0,118.5,3.6,18.5,118.5,89.37,71.74
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,101.13,81.36
2016,4,12,9,15,0.0,140.0,3.7,19.5,140.0,104.95,84.15
2016,4,12,9,30,0.0,145.0,3.7,20.0,145.0,108.7,86.88
2016,4,12,9,45,13.0,218.0,3.7,20.5,228.0,157.66,127.26
2016,4,12,10,0,26.0,291.0,3.7,21.0,311.0,203.21,164.01
2016,4,12,10,15,13.0,204.5,3.65,21.0,214.5,149.93,119.93
2016,4,12,10,30,0.0,118.0,3.6,21.0,118.0,90.23,67.13
2016,4,12,10,45,3.0,147.0,3.55,21.5,150.0,111.85,83.99
2016,4,12,11,0,6.0,176.0,3.5,22.0,182.0,133.86,100.9
2016,4,12,11,15,3.0,118.5,3.5,22.0,121.5,91.83,67.76
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,47.31,32.38
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,71.96,51.94
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,96.36,71.06
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,147.6,111.14
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,199.92,151.63
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,143.71,107.85
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,85.45,62.14
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,198.9,150.8
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,328.81,249.5
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,424.61,322.52
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,543.91,411.37
2016,4,12,14,15,140.0,421.0,3.85,24.0,541.0,510.19,386.47
2016,4,12,14,30,104.0,401.0,3.9,24.0,487.0,453.13,344.89
2016,4,12,14,45,54.5,293.5,4.0,24.0,338.5,311.31,238.9
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,153.75,116.61
2016,4,12,15,15,16.5,227.0,4.1,24.0,238.5,202.42,155.61
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,277.67,214.58
2016,4,12,15,45,18.5,233.0,4.1,24.0,245.5,215.76,166.75
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,175.53,135.43
2016,4,12,16,15,5.5,178.5,4.05,23.5,182.0,155.98,120.55
2016,4,12,16,30,2.0,159.0,4.0,23.0,160.0,136.2,105.25
2016,4,12,16,45,1.0,140.5,3.95,22.5,141.0,119.78,92.56
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,103.18,79.53
2016,4,12,17,15,193.5,117.0,3.75,21.5,176.5,350.39,287.2
2016,4,12,17,30,387.0,112.0,3.6,21.0,231.0,559.44,454.86
2016,4,12,17,45,313.5,96.0,3.45,20.5,179.0,465.99,380.21
2016,4,12,18,0,240.0,80.0,3.3,20.0,127.0,356.53,291.54
2016,4,12,18,15,161.5,56.5,3.5,19.5,83.5,252.86,203.99
2016,4,12,18,30,83.0,33.0,3.7,19.0,40.0,150.14,110.07
2016,4,12,18,45,41.5,16.5,3.95,19.0,20.0,47.38,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
