Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.0,17.5,1.0,14.5,35.5,14.1,1.55
2016,4,23,6,30,316.0,35.0,1.1,15.0,71.0,28.6,18.83
2016,4,23,6,45,419.0,46.0,1.2,16.0,122.5,37.45,27.26
2016,4,23,7,0,522.0,57.0,1.3,17.0,174.0,46.32,35.33
2016,4,23,7,15,586.0,64.5,1.2,17.5,230.5,52.11,40.51
2016,4,23,7,30,650.0,72.0,1.1,18.0,287.0,57.9,45.48
2016,4,23,7,45,693.0,78.0,1.0,19.0,345.5,62.27,48.96
2016,4,23,8,0,736.0,84.0,0.9,20.0,404.0,72.04,56.99
2016,4,23,8,15,765.5,88.0,1.0,20.5,460.5,74.83,59.01
2016,4,23,8,30,795.0,92.0,1.1,21.0,517.0,77.54,60.97
2016,4,23,8,45,815.5,96.5,1.25,22.0,570.5,80.28,62.8
2016,4,23,9,0,836.0,101.0,1.4,23.0,624.0,82.86,64.48
2016,4,23,9,15,852.0,104.0,1.45,23.0,672.5,84.22,65.41
2016,4,23,9,30,868.0,107.0,1.5,23.0,721.0,95.04,74.21
2016,4,23,9,45,878.0,110.0,1.55,23.5,764.0,96.49,75.05
2016,4,23,10,0,888.0,113.0,1.6,24.0,807.0,97.73,75.75
2016,4,23,10,15,897.0,115.0,1.6,24.0,843.5,123.13,75.24
2016,4,23,10,30,906.0,117.0,1.6,24.0,880.0,183.22,103.19
2016,4,23,10,45,910.5,119.5,1.65,24.5,908.5,243.73,145.56
2016,4,23,11,0,915.0,122.0,1.7,25.0,937.0,304.47,194.46
2016,4,23,11,15,919.5,123.0,1.7,25.0,958.0,364.39,245.28
2016,4,23,11,30,924.0,124.0,1.7,25.0,979.0,424.1,296.03
2016,4,23,11,45,926.0,124.5,1.7,25.5,991.5,482.06,343.91
2016,4,23,12,0,928.0,125.0,1.7,26.0,1004.0,539.13,389.58
2016,4,23,12,15,928.5,125.0,1.7,26.0,1008.0,594.0,432.92
2016,4,23,12,30,929.0,125.0,1.7,26.0,1012.0,647.43,473.86
2016,4,23,12,45,926.5,125.5,1.75,26.0,1006.5,697.62,511.69
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,745.61,547.08
2016,4,23,13,15,921.5,125.5,1.85,26.0,988.0,790.37,579.53
2016,4,23,13,30,919.0,125.0,1.9,26.0,975.0,832.36,608.65
2016,4,23,13,45,912.5,125.0,1.95,26.0,953.0,868.53,633.0
2016,4,23,14,0,906.0,125.0,2.0,26.0,931.0,901.29,655.17
2016,4,23,14,15,899.5,123.5,2.1,26.0,901.5,929.15,674.74
2016,4,23,14,30,893.0,122.0,2.2,26.0,872.0,953.32,692.09
2016,4,23,14,45,883.0,120.0,2.3,26.0,835.5,969.93,704.75
2016,4,23,15,0,873.0,118.0,2.4,26.0,799.0,982.59,715.11
2016,4,23,15,15,860.5,115.5,2.45,25.5,755.5,988.34,722.15
2016,4,23,15,30,848.0,113.0,2.5,25.0,712.0,1003.99,735.94
2016,4,23,15,45,831.5,109.5,2.6,25.0,663.5,996.69,733.97
2016,4,23,16,0,815.0,106.0,2.7,25.0,615.0,985.42,729.73
2016,4,23,16,15,792.0,102.0,2.65,24.5,561.5,963.1,718.31
2016,4,23,16,30,769.0,98.0,2.6,24.0,508.0,937.14,704.52
2016,4,23,16,45,738.5,93.0,2.55,24.0,452.0,898.98,680.95
2016,4,23,17,0,708.0,88.0,2.5,24.0,396.0,865.31,660.18
2016,4,23,17,15,664.5,82.0,2.3,23.0,338.5,808.18,623.7
2016,4,23,17,30,621.0,76.0,2.1,22.0,281.0,749.46,584.78
2016,4,23,17,45,555.0,68.0,1.9,21.5,225.0,665.47,524.36
2016,4,23,18,0,489.0,60.0,1.7,21.0,169.0,581.93,461.23
2016,4,23,18,15,389.5,48.0,1.65,20.0,119.0,464.67,370.08
2016,4,23,18,30,290.0,36.0,1.6,19.0,69.0,352.33,275.45
2016,4,23,18,45,145.0,18.0,1.6,18.5,34.5,178.69,70.75
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,67.0,22.5,1.9,15.5,30.0,17.0,4.24
2016,4,24,6,30,134.0,45.0,2.1,16.0,60.0,33.19,22.71
2016,4,24,6,45,205.0,66.5,2.35,16.5,105.0,48.52,36.86
2016,4,24,7,0,276.0,88.0,2.6,17.0,150.0,63.64,50.52
2016,4,24,7,15,336.0,104.0,2.8,17.0,201.5,74.27,60.05
2016,4,24,7,30,396.0,120.0,3.0,17.0,253.0,84.83,69.26
2016,4,24,7,45,366.0,142.0,3.2,17.5,282.0,97.37,79.85
2016,4,24,8,0,336.0,164.0,3.4,18.0,311.0,111.91,91.95
2016,4,24,8,15,290.0,197.0,3.5,18.5,336.0,129.29,106.26
2016,4,24,8,30,244.0,230.0,3.6,19.0,361.0,145.44,119.32
2016,4,24,8,45,144.5,244.5,3.75,19.5,324.5,156.92,128.3
2016,4,24,9,0,45.0,259.0,3.9,20.0,288.0,170.0,138.52
2016,4,24,9,15,27.0,236.5,3.95,20.0,254.5,158.57,128.59
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,154.92,125.23
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,141.79,113.81
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,127.96,101.91
2016,4,24,10,15,10.5,229.5,4.2,21.0,238.5,167.24,128.0
2016,4,24,10,30,17.0,287.0,4.2,21.0,301.0,207.4,158.64
2016,4,24,10,45,19.0,295.5,4.25,21.5,312.0,216.64,165.08
2016,4,24,11,0,21.0,304.0,4.3,22.0,323.0,226.17,171.93
2016,4,24,11,15,192.0,366.5,4.3,22.0,544.5,302.71,225.41
2016,4,24,11,30,363.0,429.0,4.3,22.0,766.0,411.62,305.03
2016,4,24,11,45,243.5,457.0,4.3,22.5,684.5,410.27,307.36
2016,4,24,12,0,124.0,485.0,4.3,23.0,603.0,403.04,303.53
2016,4,24,12,15,116.0,485.0,4.2,23.0,595.5,417.17,314.66
2016,4,24,12,30,108.0,485.0,4.1,23.0,588.0,430.48,324.89
2016,4,24,12,45,68.5,432.5,4.1,23.5,498.0,379.77,287.02
2016,4,24,13,0,29.0,380.0,4.1,24.0,408.0,321.66,243.11
2016,4,24,13,15,21.0,314.0,4.05,24.0,334.0,261.54,198.12
2016,4,24,13,30,13.0,248.0,4.0,24.0,260.0,205.12,155.27
2016,4,24,13,45,41.0,335.0,3.95,24.0,372.0,313.65,238.75
2016,4,24,14,0,69.0,422.0,3.9,24.0,484.0,422.09,320.03
2016,4,24,14,15,41.5,343.5,3.85,24.0,380.5,334.3,254.31
2016,4,24,14,30,14.0,265.0,3.8,24.0,277.0,226.96,172.72
2016,4,24,14,45,94.0,323.5,3.75,24.0,398.0,398.7,305.96
2016,4,24,15,0,174.0,382.0,3.7,24.0,519.0,545.53,416.05
2016,4,24,15,15,441.5,272.0,3.7,23.5,592.0,752.32,573.58
2016,4,24,15,30,709.0,162.0,3.7,23.0,665.0,927.72,701.77
2016,4,24,15,45,527.5,211.0,3.7,23.0,571.0,799.32,611.74
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,654.01,505.99
2016,4,24,16,15,484.5,199.5,3.65,23.0,474.5,758.73,587.88
2016,4,24,16,30,623.0,139.0,3.6,23.0,472.0,845.26,652.12
2016,4,24,16,45,590.0,131.0,3.55,23.0,419.0,802.21,622.97
2016,4,24,17,0,557.0,123.0,3.5,23.0,366.0,756.51,592.34
2016,4,24,17,15,511.5,113.5,3.3,22.5,312.0,685.86,543.07
2016,4,24,17,30,466.0,104.0,3.1,22.0,258.0,625.08,499.71
2016,4,24,17,45,405.0,90.5,2.9,21.5,206.5,543.98,438.92
2016,4,24,18,0,344.0,77.0,2.7,21.0,155.0,464.29,376.47
2016,4,24,18,15,257.5,60.0,2.6,20.5,108.5,358.73,289.98
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,238.3,187.63
2016,4,24,18,45,85.5,21.5,2.45,20.0,31.0,120.67,52.8
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,21.5,2.55,19.5,34.5,16.29,4.58
2016,4,25,6,30,219.0,43.0,2.7,20.0,69.0,32.27,21.6
2016,4,25,6,45,310.5,58.0,2.85,20.5,117.0,43.45,31.92
2016,4,25,7,0,402.0,73.0,3.0,21.0,165.0,54.58,41.88
2016,4,25,7,15,201.0,69.0,3.2,21.5,115.0,51.23,39.04
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,49.84,37.72
2016,4,25,7,45,2.0,105.0,3.6,22.5,106.5,78.23,61.94
2016,4,25,8,0,4.0,145.0,3.8,23.0,148.0,105.27,84.54
2016,4,25,8,15,56.0,191.0,3.9,23.5,222.0,130.34,105.08
2016,4,25,8,30,108.0,237.0,4.0,24.0,296.0,157.25,126.8
2016,4,25,8,45,56.0,209.5,4.15,24.5,240.5,143.05,114.37
2016,4,25,9,0,4.0,182.0,4.3,25.0,185.0,132.93,105.46
2016,4,25,9,15,81.5,261.0,4.35,25.5,319.5,173.18,137.82
2016,4,25,9,30,159.0,340.0,4.4,26.0,454.0,202.84,161.06
2016,4,25,9,45,210.0,357.0,4.45,26.5,516.5,211.74,167.43
2016,4,25,10,0,261.0,374.0,4.5,27.0,579.0,204.68,161.11
2016,4,25,10,15,289.0,386.0,4.5,27.0,623.0,223.3,161.77
2016,4,25,10,30,317.0,398.0,4.5,27.0,667.0,260.05,182.95
2016,4,25,10,45,567.0,280.5,4.5,27.5,780.5,264.33,174.44
2016,4,25,11,0,817.0,163.0,4.5,28.0,894.0,302.04,196.01
2016,4,25,11,15,822.0,164.0,4.5,28.0,913.5,358.38,243.95
2016,4,25,11,30,827.0,165.0,4.5,28.0,933.0,414.84,292.14
2016,4,25,11,45,851.0,151.0,4.55,28.5,951.0,468.79,337.05
2016,4,25,12,0,875.0,137.0,4.6,29.0,969.0,523.94,381.92
2016,4,25,12,15,875.5,137.5,4.55,29.0,972.5,576.33,424.23
2016,4,25,12,30,876.0,138.0,4.5,29.0,976.0,627.46,464.41
2016,4,25,12,45,870.5,140.5,4.5,29.0,970.5,674.62,500.89
2016,4,25,13,0,865.0,143.0,4.5,29.0,965.0,719.58,534.91
2016,4,25,13,15,862.0,142.0,4.45,29.0,952.0,761.32,565.89
2016,4,25,13,30,859.0,141.0,4.4,29.0,939.0,800.39,594.12
2016,4,25,13,45,850.0,142.0,4.35,29.0,916.5,833.32,616.71
2016,4,25,14,0,841.0,143.0,4.3,29.0,894.0,862.9,637.02
2016,4,25,14,15,560.0,275.0,4.25,29.0,768.5,785.85,581.18
2016,4,25,14,30,279.0,407.0,4.2,29.0,643.0,659.91,488.05
2016,4,25,14,45,536.5,274.0,4.2,29.0,703.0,810.98,601.61
2016,4,25,15,0,794.0,141.0,4.2,29.0,763.0,945.25,696.17
2016,4,25,15,15,779.5,138.0,4.1,29.0,721.0,947.62,697.75
2016,4,25,15,30,765.0,135.0,4.0,29.0,679.0,946.04,697.8
2016,4,25,15,45,741.5,133.5,3.95,29.0,630.5,941.01,696.01
2016,4,25,16,0,718.0,132.0,3.9,29.0,582.0,925.09,687.11
2016,4,25,16,15,693.0,127.0,3.75,28.5,531.0,899.9,672.88
2016,4,25,16,30,668.0,122.0,3.6,28.0,480.0,871.41,656.38
2016,4,25,16,45,334.0,121.0,3.5,28.0,300.0,517.15,403.52
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,99.56,74.17
2016,4,25,17,15,254.0,106.5,3.2,27.5,191.5,393.78,315.33
2016,4,25,17,30,508.0,93.0,3.0,27.0,263.0,660.3,517.42
2016,4,25,17,45,443.0,82.5,2.8,26.5,210.0,568.49,448.33
2016,4,25,18,0,378.0,72.0,2.6,26.0,157.0,488.12,387.09
2016,4,25,18,15,288.0,56.5,2.65,25.5,110.5,380.12,301.7
2016,4,25,18,30,198.0,41.0,2.7,25.0,64.0,277.38,214.66
2016,4,25,18,45,99.0,20.5,2.8,24.5,32.0,147.52,71.11
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,23.0,4.05,20.0,34.5,17.51,6.07
2016,4,26,6,30,186.0,46.0,4.1,20.0,69.0,34.22,23.3
2016,4,26,6,45,262.0,64.5,4.15,20.5,115.5,47.56,35.48
2016,4,26,7,0,338.0,83.0,4.2,21.0,162.0,60.68,47.17
2016,4,26,7,15,173.0,100.5,4.3,21.5,141.0,71.01,56.16
2016,4,26,7,30,8.0,118.0,4.4,22.0,120.0,85.58,68.54
2016,4,26,7,45,28.0,147.0,4.55,22.5,158.5,102.25,82.45
2016,4,26,8,0,48.0,176.0,4.7,23.0,197.0,120.4,97.36
2016,4,26,8,15,73.0,206.5,4.8,23.0,243.5,139.01,112.61
2016,4,26,8,30,98.0,237.0,4.9,23.0,290.0,157.13,127.31
2016,4,26,8,45,113.0,264.0,5.05,23.5,331.5,165.66,133.67
2016,4,26,9,0,128.0,291.0,5.2,24.0,373.0,179.38,144.26
2016,4,26,9,15,189.0,312.0,5.25,24.5,442.5,191.14,153.14
2016,4,26,9,30,250.0,333.0,5.3,25.0,512.0,190.62,151.99
2016,4,26,9,45,495.5,255.5,5.4,25.5,637.0,147.34,116.2
2016,4,26,10,0,741.0,178.0,5.5,26.0,762.0,108.19,83.83
2016,4,26,10,15,752.0,181.5,5.55,26.0,797.0,136.91,85.59
2016,4,26,10,30,763.0,185.0,5.6,26.0,832.0,200.28,120.89
2016,4,26,10,45,769.0,188.5,5.7,26.5,859.5,254.86,160.26
2016,4,26,11,0,775.0,192.0,5.8,27.0,887.0,310.2,205.3
2016,4,26,11,15,780.0,193.5,5.85,27.0,906.5,364.62,251.97
2016,4,26,11,30,785.0,195.0,5.9,27.0,926.0,419.3,299.09
2016,4,26,11,45,553.5,329.5,5.95,27.5,848.5,460.59,337.3
2016,4,26,12,0,322.0,464.0,6.0,28.0,771.0,480.58,355.5
2016,4,26,12,15,329.0,463.5,5.95,28.0,778.0,515.12,382.44
2016,4,26,12,30,336.0,463.0,5.9,28.0,785.0,550.06,409.27
2016,4,26,12,45,337.5,459.5,5.9,28.0,782.5,579.38,431.82
2016,4,26,13,0,339.0,456.0,5.9,28.0,780.0,607.81,453.46
2016,4,26,13,15,295.0,462.5,5.85,28.0,741.5,609.44,454.82
2016,4,26,13,30,251.0,469.0,5.8,28.0,703.0,606.51,452.67
2016,4,26,13,45,133.0,372.5,5.8,28.0,496.5,436.02,328.32
2016,4,26,14,0,15.0,276.0,5.8,28.0,290.0,233.13,174.73
2016,4,26,14,15,19.5,297.5,5.7,28.0,314.5,257.38,193.72
2016,4,26,14,30,24.0,319.0,5.6,28.0,339.0,282.92,213.37
2016,4,26,14,45,122.0,350.0,5.6,28.0,446.5,451.5,342.68
2016,4,26,15,0,220.0,381.0,5.6,28.0,554.0,589.08,446.09
2016,4,26,15,15,245.0,354.5,5.5,27.5,537.0,598.95,455.61
2016,4,26,15,30,270.0,328.0,5.4,27.0,520.0,631.71,481.95
2016,4,26,15,45,165.0,299.5,5.3,27.0,414.5,480.53,369.64
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,325.55,250.94
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,278.53,215.82
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,230.28,178.87
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,212.11,165.34
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,193.55,151.3
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,146.16,113.92
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,118.23,91.52
2016,4,26,17,45,77.0,111.0,3.7,24.5,129.0,198.18,159.28
2016,4,26,18,0,145.0,102.0,3.5,24.0,135.0,280.99,226.96
2016,4,26,18,15,97.0,72.0,3.5,23.5,91.5,197.21,157.12
2016,4,26,18,30,49.0,42.0,3.5,23.0,48.0,110.36,83.66
2016,4,26,18,45,24.5,21.0,3.55,23.0,24.0,54.62,25.21
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,23.5,3.35,18.0,37.5,17.75,6.92
2016,4,27,6,30,215.0,47.0,3.4,18.0,75.0,35.08,24.33
2016,4,27,6,45,326.5,61.0,3.45,18.0,126.5,45.66,34.25
2016,4,27,7,0,438.0,75.0,3.5,18.0,178.0,56.3,43.95
2016,4,27,7,15,504.5,85.0,3.4,18.0,234.5,66.44,52.97
2016,4,27,7,30,571.0,95.0,3.3,18.0,291.0,73.37,58.98
2016,4,27,7,45,632.0,98.5,3.25,18.5,351.5,75.45,60.5
2016,4,27,8,0,693.0,102.0,3.2,19.0,412.0,77.73,62.12
2016,4,27,8,15,726.0,107.5,3.15,20.0,469.5,80.87,64.31
2016,4,27,8,30,759.0,113.0,3.1,21.0,527.0,83.9,66.38
2016,4,27,8,45,792.5,114.0,3.05,22.0,583.5,91.11,71.94
2016,4,27,9,0,826.0,115.0,3.0,23.0,640.0,91.29,71.54
2016,4,27,9,15,843.5,118.0,2.95,23.5,689.5,92.31,72.02
2016,4,27,9,30,861.0,121.0,2.9,24.0,739.0,93.21,72.42
2016,4,27,9,45,879.0,121.0,2.9,24.5,784.5,102.06,79.38
2016,4,27,10,0,897.0,121.0,2.9,25.0,830.0,101.84,78.85
2016,4,27,10,15,906.5,123.0,2.8,25.5,867.0,136.28,80.78
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,196.85,111.48
2016,4,27,10,45,924.5,125.5,2.65,27.0,934.0,257.45,154.54
2016,4,27,11,0,933.0,126.0,2.6,28.0,964.0,318.7,203.53
2016,4,27,11,15,937.5,127.0,2.6,28.0,985.5,379.4,254.9
2016,4,27,11,30,942.0,128.0,2.6,28.0,1007.0,439.87,306.07
2016,4,27,11,45,949.5,125.0,2.6,28.0,1021.0,498.81,355.15
2016,4,27,12,0,957.0,122.0,2.6,28.0,1035.0,557.3,402.61
2016,4,27,12,15,957.5,122.5,2.6,28.0,1039.0,613.63,447.14
2016,4,27,12,30,958.0,123.0,2.6,28.0,1043.0,668.51,489.29
2016,4,27,12,45,957.5,122.0,2.6,28.5,1038.0,719.97,526.84
2016,4,27,13,0,957.0,121.0,2.6,29.0,1033.0,769.28,561.77
2016,4,27,13,15,954.0,120.0,2.55,29.0,1019.0,814.28,593.71
2016,4,27,13,30,951.0,119.0,2.5,29.0,1005.0,856.36,621.61
2016,4,27,13,45,947.0,117.5,2.5,29.0,983.0,894.03,646.41
2016,4,27,14,0,943.0,116.0,2.5,29.0,961.0,928.27,668.94
2016,4,27,14,15,936.0,114.5,2.4,28.5,930.5,956.27,687.93
2016,4,27,14,30,929.0,113.0,2.3,28.0,900.0,980.43,704.51
2016,4,27,14,45,919.5,111.0,2.25,28.0,862.0,997.84,715.99
2016,4,27,15,0,910.0,109.0,2.2,28.0,824.0,1011.2,725.07
2016,4,27,15,15,897.5,107.0,2.0,28.0,780.0,1017.58,728.14
2016,4,27,15,30,885.0,105.0,1.8,28.0,736.0,1019.91,728.67
2016,4,27,15,45,867.5,102.5,1.65,28.0,686.0,1012.66,723.93
2016,4,27,16,0,850.0,100.0,1.5,28.0,636.0,1014.99,725.35
2016,4,27,16,15,828.0,96.5,1.35,28.0,582.0,994.11,712.17
2016,4,27,16,30,806.0,93.0,1.2,28.0,528.0,969.54,696.94
2016,4,27,16,45,775.0,89.0,1.1,28.0,470.5,931.75,674.11
2016,4,27,17,0,744.0,85.0,1.0,28.0,413.0,890.91,649.15
2016,4,27,17,15,702.5,79.0,0.85,27.5,354.5,841.8,618.68
2016,4,27,17,30,661.0,73.0,0.7,27.0,296.0,784.31,581.64
2016,4,27,17,45,595.5,66.0,0.55,26.5,238.5,701.31,525.66
2016,4,27,18,0,530.0,59.0,0.4,26.0,181.0,618.73,467.23
2016,4,27,18,15,430.0,48.5,0.45,25.5,129.0,501.71,382.6
2016,4,27,18,30,330.0,38.0,0.5,25.0,77.0,389.16,294.4
2016,4,27,18,45,165.0,19.0,0.6,24.5,38.5,207.98,116.25
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,15.0,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,30.0,8.0,1.2,15.0,9.0,6.29,0.0
2016,4,28,6,15,151.5,26.5,1.45,15.5,44.5,20.08,9.27
2016,4,28,6,30,273.0,45.0,1.7,16.0,80.0,34.01,23.72
2016,4,28,6,45,365.5,58.0,2.0,17.0,130.5,43.91,32.91
2016,4,28,7,0,458.0,71.0,2.3,18.0,181.0,56.37,44.03
2016,4,28,7,15,519.0,80.5,2.45,18.5,236.0,63.1,49.94
2016,4,28,7,30,580.0,90.0,2.6,19.0,291.0,69.73,55.56
2016,4,28,7,45,625.0,96.5,2.8,20.0,347.5,73.85,58.73
2016,4,28,8,0,670.0,103.0,3.0,21.0,404.0,77.9,61.75
2016,4,28,8,15,700.5,108.5,3.25,21.5,459.0,80.91,63.94
2016,4,28,8,30,731.0,114.0,3.5,22.0,514.0,83.81,66.02
2016,4,28,8,45,755.0,118.0,3.8,23.0,566.5,85.5,66.94
2016,4,28,9,0,779.0,122.0,4.1,24.0,619.0,94.44,73.91
2016,4,28,9,15,795.5,125.5,4.1,24.5,666.5,95.47,74.38
2016,4,28,9,30,812.0,129.0,4.1,25.0,714.0,96.38,74.76
2016,4,28,9,45,824.0,132.5,4.2,25.5,756.0,97.0,74.94
2016,4,28,10,0,836.0,136.0,4.3,26.0,798.0,97.48,75.01
2016,4,28,10,15,845.5,138.0,4.3,26.0,833.5,132.14,78.05
2016,4,28,10,30,855.0,140.0,4.3,26.0,869.0,198.11,114.92
2016,4,28,10,45,858.5,143.5,4.35,26.5,896.0,255.67,156.86
2016,4,28,11,0,862.0,147.0,4.4,27.0,923.0,313.39,204.16
2016,4,28,11,15,866.0,148.5,4.4,27.0,943.0,370.18,252.94
2016,4,28,11,30,870.0,150.0,4.4,27.0,963.0,426.8,301.65
2016,4,28,11,45,867.5,153.5,4.45,27.5,973.5,481.39,347.56
2016,4,28,12,0,865.0,157.0,4.5,28.0,984.0,534.84,391.29
2016,4,28,12,15,864.5,157.0,4.45,28.0,986.5,586.05,432.67
2016,4,28,12,30,864.0,157.0,4.4,28.0,989.0,635.96,471.96
2016,4,28,12,45,851.5,164.0,4.4,28.0,980.0,690.47,513.19
2016,4,28,13,0,839.0,171.0,4.4,28.0,971.0,735.34,546.79
2016,4,28,13,15,833.5,170.0,4.35,28.0,956.5,776.0,576.82
2016,4,28,13,30,828.0,169.0,4.3,28.0,942.0,813.7,604.26
2016,4,28,13,45,802.0,179.5,4.25,28.0,914.5,841.33,623.96
2016,4,28,14,0,776.0,190.0,4.2,28.0,887.0,864.53,640.05
2016,4,28,14,15,766.0,188.0,4.15,28.0,857.0,886.63,655.4
2016,4,28,14,30,756.0,186.0,4.1,28.0,827.0,914.45,674.67
2016,4,28,14,45,521.5,277.5,4.05,28.0,711.0,801.11,594.63
2016,4,28,15,0,287.0,369.0,4.0,28.0,595.0,664.12,495.1
2016,4,28,15,15,456.5,288.0,3.95,27.5,625.0,783.93,586.45
2016,4,28,15,30,626.0,207.0,3.9,27.0,655.0,892.57,667.59
2016,4,28,15,45,362.0,246.5,3.85,27.0,501.5,645.12,490.86
2016,4,28,16,0,98.0,286.0,3.8,27.0,348.0,381.44,292.55
2016,4,28,16,15,104.0,262.0,3.65,26.5,322.5,368.26,285.34
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,354.2,276.59
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,172.17,134.88
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,11.43,3.69
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,9.51,2.18
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,7.6,0.63
2016,4,28,17,45,73.5,56.5,2.65,25.0,73.5,133.94,107.51
2016,4,28,18,0,147.0,103.0,2.5,25.0,137.0,283.01,227.41
2016,4,28,18,15,101.5,73.0,2.55,24.5,93.5,201.43,159.86
2016,4,28,18,30,56.0,43.0,2.6,24.0,50.0,116.87,88.95
2016,4,28,18,45,28.0,21.5,2.7,24.0,25.0,58.15,30.83
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,3.15,0.0
2016,4,29,6,15,55.0,26.5,2.8,21.5,34.0,20.14,9.38
2016,4,29,6,30,103.0,49.0,2.9,22.0,63.0,35.9,24.7
2016,4,29,6,45,150.5,75.0,3.05,22.5,106.0,53.72,40.54
2016,4,29,7,0,198.0,101.0,3.2,23.0,149.0,71.06,55.72
2016,4,29,7,15,99.0,80.5,3.55,23.0,104.5,59.54,45.95
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,45.96,34.2
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,50.22,37.68
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,54.49,41.09
2016,4,29,8,15,6.5,130.0,4.75,24.5,133.5,96.79,76.57
2016,4,29,8,30,13.0,189.0,4.9,25.0,196.0,135.79,108.6
2016,4,29,8,45,22.5,220.5,5.1,25.5,234.5,156.54,125.08
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,166.37,132.46
2016,4,29,9,15,20.0,231.0,5.35,26.0,244.5,165.27,131.17
2016,4,29,9,30,8.0,210.0,5.4,26.0,216.0,152.53,120.45
2016,4,29,9,45,6.5,193.5,5.45,26.5,198.5,142.23,111.58
2016,4,29,10,0,5.0,177.0,5.5,27.0,181.0,131.44,102.37
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.0,157.06,117.24
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,183.63,137.14
2016,4,29,10,45,14.0,266.5,5.4,27.5,279.0,197.22,146.96
2016,4,29,11,0,15.0,283.0,5.4,28.0,297.0,211.16,157.1
2016,4,29,11,15,73.0,380.5,5.35,28.0,449.0,284.81,210.81
2016,4,29,11,30,131.0,478.0,5.3,28.0,601.0,366.5,270.5
2016,4,29,11,45,71.0,345.5,5.25,28.0,412.0,280.79,208.57
2016,4,29,12,0,11.0,213.0,5.2,28.0,223.0,167.96,124.29
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.0,185.3,137.65
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,203.06,151.16
2016,4,29,12,45,22.0,324.0,5.05,28.0,345.5,267.38,199.7
2016,4,29,13,0,31.0,394.0,5.0,28.0,424.0,334.49,249.67
2016,4,29,13,15,91.0,437.0,4.9,28.0,522.5,421.74,314.95
2016,4,29,13,30,151.0,480.0,4.8,28.0,621.0,527.61,392.51
2016,4,29,13,45,136.5,466.0,4.75,28.0,591.5,520.61,387.39
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,511.12,380.84
2016,4,29,14,15,138.5,438.5,4.6,28.0,559.5,527.55,393.66
2016,4,29,14,30,155.0,425.0,4.5,28.0,557.0,543.82,406.32
2016,4,29,14,45,128.0,401.5,4.4,28.0,507.5,508.51,380.92
2016,4,29,15,0,101.0,378.0,4.3,28.0,458.0,447.81,337.2
2016,4,29,15,15,67.0,332.5,4.1,27.5,384.5,375.83,284.75
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,300.91,228.87
2016,4,29,15,45,26.5,268.5,3.75,27.0,287.5,256.94,196.08
2016,4,29,16,0,20.0,250.0,3.6,27.0,264.0,236.46,180.8
2016,4,29,16,15,124.5,242.5,3.35,26.5,312.0,389.75,302.51
2016,4,29,16,30,229.0,235.0,3.1,26.0,360.0,495.71,385.97
2016,4,29,16,45,283.0,201.0,2.9,26.0,338.0,539.44,420.46
2016,4,29,17,0,337.0,167.0,2.7,26.0,316.0,554.75,434.6
2016,4,29,17,15,233.0,169.5,2.55,25.5,266.0,459.22,362.13
2016,4,29,17,30,129.0,172.0,2.4,25.0,216.0,350.8,277.94
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,284.45,226.31
2016,4,29,18,0,74.0,104.0,2.1,25.0,122.0,198.46,157.56
2016,4,29,18,15,37.0,71.5,2.05,24.5,80.5,122.56,94.98
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,35.82,22.93
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,14.89,3.86
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,6.5,4.0,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,13.0,8.0,3.3,15.0,9.0,6.29,0.0
2016,4,30,6,15,97.5,30.5,3.4,15.0,43.5,22.82,12.18
2016,4,30,6,30,182.0,53.0,3.5,15.0,78.0,39.02,28.25
2016,4,30,6,45,274.5,69.5,3.65,15.5,127.0,51.07,39.46
2016,4,30,7,0,367.0,86.0,3.8,16.0,176.0,62.94,50.21
2016,4,30,7,15,429.5,98.5,3.9,16.5,230.5,71.69,57.92
2016,4,30,7,30,492.0,111.0,4.0,17.0,285.0,80.3,65.27
2016,4,30,7,45,544.5,119.0,4.15,18.0,341.5,85.76,69.56
2016,4,30,8,0,597.0,127.0,4.3,19.0,398.0,92.88,75.16
2016,4,30,8,15,630.5,134.0,4.25,19.5,453.0,96.16,77.53
2016,4,30,8,30,664.0,141.0,4.2,20.0,508.0,99.3,79.75
2016,4,30,8,45,695.0,144.0,4.2,21.0,561.0,99.72,79.5
2016,4,30,9,0,726.0,147.0,4.2,22.0,614.0,100.15,79.27
2016,4,30,9,15,744.5,151.5,4.0,22.5,661.5,101.06,79.62
2016,4,30,9,30,763.0,156.0,3.8,23.0,709.0,101.83,79.87
2016,4,30,9,45,602.0,236.5,3.6,23.5,688.5,138.21,109.47
2016,4,30,10,0,441.0,317.0,3.4,24.0,668.0,170.95,135.57
2016,4,30,10,15,347.5,368.0,3.2,24.0,652.5,224.08,161.0
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,265.5,190.67
2016,4,30,10,45,556.5,286.0,2.8,24.5,783.0,271.33,181.68
2016,4,30,11,0,859.0,153.0,2.6,25.0,929.0,314.84,206.19
2016,4,30,11,15,863.5,154.0,2.35,25.0,949.5,375.15,257.11
2016,4,30,11,30,868.0,155.0,2.1,25.0,970.0,431.43,304.58
2016,4,30,11,45,881.5,149.0,1.9,25.5,985.0,487.42,349.93
2016,4,30,12,0,895.0,143.0,1.7,26.0,1000.0,543.62,393.73
2016,4,30,12,15,895.5,143.0,1.6,26.0,1004.0,596.48,434.68
2016,4,30,12,30,896.0,143.0,1.5,26.0,1008.0,648.06,473.24
2016,4,30,12,45,897.0,141.0,1.4,26.5,1003.5,697.09,507.71
2016,4,30,13,0,898.0,139.0,1.3,27.0,999.0,744.25,539.56
2016,4,30,13,15,895.0,138.5,1.3,27.0,986.0,787.38,569.75
2016,4,30,13,30,892.0,138.0,1.3,27.0,973.0,827.79,596.84
2016,4,30,13,45,889.0,135.5,1.35,27.5,952.0,863.61,619.34
2016,4,30,14,0,886.0,133.0,1.4,28.0,931.0,896.17,639.71
2016,4,30,14,15,879.5,131.5,1.35,27.5,902.0,923.13,657.77
2016,4,30,14,30,873.0,130.0,1.3,27.0,873.0,946.47,673.65
2016,4,30,14,45,866.0,126.5,1.3,27.0,837.5,963.72,685.26
2016,4,30,15,0,859.0,123.0,1.3,27.0,802.0,977.14,694.7
2016,4,30,15,15,846.5,120.5,1.25,27.0,759.5,996.53,707.24
2016,4,30,15,30,834.0,118.0,1.2,27.0,717.0,997.92,708.67
2016,4,30,15,45,821.0,113.5,1.15,27.0,669.5,992.57,706.32
2016,4,30,16,0,808.0,109.0,1.1,27.0,622.0,983.34,701.79
2016,4,30,16,15,786.0,105.0,1.05,26.5,569.5,961.73,691.06
2016,4,30,16,30,764.0,101.0,1.0,26.0,517.0,936.55,678.2
2016,4,30,16,45,737.5,95.5,0.95,26.0,462.0,901.67,657.73
2016,4,30,17,0,711.0,90.0,0.9,26.0,407.0,871.21,639.95
2016,4,30,17,15,670.0,84.0,0.85,25.5,350.5,816.32,606.75
2016,4,30,17,30,629.0,78.0,0.8,25.0,294.0,759.78,571.41
2016,4,30,17,45,571.5,70.0,0.8,24.5,238.5,683.6,521.27
2016,4,30,18,0,514.0,62.0,0.8,24.0,183.0,607.52,468.15
2016,4,30,18,15,419.5,51.0,0.85,23.0,132.0,495.12,385.66
2016,4,30,18,30,325.0,40.0,0.9,22.0,81.0,386.84,299.89
2016,4,30,18,45,184.0,24.5,0.95,21.5,45.5,231.03,148.91
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,41.35,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.0,16.0,13.0,9.44,0.0
2016,5,1,6,15,169.5,29.0,3.25,16.5,50.0,21.97,11.72
2016,5,1,6,30,291.0,46.0,3.5,17.0,87.0,34.86,24.47
2016,5,1,6,45,374.0,59.0,3.75,17.5,136.0,44.69,33.59
2016,5,1,7,0,457.0,72.0,4.0,18.0,185.0,56.93,44.55
2016,5,1,7,15,228.5,69.0,4.1,18.5,125.5,49.61,38.12
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,50.61,38.86
2016,5,1,7,45,0.0,89.0,4.35,19.5,89.0,67.53,53.36
2016,5,1,8,0,0.0,112.0,4.5,20.0,112.0,83.92,67.17
2016,5,1,8,15,9.0,155.0,4.5,20.0,160.5,113.28,91.99
2016,5,1,8,30,18.0,198.0,4.5,20.0,209.0,141.55,115.54
2016,5,1,8,45,125.0,245.0,4.55,20.5,325.5,156.89,127.73
2016,5,1,9,0,232.0,292.0,4.6,21.0,442.0,182.85,148.61
2016,5,1,9,15,118.5,239.0,4.55,21.0,316.0,153.78,124.06
2016,5,1,9,30,5.0,186.0,4.5,21.0,190.0,136.89,109.74
2016,5,1,9,45,5.0,183.0,4.5,21.5,187.5,135.25,107.92
2016,5,1,10,0,5.0,180.0,4.5,22.0,185.0,133.48,106.02
2016,5,1,10,15,14.0,251.0,4.5,22.0,263.5,181.98,138.8
2016,5,1,10,30,23.0,322.0,4.5,22.0,342.0,231.04,175.98
2016,5,1,10,45,17.5,282.5,4.5,22.5,298.0,208.66,158.29
2016,5,1,11,0,12.0,243.0,4.5,23.0,254.0,183.25,138.51
2016,5,1,11,15,11.0,227.5,4.5,23.0,238.5,173.93,131.33
2016,5,1,11,30,10.0,212.0,4.5,23.0,223.0,164.01,123.67
2016,5,1,11,45,52.0,345.5,4.5,23.5,396.5,272.78,206.39
2016,5,1,12,0,94.0,479.0,4.5,24.0,570.0,391.98,294.94
2016,5,1,12,15,69.5,455.0,4.5,24.0,522.5,375.55,282.95
2016,5,1,12,30,45.0,431.0,4.5,24.0,475.0,354.83,267.78
2016,5,1,12,45,57.5,446.0,4.5,24.0,502.0,383.84,289.81
2016,5,1,13,0,70.0,461.0,4.5,24.0,529.0,414.77,313.1
2016,5,1,13,15,87.0,465.0,4.55,24.0,548.0,441.88,333.8
2016,5,1,13,30,104.0,469.0,4.6,24.0,567.0,470.5,355.65
2016,5,1,13,45,75.5,434.0,4.65,24.0,504.5,428.57,324.76
2016,5,1,14,0,47.0,399.0,4.7,24.0,442.0,382.42,290.46
2016,5,1,14,15,179.5,400.0,4.7,23.5,555.0,528.36,403.63
2016,5,1,14,30,312.0,401.0,4.7,23.0,668.0,685.3,521.57
2016,5,1,14,45,298.5,386.0,4.75,23.0,632.5,676.09,515.37
2016,5,1,15,0,285.0,371.0,4.8,23.0,597.0,664.23,508.08
2016,5,1,15,15,471.5,282.5,4.75,23.0,632.5,793.6,607.48
2016,5,1,15,30,658.0,194.0,4.7,23.0,668.0,912.15,695.91
2016,5,1,15,45,601.0,196.5,4.7,23.0,606.5,868.62,666.43
2016,5,1,16,0,544.0,199.0,4.7,23.0,545.0,812.46,628.19
2016,5,1,16,15,573.0,170.5,4.55,22.5,508.0,826.42,641.38
2016,5,1,16,30,602.0,142.0,4.4,22.0,471.0,827.66,644.68
2016,5,1,16,45,548.0,144.5,4.3,22.0,419.5,764.39,600.75
2016,5,1,17,0,494.0,147.0,4.2,22.0,368.0,712.65,564.87
2016,5,1,17,15,448.5,135.0,3.95,21.5,315.0,650.44,520.81
2016,5,1,17,30,403.0,123.0,3.7,21.0,262.0,587.65,474.7
2016,5,1,17,45,344.0,107.0,3.5,21.0,210.5,506.84,412.07
2016,5,1,18,0,285.0,91.0,3.3,21.0,159.0,407.17,332.83
2016,5,1,18,15,212.0,70.5,3.3,20.5,113.5,311.85,254.2
2016,5,1,18,30,139.0,50.0,3.3,20.0,68.0,219.55,174.93
2016,5,1,18,45,69.5,28.0,3.3,19.5,37.0,124.39,81.65
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,8.65,0.0
2016,5,2,6,15,70.0,30.5,4.95,13.0,40.5,22.8,12.84
2016,5,2,6,30,140.0,50.0,5.1,13.0,70.0,36.91,26.74
2016,5,2,6,45,186.0,70.5,5.3,13.5,109.5,51.32,40.05
2016,5,2,7,0,232.0,91.0,5.5,14.0,149.0,65.43,52.85
2016,5,2,7,15,266.0,110.0,5.55,14.0,192.5,78.16,64.26
2016,5,2,7,30,300.0,129.0,5.6,14.0,236.0,90.55,75.13
2016,5,2,7,45,150.0,76.0,5.65,14.0,129.5,54.93,43.36
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,17.55,10.0
2016,5,2,8,15,0.0,39.0,5.7,14.0,39.0,29.84,20.86
2016,5,2,8,30,0.0,55.0,5.7,14.0,55.0,42.2,31.66
2016,5,2,8,45,70.0,176.5,5.7,14.5,222.0,124.78,103.31
2016,5,2,9,0,140.0,298.0,5.7,15.0,389.0,183.09,152.51
2016,5,2,9,15,70.0,176.5,5.6,15.0,222.0,118.12,96.64
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,42.37,31.21
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,49.38,37.14
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,56.43,43.02
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,102.04,78.04
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,146.14,113.29
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.0,181.95,141.56
2016,5,2,11,0,16.0,293.0,4.9,16.0,308.0,218.38,170.17
2016,5,2,11,15,17.5,308.5,4.85,16.0,325.0,232.35,181.05
2016,5,2,11,30,19.0,324.0,4.8,16.0,342.0,246.77,192.35
2016,5,2,11,45,21.0,342.0,4.75,16.0,362.5,263.66,205.56
2016,5,2,12,0,23.0,360.0,4.7,16.0,383.0,281.17,219.24
2016,5,2,12,15,95.5,430.0,4.75,16.0,523.0,372.47,290.26
2016,5,2,12,30,168.0,500.0,4.8,16.0,663.0,478.72,371.91
2016,5,2,12,45,185.5,482.5,4.85,16.5,661.5,497.94,386.59
2016,5,2,13,0,203.0,465.0,4.9,17.0,660.0,517.15,401.55
2016,5,2,13,15,107.0,333.0,4.9,17.0,436.0,358.58,280.82
2016,5,2,13,30,11.0,201.0,4.9,17.0,212.0,166.28,128.83
2016,5,2,13,45,9.5,198.5,4.9,17.0,208.0,164.03,127.36
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,161.6,125.52
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,161.99,126.0
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,162.38,126.5
2016,5,2,14,45,10.5,222.0,4.6,17.5,231.0,188.47,147.36
2016,5,2,15,0,13.0,249.0,4.5,18.0,260.0,215.93,169.17
2016,5,2,15,15,10.0,225.0,4.35,18.0,233.5,193.59,151.61
2016,5,2,15,30,7.0,201.0,4.2,18.0,207.0,170.82,133.68
2016,5,2,15,45,4.5,186.0,4.1,18.0,190.0,156.31,122.29
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,141.63,110.7
2016,5,2,16,15,23.0,195.5,3.8,17.5,208.5,188.67,150.41
2016,5,2,16,30,44.0,220.0,3.6,17.0,244.0,263.28,212.02
2016,5,2,16,45,133.0,202.5,3.45,17.0,264.0,363.65,296.13
2016,5,2,17,0,222.0,185.0,3.3,17.0,284.0,461.99,376.89
2016,5,2,17,15,205.5,162.0,3.0,16.5,244.5,397.52,327.38
2016,5,2,17,30,189.0,139.0,2.7,16.0,205.0,355.85,295.23
2016,5,2,17,45,310.5,105.5,2.4,16.0,190.0,449.84,373.66
2016,5,2,18,0,432.0,72.0,2.1,16.0,175.0,536.41,439.7
2016,5,2,18,15,344.5,58.5,1.8,15.5,127.0,431.65,353.51
2016,5,2,18,30,257.0,45.0,1.5,15.0,79.0,331.88,268.32
2016,5,2,18,45,128.5,27.5,1.2,15.0,44.5,193.02,133.78
2016,5,2,19,0,0.0,10.0,0.9,15.0,10.0,7.87,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
