Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.5,1.55,10.5,9.0,5.9,0.0
2016,5,3,6,0,88.0,15.0,1.7,11.0,18.0,11.42,0.0
2016,5,3,6,15,223.0,30.0,1.85,11.5,57.5,22.92,13.29
2016,5,3,6,30,358.0,45.0,2.0,12.0,97.0,36.6,26.67
2016,5,3,6,45,453.0,54.5,2.15,12.5,150.0,44.07,33.82
2016,5,3,7,0,548.0,64.0,2.3,13.0,203.0,51.61,40.75
2016,5,3,7,15,605.0,71.5,2.45,13.5,260.0,57.21,45.73
2016,5,3,7,30,662.0,79.0,2.6,14.0,317.0,62.77,50.49
2016,5,3,7,45,705.0,83.5,2.8,15.0,375.0,65.96,52.94
2016,5,3,8,0,748.0,88.0,3.0,16.0,433.0,74.83,60.27
2016,5,3,8,15,775.5,92.0,3.05,16.5,489.0,77.48,62.2
2016,5,3,8,30,803.0,96.0,3.1,17.0,545.0,80.04,64.05
2016,5,3,8,45,825.0,99.0,3.15,17.5,598.0,81.71,65.12
2016,5,3,9,0,847.0,102.0,3.2,18.0,651.0,83.29,66.12
2016,5,3,9,15,862.0,104.5,3.2,18.5,699.5,93.63,74.56
2016,5,3,9,30,877.0,107.0,3.2,19.0,748.0,95.08,75.42
2016,5,3,9,45,888.5,109.5,3.2,19.5,790.5,96.22,76.05
2016,5,3,10,0,900.0,112.0,3.2,20.0,833.0,97.17,76.52
2016,5,3,10,15,908.5,114.0,3.2,20.0,869.0,143.04,83.27
2016,5,3,10,30,917.0,116.0,3.2,20.0,905.0,202.98,117.86
2016,5,3,10,45,922.5,117.5,3.2,20.5,933.0,262.91,163.53
2016,5,3,11,0,928.0,119.0,3.2,21.0,961.0,323.13,214.29
2016,5,3,11,15,932.0,120.0,3.2,21.0,982.0,382.67,266.51
2016,5,3,11,30,936.0,121.0,3.2,21.0,1003.0,441.91,318.31
2016,5,3,11,45,939.5,120.5,3.2,21.5,1015.5,499.54,367.21
2016,5,3,12,0,943.0,120.0,3.2,22.0,1028.0,556.4,414.02
2016,5,3,12,15,943.5,120.0,3.2,22.0,1031.5,611.01,458.51
2016,5,3,12,30,944.0,120.0,3.2,22.0,1035.0,664.21,500.68
2016,5,3,12,45,942.5,120.0,3.2,22.5,1030.0,714.45,538.55
2016,5,3,13,0,941.0,120.0,3.2,23.0,1025.0,762.58,573.81
2016,5,3,13,15,938.0,119.5,3.2,23.0,1011.0,806.77,606.59
2016,5,3,13,30,935.0,119.0,3.2,23.0,997.0,848.13,635.26
2016,5,3,13,45,930.5,118.0,3.2,23.5,975.0,884.75,659.1
2016,5,3,14,0,926.0,117.0,3.2,24.0,953.0,918.0,680.56
2016,5,3,14,15,919.0,115.5,3.15,24.0,923.5,945.05,698.82
2016,5,3,14,30,912.0,114.0,3.1,24.0,894.0,968.34,714.66
2016,5,3,14,45,902.5,112.0,3.1,24.0,857.0,984.94,726.6
2016,5,3,15,0,893.0,110.0,3.1,24.0,820.0,997.59,736.14
2016,5,3,15,15,881.0,108.0,3.1,23.5,776.5,1003.83,743.12
2016,5,3,15,30,869.0,106.0,3.1,23.0,733.0,1006.14,747.78
2016,5,3,15,45,854.0,102.5,3.1,23.0,684.5,999.85,745.52
2016,5,3,16,0,839.0,99.0,3.1,23.0,636.0,1003.2,749.96
2016,5,3,16,15,818.0,96.0,3.0,22.5,583.0,983.69,739.81
2016,5,3,16,30,797.0,93.0,2.9,22.0,530.0,960.6,727.45
2016,5,3,16,45,768.5,88.5,2.8,22.0,474.0,924.65,704.85
2016,5,3,17,0,740.0,84.0,2.7,22.0,418.0,885.69,680.0
2016,5,3,17,15,701.0,78.5,2.4,21.0,361.0,839.17,650.3
2016,5,3,17,30,662.0,73.0,2.1,20.0,304.0,784.77,613.91
2016,5,3,17,45,602.5,66.5,1.8,19.5,247.5,708.13,558.65
2016,5,3,18,0,543.0,60.0,1.5,19.0,191.0,631.68,501.03
2016,5,3,18,15,452.5,50.0,1.45,18.0,139.5,523.48,418.6
2016,5,3,18,30,362.0,40.0,1.4,17.0,88.0,419.09,333.45
2016,5,3,18,45,217.0,25.5,1.35,16.5,50.0,268.28,189.91
2016,5,3,19,0,72.0,11.0,1.3,16.0,12.0,66.05,0.0
2016,5,3,19,15,36.0,5.5,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,42.0,7.5,1.9,12.5,9.0,5.9,0.0
2016,5,4,6,0,84.0,15.0,2.1,13.0,18.0,11.41,0.0
2016,5,4,6,15,214.5,31.0,2.4,13.5,57.5,23.62,13.89
2016,5,4,6,30,345.0,47.0,2.7,14.0,97.0,38.12,27.79
2016,5,4,6,45,435.0,57.5,3.05,15.0,149.5,46.26,35.4
2016,5,4,7,0,525.0,68.0,3.4,16.0,202.0,54.39,42.7
2016,5,4,7,15,582.5,76.0,3.4,16.5,258.5,60.21,47.81
2016,5,4,7,30,640.0,84.0,3.4,17.0,315.0,65.97,52.68
2016,5,4,7,45,681.5,89.5,3.45,18.0,372.5,69.64,55.49
2016,5,4,8,0,723.0,95.0,3.5,19.0,430.0,73.26,58.18
2016,5,4,8,15,751.5,99.5,3.55,19.5,486.0,82.19,65.5
2016,5,4,8,30,780.0,104.0,3.6,20.0,542.0,84.87,67.4
2016,5,4,8,45,802.0,107.5,3.7,21.0,595.0,86.61,68.36
2016,5,4,9,0,824.0,111.0,3.8,22.0,648.0,88.25,69.23
2016,5,4,9,15,840.0,114.0,3.8,22.5,696.0,89.29,69.75
2016,5,4,9,30,856.0,117.0,3.8,23.0,744.0,90.2,70.17
2016,5,4,9,45,868.0,119.5,3.85,23.5,786.5,100.65,78.51
2016,5,4,10,0,880.0,122.0,3.9,24.0,829.0,101.39,78.79
2016,5,4,10,15,889.5,124.0,3.9,24.5,865.5,148.14,85.74
2016,5,4,10,30,899.0,126.0,3.9,25.0,902.0,207.12,119.45
2016,5,4,10,45,905.5,127.5,3.9,25.5,930.5,266.22,163.86
2016,5,4,11,0,912.0,129.0,3.9,26.0,959.0,325.74,213.19
2016,5,4,11,15,916.5,130.0,3.85,26.0,980.0,384.56,263.89
2016,5,4,11,30,921.0,131.0,3.8,26.0,1001.0,443.15,314.24
2016,5,4,11,45,928.0,129.0,3.8,26.0,1014.5,500.68,362.89
2016,5,4,12,0,935.0,127.0,3.8,26.0,1028.0,557.82,410.01
2016,5,4,12,15,936.0,127.0,3.8,26.0,1032.0,612.35,453.97
2016,5,4,12,30,937.0,127.0,3.8,26.0,1036.0,665.57,495.74
2016,5,4,12,45,936.5,126.5,3.8,26.5,1031.5,715.91,533.32
2016,5,4,13,0,936.0,126.0,3.8,27.0,1027.0,764.23,568.41
2016,5,4,13,15,933.5,125.5,3.8,27.0,1013.5,808.72,601.14
2016,5,4,13,30,931.0,125.0,3.8,27.0,1000.0,850.42,630.0
2016,5,4,13,45,927.0,123.5,3.8,27.0,978.5,887.03,654.96
2016,5,4,14,0,923.0,122.0,3.8,27.0,957.0,920.27,677.66
2016,5,4,14,15,916.5,120.5,3.75,27.0,927.5,947.79,696.27
2016,5,4,14,30,910.0,119.0,3.7,27.0,898.0,971.59,712.49
2016,5,4,14,45,901.0,117.0,3.7,27.0,861.5,988.74,724.77
2016,5,4,15,0,892.0,115.0,3.7,27.0,825.0,1001.96,734.68
2016,5,4,15,15,880.0,112.5,3.6,27.0,781.5,1007.77,739.24
2016,5,4,15,30,868.0,110.0,3.5,27.0,738.0,1009.61,741.41
2016,5,4,15,45,853.0,107.0,3.45,27.0,689.5,1017.8,748.34
2016,5,4,16,0,838.0,104.0,3.4,27.0,641.0,1008.26,743.75
2016,5,4,16,15,817.0,100.5,3.15,26.5,588.0,988.17,732.39
2016,5,4,16,30,796.0,97.0,2.9,26.0,535.0,964.47,718.66
2016,5,4,16,45,770.0,92.0,2.65,25.5,479.5,930.45,697.89
2016,5,4,17,0,744.0,87.0,2.4,25.0,424.0,893.35,674.77
2016,5,4,17,15,704.5,81.5,2.1,24.0,366.5,846.77,645.41
2016,5,4,17,30,665.0,76.0,1.8,23.0,309.0,791.8,609.13
2016,5,4,17,45,609.0,68.5,1.55,22.5,252.5,717.0,556.48
2016,5,4,18,0,553.0,61.0,1.3,22.0,196.0,642.21,501.4
2016,5,4,18,15,460.0,51.0,1.25,21.0,143.5,531.43,418.72
2016,5,4,18,30,367.0,41.0,1.2,20.0,91.0,424.48,333.34
2016,5,4,18,45,220.0,26.5,1.2,19.5,52.5,273.33,194.12
2016,5,4,19,0,73.0,12.0,1.2,19.0,14.0,67.64,0.0
2016,5,4,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,74.0,8.0,1.15,14.5,11.0,6.29,0.0
2016,5,5,6,0,148.0,16.0,1.1,15.0,22.0,12.99,0.0
2016,5,5,6,15,289.5,29.0,1.3,15.5,64.5,23.73,14.01
2016,5,5,6,30,431.0,42.0,1.5,16.0,107.0,34.54,24.5
2016,5,5,6,45,513.0,51.0,1.7,17.0,160.0,41.77,31.21
2016,5,5,7,0,595.0,60.0,1.9,18.0,213.0,49.03,37.67
2016,5,5,7,15,647.5,66.5,1.85,18.5,270.5,54.06,42.04
2016,5,5,7,30,700.0,73.0,1.8,19.0,328.0,59.07,46.24
2016,5,5,7,45,733.0,78.5,1.8,20.0,384.5,68.15,53.73
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,72.23,56.79
2016,5,5,8,15,791.5,88.0,1.8,21.5,496.5,74.97,58.78
2016,5,5,8,30,817.0,92.0,1.8,22.0,552.0,77.62,60.67
2016,5,5,8,45,832.0,96.5,1.8,23.0,603.0,80.2,62.36
2016,5,5,9,0,847.0,101.0,1.8,24.0,654.0,82.59,63.88
2016,5,5,9,15,861.0,103.5,1.75,24.5,701.0,93.02,72.18
2016,5,5,9,30,875.0,106.0,1.7,25.0,748.0,94.44,72.98
2016,5,5,9,45,881.5,110.0,1.7,25.5,788.5,96.19,74.09
2016,5,5,10,0,888.0,114.0,1.7,26.0,829.0,97.68,74.98
2016,5,5,10,15,896.0,116.0,1.7,26.0,863.5,146.23,82.76
2016,5,5,10,30,904.0,118.0,1.7,26.0,898.0,205.2,116.61
2016,5,5,10,45,906.5,121.0,1.7,26.5,925.0,264.37,160.76
2016,5,5,11,0,909.0,124.0,1.7,27.0,952.0,323.51,209.14
2016,5,5,11,15,912.0,125.0,1.7,27.0,971.5,381.48,258.22
2016,5,5,11,30,915.0,126.0,1.7,27.0,991.0,439.05,306.67
2016,5,5,11,45,920.0,124.0,1.75,27.5,1003.0,495.14,352.43
2016,5,5,12,0,925.0,122.0,1.8,28.0,1015.0,550.61,396.33
2016,5,5,12,15,924.5,122.5,1.85,28.0,1018.0,603.88,438.1
2016,5,5,12,30,924.0,123.0,1.9,28.0,1021.0,655.73,477.66
2016,5,5,12,45,922.0,123.0,2.0,28.0,1015.0,704.59,514.44
2016,5,5,13,0,920.0,123.0,2.1,28.0,1009.0,751.35,548.99
2016,5,5,13,15,916.5,122.5,2.15,28.0,995.0,794.2,579.91
2016,5,5,13,30,913.0,122.0,2.2,28.0,981.0,834.23,607.09
2016,5,5,13,45,907.5,121.0,2.25,28.5,959.0,869.15,629.31
2016,5,5,14,0,902.0,120.0,2.3,29.0,937.0,900.69,649.28
2016,5,5,14,15,895.0,118.5,2.3,28.5,907.5,926.94,668.04
2016,5,5,14,30,888.0,117.0,2.3,28.0,878.0,949.52,684.61
2016,5,5,14,45,721.0,197.5,2.35,28.0,798.5,921.35,667.73
2016,5,5,15,0,554.0,278.0,2.4,28.0,719.0,853.57,622.12
2016,5,5,15,15,446.0,297.0,2.4,28.0,640.0,782.8,574.67
2016,5,5,15,30,338.0,316.0,2.4,28.0,561.0,686.2,508.73
2016,5,5,15,45,570.5,211.5,2.4,28.0,592.0,844.1,624.72
2016,5,5,16,0,803.0,107.0,2.4,28.0,623.0,976.04,712.79
2016,5,5,16,15,662.5,138.5,2.3,27.5,540.5,882.74,652.74
2016,5,5,16,30,522.0,170.0,2.2,27.0,458.0,766.68,577.47
2016,5,5,16,45,494.5,157.0,2.15,27.0,407.5,724.89,551.12
2016,5,5,17,0,467.0,144.0,2.1,27.0,357.0,681.09,522.24
2016,5,5,17,15,440.5,129.0,1.85,26.0,308.5,634.13,491.27
2016,5,5,17,30,414.0,114.0,1.6,25.0,260.0,585.86,458.31
2016,5,5,17,45,384.0,96.5,1.35,24.5,213.0,529.93,417.46
2016,5,5,18,0,354.0,79.0,1.1,24.0,166.0,473.46,374.41
2016,5,5,18,15,296.5,62.0,1.1,23.0,122.0,392.87,312.42
2016,5,5,18,30,239.0,45.0,1.1,22.0,78.0,314.57,248.03
2016,5,5,18,45,119.5,29.0,1.1,21.5,45.5,168.15,119.51
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,10.23,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,68.5,8.5,1.05,14.5,11.5,6.69,0.0
2016,5,6,6,0,137.0,17.0,1.1,15.0,23.0,13.01,0.0
2016,5,6,6,15,273.0,30.5,1.3,15.5,65.0,24.87,15.09
2016,5,6,6,30,409.0,44.0,1.5,16.0,107.0,35.99,25.79
2016,5,6,6,45,489.5,54.0,1.7,16.5,160.0,43.89,33.15
2016,5,6,7,0,570.0,64.0,1.9,17.0,213.0,51.76,40.23
2016,5,6,7,15,624.0,71.0,1.95,17.5,269.5,57.01,44.8
2016,5,6,7,30,678.0,78.0,2.0,18.0,326.0,62.23,49.18
2016,5,6,7,45,714.0,83.5,2.05,19.0,383.5,66.04,52.12
2016,5,6,8,0,750.0,89.0,2.1,20.0,441.0,75.5,59.83
2016,5,6,8,15,777.0,93.5,2.3,21.0,496.5,78.46,61.87
2016,5,6,8,30,804.0,98.0,2.5,22.0,552.0,81.3,63.79
2016,5,6,8,45,825.5,100.5,2.7,23.0,605.0,82.58,64.38
2016,5,6,9,0,847.0,103.0,2.9,24.0,658.0,83.79,64.91
2016,5,6,9,15,862.0,106.0,2.85,24.0,706.0,94.42,73.54
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,96.09,74.71
2016,5,6,9,45,890.0,110.5,2.75,24.5,796.5,96.7,74.87
2016,5,6,10,0,903.0,112.0,2.7,25.0,839.0,97.15,74.92
2016,5,6,10,15,911.0,113.5,2.65,25.0,874.5,147.78,83.46
2016,5,6,10,30,919.0,115.0,2.6,25.0,910.0,207.28,118.24
2016,5,6,10,45,925.5,116.0,2.55,25.5,938.5,266.98,163.23
2016,5,6,11,0,932.0,117.0,2.5,26.0,967.0,327.08,212.84
2016,5,6,11,15,936.0,117.5,2.45,26.0,987.5,386.25,263.47
2016,5,6,11,30,940.0,118.0,2.4,26.0,1008.0,445.09,313.51
2016,5,6,11,45,948.5,114.5,2.35,26.5,1021.5,502.96,360.96
2016,5,6,12,0,957.0,111.0,2.3,27.0,1035.0,560.47,406.59
2016,5,6,12,15,957.0,111.0,2.25,27.0,1038.5,615.05,449.41
2016,5,6,12,30,957.0,111.0,2.2,27.0,1042.0,668.14,489.78
2016,5,6,12,45,957.5,110.0,2.15,27.5,1037.0,719.1,526.41
2016,5,6,13,0,958.0,109.0,2.1,28.0,1032.0,768.03,560.43
2016,5,6,13,15,955.0,108.0,2.1,28.0,1018.5,811.99,591.46
2016,5,6,13,30,952.0,107.0,2.1,28.0,1005.0,853.02,618.42
2016,5,6,13,45,947.0,106.5,2.1,28.0,983.0,889.69,642.42
2016,5,6,14,0,942.0,106.0,2.1,28.0,961.0,922.95,664.17
2016,5,6,14,15,935.5,105.0,2.15,28.0,931.5,950.86,683.03
2016,5,6,14,30,929.0,104.0,2.2,28.0,902.0,975.03,699.65
2016,5,6,14,45,917.5,104.0,2.25,28.0,864.0,991.69,711.66
2016,5,6,15,0,906.0,104.0,2.3,28.0,826.0,1004.39,721.41
2016,5,6,15,15,894.5,102.0,2.4,27.5,783.0,1011.02,729.5
2016,5,6,15,30,883.0,100.0,2.5,27.0,740.0,1013.7,735.32
2016,5,6,15,45,865.0,98.0,2.65,27.0,691.0,1005.91,733.65
2016,5,6,16,0,847.0,96.0,2.8,27.0,642.0,994.31,729.64
2016,5,6,16,15,827.0,93.0,2.75,26.5,589.5,989.05,729.57
2016,5,6,16,30,807.0,90.0,2.7,26.0,537.0,966.89,718.39
2016,5,6,16,45,777.0,86.5,2.65,26.0,480.5,930.57,696.41
2016,5,6,17,0,747.0,83.0,2.6,26.0,424.0,891.28,672.24
2016,5,6,17,15,709.0,78.0,2.35,25.0,367.0,839.52,639.92
2016,5,6,17,30,671.0,73.0,2.1,24.0,310.0,793.15,610.29
2016,5,6,17,45,614.5,66.5,1.9,23.5,254.0,719.18,558.74
2016,5,6,18,0,558.0,60.0,1.7,23.0,198.0,645.29,504.87
2016,5,6,18,15,472.5,50.5,1.65,22.0,146.5,541.87,427.49
2016,5,6,18,30,387.0,41.0,1.6,21.0,95.0,441.84,347.4
2016,5,6,18,45,251.0,27.0,1.55,20.0,56.0,300.11,218.93
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,101.92,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,43.0,9.0,2.65,14.5,11.0,7.08,0.0
2016,5,7,6,0,86.0,18.0,2.9,15.0,22.0,13.64,0.0
2016,5,7,6,15,196.0,35.0,2.9,15.5,61.0,26.43,16.47
2016,5,7,6,30,306.0,52.0,2.9,16.0,100.0,39.21,28.6
2016,5,7,6,45,383.0,65.0,2.95,16.5,150.0,48.93,37.58
2016,5,7,7,0,460.0,78.0,3.0,17.0,200.0,58.58,46.24
2016,5,7,7,15,515.0,87.5,3.2,17.5,254.0,67.75,54.22
2016,5,7,7,30,570.0,97.0,3.4,18.0,308.0,74.11,59.55
2016,5,7,7,45,614.0,103.0,3.6,19.0,363.5,77.66,62.19
2016,5,7,8,0,658.0,109.0,3.8,20.0,419.0,81.17,64.72
2016,5,7,8,15,612.0,135.0,4.1,20.5,450.5,95.74,76.77
2016,5,7,8,30,566.0,161.0,4.4,21.0,482.0,109.17,87.7
2016,5,7,8,45,662.0,145.0,4.7,22.0,554.5,98.79,78.32
2016,5,7,9,0,758.0,129.0,5.0,23.0,627.0,97.65,76.81
2016,5,7,9,15,774.5,133.0,5.0,23.5,673.5,98.73,77.34
2016,5,7,9,30,791.0,137.0,5.0,24.0,720.0,99.67,77.74
2016,5,7,9,45,799.0,142.0,5.05,24.5,759.5,100.72,78.27
2016,5,7,10,0,807.0,147.0,5.1,25.0,799.0,101.54,78.62
2016,5,7,10,15,816.5,149.5,5.05,25.0,833.5,150.39,88.06
2016,5,7,10,30,826.0,152.0,5.0,25.0,868.0,206.62,121.94
2016,5,7,10,45,828.5,156.5,5.0,25.5,894.0,263.73,165.69
2016,5,7,11,0,831.0,161.0,5.0,26.0,920.0,321.07,213.53
2016,5,7,11,15,835.5,162.0,5.0,26.0,939.5,377.04,261.89
2016,5,7,11,30,840.0,163.0,5.0,26.0,959.0,433.03,310.12
2016,5,7,11,45,866.0,147.5,5.0,26.5,977.0,486.68,354.98
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,541.94,400.05
2016,5,7,12,15,892.0,132.5,4.95,27.0,998.0,593.76,442.14
2016,5,7,12,30,892.0,133.0,4.9,27.0,1001.0,644.33,482.15
2016,5,7,12,45,890.0,133.0,4.9,27.5,995.5,691.77,518.01
2016,5,7,13,0,888.0,133.0,4.9,28.0,990.0,737.22,551.47
2016,5,7,13,15,634.5,278.5,4.85,28.0,886.5,726.12,540.41
2016,5,7,13,30,381.0,424.0,4.8,28.0,783.0,673.81,499.57
2016,5,7,13,45,387.5,410.5,4.8,28.5,769.0,694.12,514.33
2016,5,7,14,0,394.0,397.0,4.8,29.0,755.0,712.54,527.36
2016,5,7,14,15,317.0,409.5,4.8,29.0,691.5,678.3,502.66
2016,5,7,14,30,240.0,422.0,4.8,29.0,628.0,619.36,460.63
2016,5,7,14,45,522.0,281.5,4.8,29.0,705.5,806.63,600.5
2016,5,7,15,0,804.0,141.0,4.8,29.0,783.0,957.89,707.38
2016,5,7,15,15,791.0,138.0,4.75,28.5,741.5,961.32,711.23
2016,5,7,15,30,778.0,135.0,4.7,28.0,700.0,960.88,713.62
2016,5,7,15,45,754.5,134.0,4.7,28.0,652.5,948.14,706.85
2016,5,7,16,0,731.0,133.0,4.7,28.0,605.0,940.11,703.49
2016,5,7,16,15,708.0,128.0,4.65,27.5,554.0,916.62,690.69
2016,5,7,16,30,685.0,123.0,4.6,27.0,503.0,889.85,675.68
2016,5,7,16,45,659.5,115.5,4.55,26.5,450.5,854.45,654.47
2016,5,7,17,0,634.0,108.0,4.5,26.0,398.0,816.35,631.01
2016,5,7,17,15,593.5,100.5,4.4,25.5,344.0,760.94,594.32
2016,5,7,17,30,553.0,93.0,4.3,25.0,290.0,703.92,555.32
2016,5,7,17,45,503.5,82.5,4.25,24.5,237.5,633.58,504.83
2016,5,7,18,0,454.0,72.0,4.2,24.0,185.0,563.06,451.73
2016,5,7,18,15,371.0,59.5,4.0,23.5,136.5,455.34,366.45
2016,5,7,18,30,288.0,47.0,3.8,23.0,88.0,359.79,286.81
2016,5,7,18,45,144.0,31.5,3.65,22.5,52.0,214.28,156.82
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,12.59,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,5.11,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,9.9,0.0
2016,5,8,6,15,24.0,36.0,3.4,17.5,39.5,26.83,16.74
2016,5,8,6,30,48.0,59.0,3.7,18.0,66.0,42.91,31.57
2016,5,8,6,45,70.5,83.5,4.05,18.5,99.5,59.17,46.2
2016,5,8,7,0,93.0,108.0,4.4,19.0,133.0,75.28,60.42
2016,5,8,7,15,125.5,128.5,4.65,19.5,170.5,88.97,72.23
2016,5,8,7,30,158.0,149.0,4.9,20.0,208.0,102.42,83.55
2016,5,8,7,45,79.0,78.0,5.15,20.5,107.5,58.37,45.14
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,5.33,0.0
2016,5,8,8,15,0.0,50.5,5.3,21.5,50.5,38.7,27.75
2016,5,8,8,30,0.0,94.0,5.2,22.0,94.0,72.22,56.14
2016,5,8,8,45,0.0,104.0,5.15,22.5,104.0,79.6,62.03
2016,5,8,9,0,0.0,114.0,5.1,23.0,114.0,86.92,67.84
2016,5,8,9,15,3.0,151.5,5.0,23.0,154.0,113.4,89.71
2016,5,8,9,30,6.0,189.0,4.9,23.0,194.0,139.03,110.64
2016,5,8,9,45,3.0,149.5,4.8,23.0,152.0,112.43,88.4
2016,5,8,10,0,0.0,110.0,4.7,23.0,110.0,84.31,64.94
2016,5,8,10,15,3.5,146.5,4.6,23.0,150.0,110.99,82.88
2016,5,8,10,30,7.0,183.0,4.5,23.0,190.0,137.87,103.66
2016,5,8,10,45,8.5,195.0,4.45,23.5,203.0,147.69,110.89
2016,5,8,11,0,10.0,207.0,4.4,24.0,216.0,157.83,118.39
2016,5,8,11,15,12.5,245.5,4.35,24.0,257.5,187.41,141.12
2016,5,8,11,30,15.0,284.0,4.3,24.0,299.0,217.64,164.19
2016,5,8,11,45,12.0,239.0,4.25,24.0,251.5,186.22,140.14
2016,5,8,12,0,9.0,194.0,4.2,24.0,204.0,153.01,114.62
2016,5,8,12,15,5.5,167.5,4.05,24.0,174.0,132.14,98.49
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,110.44,81.58
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.0,117.99,87.54
2016,5,8,13,0,5.0,157.0,3.7,24.0,162.0,125.74,93.64
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.0,191.29,144.5
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,259.06,196.24
2016,5,8,13,45,17.5,308.0,3.45,24.0,324.5,259.45,196.59
2016,5,8,14,0,18.0,305.0,3.4,24.0,321.0,259.81,197.1
2016,5,8,14,15,18.5,302.0,3.6,23.5,318.0,260.17,198.16
2016,5,8,14,30,19.0,299.0,3.8,23.0,315.0,260.59,199.29
2016,5,8,14,45,15.0,267.0,4.0,23.0,279.5,231.4,177.2
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,201.5,154.39
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,180.85,138.99
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,159.84,123.03
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,276.44,217.42
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,387.15,305.95
2016,5,8,16,15,49.0,193.5,6.15,22.0,225.0,231.12,182.89
2016,5,8,16,30,0.0,94.0,6.1,22.0,94.0,72.7,53.91
2016,5,8,16,45,7.5,128.0,6.05,22.0,131.5,111.74,86.42
2016,5,8,17,0,15.0,162.0,6.0,22.0,169.0,157.14,123.99
2016,5,8,17,15,10.0,141.5,5.55,21.5,146.0,134.8,106.15
2016,5,8,17,30,5.0,121.0,5.1,21.0,123.0,112.33,87.95
2016,5,8,17,45,2.5,99.5,4.7,21.0,100.5,90.87,70.25
2016,5,8,18,0,0.0,78.0,4.3,21.0,78.0,68.92,51.86
2016,5,8,18,15,0.0,57.5,3.95,20.5,57.5,49.83,35.8
2016,5,8,18,30,0.0,37.0,3.6,20.0,37.0,29.57,18.61
2016,5,8,18,45,0.0,21.5,3.3,19.5,21.5,16.4,6.9
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,4.72,0.0
2016,5,8,19,15,0.0,3.0,3.0,19.0,3.0,2.36,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,20.5,9.5,4.35,19.0,10.5,7.47,0.0
2016,5,9,6,0,41.0,19.0,4.4,19.0,21.0,14.57,0.0
2016,5,9,6,15,127.0,41.0,4.6,19.5,59.0,30.33,19.56
2016,5,9,6,30,213.0,63.0,4.8,20.0,97.0,46.1,34.05
2016,5,9,6,45,265.5,83.5,5.0,20.5,143.5,60.5,46.98
2016,5,9,7,0,318.0,104.0,5.2,21.0,190.0,74.63,59.39
2016,5,9,7,15,240.0,127.0,5.5,21.5,200.5,88.17,70.98
2016,5,9,7,30,162.0,150.0,5.8,22.0,211.0,103.09,83.48
2016,5,9,7,45,324.5,158.0,6.1,22.5,304.0,108.24,87.43
2016,5,9,8,0,487.0,166.0,6.4,23.0,397.0,112.19,90.28
2016,5,9,8,15,269.0,200.5,6.45,23.5,330.5,130.44,105.11
2016,5,9,8,30,51.0,235.0,6.5,24.0,264.0,156.06,125.84
2016,5,9,8,45,332.0,217.0,6.6,24.5,433.5,139.29,111.27
2016,5,9,9,0,613.0,199.0,6.7,25.0,603.0,127.42,100.91
2016,5,9,9,15,354.0,272.0,6.65,25.0,509.5,165.5,131.93
2016,5,9,9,30,95.0,345.0,6.6,25.0,416.0,216.11,172.72
2016,5,9,9,45,98.0,365.0,6.55,25.5,441.5,226.24,180.08
2016,5,9,10,0,101.0,385.0,6.5,26.0,467.0,235.95,187.11
2016,5,9,10,15,78.0,385.5,6.35,26.5,451.0,247.18,184.27
2016,5,9,10,30,55.0,386.0,6.2,27.0,435.0,255.67,190.17
2016,5,9,10,45,54.5,401.5,6.05,27.5,450.5,273.8,203.22
2016,5,9,11,0,54.0,417.0,5.9,28.0,466.0,292.33,216.75
2016,5,9,11,15,418.0,312.5,5.75,28.0,708.5,331.54,237.2
2016,5,9,11,30,782.0,208.0,5.6,28.0,951.0,439.55,314.3
2016,5,9,11,45,826.5,180.0,5.45,28.5,973.5,492.5,357.45
2016,5,9,12,0,871.0,152.0,5.3,29.0,996.0,544.67,399.49
2016,5,9,12,15,871.5,152.0,5.2,29.0,999.5,595.64,440.48
2016,5,9,12,30,872.0,152.0,5.1,29.0,1003.0,645.5,479.5
2016,5,9,12,45,875.0,149.0,5.0,29.5,999.5,693.7,515.27
2016,5,9,13,0,878.0,146.0,4.9,30.0,996.0,740.28,548.83
2016,5,9,13,15,875.0,145.0,4.8,30.0,982.5,781.84,579.12
2016,5,9,13,30,872.0,144.0,4.7,30.0,969.0,820.72,606.26
2016,5,9,13,45,870.5,141.0,4.65,30.0,948.5,856.3,630.39
2016,5,9,14,0,869.0,138.0,4.6,30.0,928.0,888.77,652.44
2016,5,9,14,15,861.5,136.0,4.55,30.0,899.5,913.48,669.36
2016,5,9,14,30,854.0,134.0,4.5,30.0,871.0,934.57,683.97
2016,5,9,14,45,845.5,131.5,4.45,30.0,835.0,950.57,695.32
2016,5,9,15,0,837.0,129.0,4.4,30.0,799.0,977.39,714.0
2016,5,9,15,15,824.0,126.0,4.3,30.0,757.0,981.08,717.17
2016,5,9,15,30,811.0,123.0,4.2,30.0,715.0,980.84,718.08
2016,5,9,15,45,793.5,120.0,4.15,30.0,667.5,972.2,713.92
2016,5,9,16,0,776.0,117.0,4.1,30.0,620.0,959.77,707.45
2016,5,9,16,15,754.5,113.0,3.95,29.5,569.0,938.48,696.03
2016,5,9,16,30,733.0,109.0,3.8,29.0,518.0,921.02,687.26
2016,5,9,16,45,703.5,104.0,3.7,29.0,464.0,884.3,664.23
2016,5,9,17,0,674.0,99.0,3.6,29.0,410.0,844.92,639.22
2016,5,9,17,15,634.5,92.5,3.4,28.0,355.0,791.31,605.69
2016,5,9,17,30,595.0,86.0,3.2,27.0,300.0,736.07,569.88
2016,5,9,17,45,540.5,77.5,3.0,26.5,246.0,662.74,518.21
2016,5,9,18,0,486.0,69.0,2.8,26.0,192.0,589.38,464.2
2016,5,9,18,15,402.5,57.5,2.85,25.5,142.5,486.91,385.82
2016,5,9,18,30,319.0,46.0,2.9,25.0,93.0,384.01,302.72
2016,5,9,18,45,198.0,30.5,2.95,24.5,55.5,255.52,189.51
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,107.01,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,5.9,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.5,2.25,20.5,10.0,7.47,0.0
2016,5,10,6,0,32.0,19.0,2.4,21.0,20.0,14.58,0.0
2016,5,10,6,15,106.0,42.5,2.55,21.5,58.0,31.26,20.24
2016,5,10,6,30,180.0,66.0,2.7,22.0,96.0,47.81,35.26
2016,5,10,6,45,266.5,82.5,2.9,22.5,145.0,59.93,46.11
2016,5,10,7,0,353.0,99.0,3.1,23.0,194.0,71.29,56.02
2016,5,10,7,15,208.0,123.0,3.15,23.5,182.5,85.37,67.96
2016,5,10,7,30,63.0,147.0,3.2,24.0,171.0,102.14,81.89
2016,5,10,7,45,323.5,140.0,3.3,24.5,291.0,97.74,77.73
2016,5,10,8,0,584.0,133.0,3.4,25.0,411.0,95.84,75.69
2016,5,10,8,15,614.5,140.0,3.35,25.5,463.5,98.87,77.77
2016,5,10,8,30,645.0,147.0,3.3,26.0,516.0,101.73,79.69
2016,5,10,8,45,679.5,147.5,3.3,26.5,568.0,100.53,78.25
2016,5,10,9,0,714.0,148.0,3.3,27.0,620.0,99.47,76.97
2016,5,10,9,15,731.0,152.0,3.3,27.0,665.5,99.97,77.15
2016,5,10,9,30,748.0,156.0,3.3,27.0,711.0,100.33,77.24
2016,5,10,9,45,765.5,157.0,3.35,27.5,752.0,107.91,83.06
2016,5,10,10,0,783.0,158.0,3.4,28.0,793.0,106.44,81.52
2016,5,10,10,15,792.0,160.5,3.45,28.5,826.5,157.87,92.0
2016,5,10,10,30,801.0,163.0,3.5,29.0,860.0,212.41,124.86
2016,5,10,10,45,808.0,164.5,3.55,29.5,887.0,267.13,166.04
2016,5,10,11,0,815.0,166.0,3.6,30.0,914.0,322.57,211.25
2016,5,10,11,15,819.5,167.0,3.65,30.0,933.0,377.41,257.57
2016,5,10,11,30,824.0,168.0,3.7,30.0,952.0,432.29,303.7
2016,5,10,11,45,821.5,172.0,3.8,30.0,961.5,485.83,348.15
2016,5,10,12,0,819.0,176.0,3.9,30.0,971.0,538.46,390.82
2016,5,10,12,15,819.5,176.5,3.95,30.0,974.5,589.39,431.1
2016,5,10,12,30,820.0,177.0,4.0,30.0,978.0,639.33,469.64
2016,5,10,12,45,812.5,180.5,4.05,30.5,971.0,684.94,503.18
2016,5,10,13,0,805.0,184.0,4.1,31.0,964.0,728.36,534.29
2016,5,10,13,15,801.5,183.0,4.1,31.0,951.0,768.68,563.64
2016,5,10,13,30,798.0,182.0,4.1,31.0,938.0,806.31,590.68
2016,5,10,13,45,785.0,185.0,4.15,31.0,915.0,836.53,612.42
2016,5,10,14,0,772.0,188.0,4.2,31.0,892.0,863.18,631.08
2016,5,10,14,15,763.5,186.0,4.2,30.5,863.5,885.79,648.08
2016,5,10,14,30,755.0,184.0,4.2,30.0,835.0,904.81,662.85
2016,5,10,14,45,733.5,186.5,4.2,30.0,798.0,922.29,675.43
2016,5,10,15,0,712.0,189.0,4.2,30.0,761.0,926.5,679.35
2016,5,10,15,15,697.0,185.0,4.15,30.0,720.5,926.45,680.42
2016,5,10,15,30,682.0,181.0,4.1,30.0,680.0,922.67,679.2
2016,5,10,15,45,651.5,180.5,4.05,30.0,632.0,903.22,667.64
2016,5,10,16,0,621.0,180.0,4.0,30.0,584.0,879.99,653.69
2016,5,10,16,15,595.5,173.0,3.85,29.5,534.5,851.58,637.05
2016,5,10,16,30,570.0,166.0,3.7,29.0,485.0,810.16,611.32
2016,5,10,16,45,528.0,160.0,3.6,29.0,432.0,761.72,579.41
2016,5,10,17,0,486.0,154.0,3.5,29.0,379.0,711.62,545.86
2016,5,10,17,15,444.0,142.0,3.35,28.5,327.0,652.99,506.02
2016,5,10,17,30,402.0,130.0,3.2,28.0,275.0,593.68,464.45
2016,5,10,17,45,342.5,115.0,3.1,27.5,223.5,513.73,405.79
2016,5,10,18,0,283.0,100.0,3.0,27.0,172.0,415.5,331.22
2016,5,10,18,15,215.5,79.5,3.05,26.5,126.5,325.53,259.63
2016,5,10,18,30,148.0,59.0,3.1,26.0,81.0,238.44,187.41
2016,5,10,18,45,74.0,35.5,3.2,25.5,46.5,124.37,90.42
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,9.14,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,4.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,9.0,2.05,18.5,10.5,7.08,0.0
2016,5,11,6,0,64.0,18.0,2.3,19.0,21.0,13.79,0.65
2016,5,11,6,15,149.5,38.5,2.55,19.5,59.5,28.86,18.52
2016,5,11,6,30,235.0,59.0,2.8,20.0,98.0,43.59,31.97
2016,5,11,6,45,302.0,76.5,3.05,20.5,146.0,56.0,43.12
2016,5,11,7,0,369.0,94.0,3.3,21.0,194.0,68.16,53.78
2016,5,11,7,15,423.0,107.0,3.55,21.5,247.0,76.96,61.27
2016,5,11,7,30,477.0,120.0,3.8,22.0,300.0,85.55,68.39
2016,5,11,7,45,510.0,132.5,4.1,23.0,352.5,93.25,74.42
2016,5,11,8,0,543.0,145.0,4.4,24.0,405.0,100.64,80.08
2016,5,11,8,15,574.0,154.0,4.45,24.5,457.5,105.63,83.79
2016,5,11,8,30,605.0,163.0,4.5,25.0,510.0,111.0,87.77
2016,5,11,8,45,616.5,175.0,4.6,25.5,557.0,115.85,91.31
2016,5,11,9,0,628.0,187.0,4.7,26.0,604.0,120.22,94.43
2016,5,11,9,15,646.5,193.5,4.7,26.5,649.5,121.11,94.69
2016,5,11,9,30,665.0,200.0,4.7,27.0,695.0,121.78,94.79
2016,5,11,9,45,662.5,215.0,4.7,27.5,730.5,126.14,97.91
2016,5,11,10,0,660.0,230.0,4.7,28.0,766.0,129.89,100.53
2016,5,11,10,15,671.0,234.5,4.6,28.0,800.0,178.22,111.38
2016,5,11,10,30,682.0,239.0,4.5,28.0,834.0,228.86,142.81
2016,5,11,10,45,678.5,250.0,4.45,28.5,857.5,281.66,182.95
2016,5,11,11,0,675.0,261.0,4.4,29.0,881.0,334.43,225.8
2016,5,11,11,15,680.5,264.0,4.3,29.0,900.5,385.48,268.26
2016,5,11,11,30,686.0,267.0,4.2,29.0,920.0,437.14,310.95
2016,5,11,11,45,768.0,214.5,4.1,29.5,954.0,488.92,351.8
2016,5,11,12,0,850.0,162.0,4.0,30.0,988.0,545.38,395.88
2016,5,11,12,15,594.0,314.0,3.9,30.0,892.5,558.67,408.07
2016,5,11,12,30,338.0,466.0,3.8,30.0,797.0,558.23,407.37
2016,5,11,12,45,196.0,456.5,3.7,30.5,648.5,486.95,356.23
2016,5,11,13,0,54.0,447.0,3.6,31.0,500.0,392.95,287.23
2016,5,11,13,15,41.5,413.0,3.5,31.0,453.5,365.62,267.97
2016,5,11,13,30,29.0,379.0,3.4,31.0,407.0,335.24,246.09
2016,5,11,13,45,182.0,405.5,3.3,31.0,572.0,506.25,372.39
2016,5,11,14,0,335.0,432.0,3.2,31.0,737.0,692.94,503.8
2016,5,11,14,15,562.0,300.0,3.1,31.0,793.0,814.45,590.82
2016,5,11,14,30,789.0,168.0,3.0,31.0,849.0,921.57,664.86
2016,5,11,14,45,452.0,278.0,2.95,31.0,665.0,736.34,537.29
2016,5,11,15,0,115.0,388.0,2.9,31.0,481.0,492.56,361.7
2016,5,11,15,15,176.5,365.0,2.9,30.5,498.5,540.36,400.36
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,588.53,437.91
2016,5,11,15,45,292.5,306.5,2.9,30.0,506.5,640.05,476.53
2016,5,11,16,0,347.0,271.0,2.9,30.0,497.0,665.26,497.24
2016,5,11,16,15,446.0,224.0,2.85,29.5,490.0,745.32,557.7
2016,5,11,16,30,545.0,177.0,2.8,29.0,483.0,797.47,598.61
2016,5,11,16,45,511.0,167.5,2.8,29.0,431.0,753.25,569.69
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,707.2,539.46
2016,5,11,17,15,434.5,145.0,2.65,28.5,327.0,647.04,498.73
2016,5,11,17,30,392.0,132.0,2.5,28.0,275.0,586.19,456.33
2016,5,11,17,45,342.0,115.5,2.35,27.5,224.5,513.66,403.68
2016,5,11,18,0,292.0,99.0,2.2,27.0,174.0,421.75,334.69
2016,5,11,18,15,225.0,78.5,2.25,26.5,127.5,331.69,263.81
2016,5,11,18,30,158.0,58.0,2.3,26.0,81.0,244.26,191.93
2016,5,11,18,45,92.5,35.0,2.35,25.5,47.0,154.49,113.85
2016,5,11,19,0,27.0,12.0,2.4,25.0,13.0,37.73,0.0
2016,5,11,19,15,13.5,6.0,2.65,24.5,6.5,15.0,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,33.5,10.5,1.1,19.5,12.5,8.26,0.0
2016,5,12,6,0,67.0,21.0,1.2,20.0,25.0,15.93,2.48
2016,5,12,6,15,156.5,41.0,1.4,20.5,63.5,30.6,19.96
2016,5,12,6,30,246.0,61.0,1.6,21.0,102.0,45.05,33.12
2016,5,12,6,45,182.0,82.5,1.8,21.5,119.0,59.2,45.71
2016,5,12,7,0,118.0,104.0,2.0,22.0,136.0,73.57,58.21
2016,5,12,7,15,176.0,125.0,2.0,22.5,185.5,87.97,70.41
2016,5,12,7,30,234.0,146.0,2.0,23.0,235.0,99.62,79.99
2016,5,12,7,45,209.5,174.5,2.05,23.5,263.5,118.84,95.74
2016,5,12,8,0,185.0,203.0,2.1,24.0,292.0,134.68,108.37
2016,5,12,8,15,92.5,176.0,2.05,24.0,220.5,119.03,94.93
2016,5,12,8,30,0.0,149.0,2.0,24.0,149.0,110.35,87.39
2016,5,12,8,45,0.0,108.0,2.0,24.5,108.0,82.48,63.79
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,51.57,37.74
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,94.63,73.21
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,134.41,105.21
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,96.25,73.74
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,54.9,39.72
2016,5,12,10,15,217.0,214.5,1.7,27.0,404.0,144.49,100.14
2016,5,12,10,30,434.0,358.0,1.6,27.0,737.0,257.58,173.98
2016,5,12,10,45,414.0,379.5,1.55,27.5,750.5,299.43,205.18
2016,5,12,11,0,394.0,401.0,1.5,28.0,764.0,351.72,245.44
2016,5,12,11,15,277.5,444.5,1.5,28.0,702.5,369.66,263.81
2016,5,12,11,30,161.0,488.0,1.5,28.0,641.0,387.31,280.18
2016,5,12,11,45,130.5,487.5,1.55,28.5,613.0,393.39,285.33
2016,5,12,12,0,100.0,487.0,1.6,29.0,585.0,401.94,291.72
2016,5,12,12,15,103.0,490.5,1.65,29.0,591.5,420.1,305.14
2016,5,12,12,30,106.0,494.0,1.7,29.0,598.0,438.65,318.73
2016,5,12,12,45,268.0,459.0,1.75,29.0,719.5,537.67,390.3
2016,5,12,13,0,430.0,424.0,1.8,29.0,841.0,654.55,472.61
2016,5,12,13,15,359.0,445.0,1.85,29.0,790.0,646.59,466.7
2016,5,12,13,30,288.0,466.0,1.9,29.0,739.0,635.42,459.04
2016,5,12,13,45,149.5,344.5,1.95,29.0,486.0,426.18,313.97
2016,5,12,14,0,11.0,223.0,2.0,29.0,233.0,186.16,137.05
2016,5,12,14,15,222.5,288.0,2.0,28.5,481.0,479.06,358.41
2016,5,12,14,30,434.0,353.0,2.0,28.0,729.0,769.57,561.0
2016,5,12,14,45,359.0,364.5,2.0,28.0,667.0,711.64,519.5
2016,5,12,15,0,284.0,376.0,2.0,28.0,605.0,667.16,489.01
2016,5,12,15,15,207.0,361.5,1.95,28.0,524.0,566.73,419.57
2016,5,12,15,30,130.0,347.0,1.9,28.0,443.0,485.08,361.4
2016,5,12,15,45,356.0,272.0,1.9,28.0,510.0,665.87,496.79
2016,5,12,16,0,582.0,197.0,1.9,28.0,577.0,847.78,625.22
2016,5,12,16,15,556.5,188.5,1.8,27.5,528.0,818.44,606.05
2016,5,12,16,30,531.0,180.0,1.7,27.0,479.0,786.46,586.98
2016,5,12,16,45,500.0,169.5,1.6,27.0,428.5,744.23,559.49
2016,5,12,17,0,469.0,159.0,1.5,27.0,378.0,700.13,530.37
2016,5,12,17,15,427.5,146.5,1.35,26.5,326.5,641.7,491.08
2016,5,12,17,30,386.0,134.0,1.2,26.0,275.0,582.6,450.25
2016,5,12,17,45,333.0,118.0,1.1,25.5,224.5,486.32,381.46
2016,5,12,18,0,280.0,102.0,1.0,25.0,174.0,414.94,328.03
2016,5,12,18,15,215.5,81.0,0.95,24.5,128.5,326.95,259.29
2016,5,12,18,30,151.0,60.0,0.9,24.0,83.0,241.42,189.58
2016,5,12,18,45,75.5,37.0,0.9,24.0,48.5,127.21,93.7
2016,5,12,19,0,0.0,14.0,0.9,24.0,14.0,10.68,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.5,7.0,5.51,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.35,19.0,9.0,6.69,0.0
2016,5,13,6,0,19.0,17.0,2.4,19.0,18.0,13.25,1.73
2016,5,13,6,15,65.5,44.0,2.4,19.0,54.0,32.3,21.57
2016,5,13,6,30,112.0,71.0,2.4,19.0,90.0,50.63,38.24
