Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,45,167.5,96.0,2.4,19.5,136.5,67.59,53.39
2016,5,13,7,0,223.0,121.0,2.4,20.0,183.0,83.79,67.54
2016,5,13,7,15,270.5,141.5,2.4,20.5,233.0,97.14,78.88
2016,5,13,7,30,318.0,162.0,2.4,21.0,283.0,110.16,89.66
2016,5,13,7,45,361.0,177.0,2.4,21.5,334.5,119.69,97.24
2016,5,13,8,0,404.0,192.0,2.4,22.0,386.0,128.95,104.46
2016,5,13,8,15,435.5,204.5,2.4,22.5,436.5,131.78,106.21
2016,5,13,8,30,467.0,217.0,2.4,23.0,487.0,137.49,110.35
2016,5,13,8,45,493.5,227.0,2.4,24.0,535.0,141.37,112.71
2016,5,13,9,0,520.0,237.0,2.4,25.0,583.0,144.96,114.83
2016,5,13,9,15,540.5,245.0,2.35,25.0,627.5,147.05,116.19
2016,5,13,9,30,561.0,253.0,2.3,25.0,672.0,148.89,117.37
2016,5,13,9,45,584.0,255.5,2.25,25.5,712.5,147.89,116.04
2016,5,13,10,0,607.0,258.0,2.2,26.0,753.0,144.28,112.65
2016,5,13,10,15,619.0,262.5,2.1,26.5,786.0,189.93,121.73
2016,5,13,10,30,631.0,267.0,2.0,27.0,819.0,237.65,151.16
2016,5,13,10,45,646.5,266.5,1.95,27.5,847.0,285.26,186.31
2016,5,13,11,0,662.0,266.0,1.9,28.0,875.0,334.94,225.58
2016,5,13,11,15,477.5,366.5,1.85,28.0,811.0,383.47,269.85
2016,5,13,11,30,293.0,467.0,1.8,28.0,747.0,416.19,299.31
2016,5,13,11,45,279.0,477.0,1.75,28.0,746.5,444.7,321.34
2016,5,13,12,0,265.0,487.0,1.7,28.0,746.0,472.31,342.15
2016,5,13,12,15,499.0,362.0,1.65,28.0,850.5,544.99,395.11
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,633.89,459.69
2016,5,13,12,45,464.5,368.0,1.6,28.5,822.5,602.81,436.26
2016,5,13,13,0,196.0,499.0,1.6,29.0,690.0,539.53,389.38
2016,5,13,13,15,457.5,367.5,1.6,29.0,804.5,666.02,481.42
2016,5,13,13,30,719.0,236.0,1.6,29.0,919.0,797.2,573.3
2016,5,13,13,45,714.5,233.0,1.6,29.0,899.0,828.44,593.68
2016,5,13,14,0,710.0,230.0,1.6,29.0,879.0,856.51,612.77
2016,5,13,14,15,375.0,299.0,1.6,29.0,641.5,645.28,468.81
2016,5,13,14,30,40.0,368.0,1.6,29.0,404.0,361.58,265.15
2016,5,13,14,45,200.5,361.5,1.6,29.0,525.0,536.49,395.6
2016,5,13,15,0,361.0,355.0,1.6,29.0,646.0,720.59,523.91
2016,5,13,15,15,236.0,350.0,1.55,28.5,536.5,606.63,444.33
2016,5,13,15,30,111.0,345.0,1.5,28.0,427.0,439.5,326.94
2016,5,13,15,45,264.0,299.0,1.5,28.0,476.5,602.24,448.09
2016,5,13,16,0,417.0,253.0,1.5,28.0,526.0,740.08,546.08
2016,5,13,16,15,409.0,231.5,1.45,27.5,481.5,715.17,530.6
2016,5,13,16,30,401.0,210.0,1.4,27.0,437.0,687.54,514.73
2016,5,13,16,45,355.0,195.0,1.35,27.0,381.0,601.42,456.47
2016,5,13,17,0,309.0,180.0,1.3,27.0,325.0,539.72,413.91
2016,5,13,17,15,264.5,168.0,1.2,26.5,280.5,483.39,374.35
2016,5,13,17,30,220.0,156.0,1.1,26.0,236.0,428.02,334.24
2016,5,13,17,45,242.5,131.0,1.0,26.0,205.5,418.96,329.05
2016,5,13,18,0,265.0,106.0,0.9,26.0,175.0,406.94,320.37
2016,5,13,18,15,202.5,84.0,0.9,25.5,129.5,319.92,252.49
2016,5,13,18,30,140.0,62.0,0.9,25.0,84.0,235.08,183.81
2016,5,13,18,45,70.0,38.5,0.9,24.5,49.5,125.32,92.37
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,11.44,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,3.5,10.5,1.6,20.5,11.0,8.26,0.0
2016,5,14,6,0,7.0,21.0,1.7,21.0,22.0,16.04,3.82
2016,5,14,6,15,65.5,43.0,1.7,21.0,54.0,31.74,20.97
2016,5,14,6,30,124.0,65.0,1.7,21.0,86.0,47.28,35.08
2016,5,14,6,45,180.0,82.0,1.7,21.5,125.5,58.92,45.5
2016,5,14,7,0,236.0,99.0,1.7,22.0,165.0,70.75,55.79
2016,5,14,7,15,228.5,124.0,1.65,22.5,199.5,86.31,68.98
2016,5,14,7,30,221.0,149.0,1.6,23.0,234.0,101.16,81.25
2016,5,14,7,45,215.0,175.5,1.55,24.0,268.5,119.57,96.06
2016,5,14,8,0,209.0,202.0,1.5,25.0,303.0,134.75,107.84
2016,5,14,8,15,191.5,229.5,1.5,25.0,330.5,149.54,119.55
2016,5,14,8,30,174.0,257.0,1.5,25.0,358.0,163.62,130.57
2016,5,14,8,45,146.5,281.5,1.5,25.5,372.0,175.32,139.28
2016,5,14,9,0,119.0,306.0,1.5,26.0,386.0,186.33,147.36
2016,5,14,9,15,85.5,314.0,1.45,26.0,373.5,200.45,158.11
2016,5,14,9,30,52.0,322.0,1.4,26.0,361.0,204.2,160.6
2016,5,14,9,45,40.5,321.5,1.4,26.0,353.0,204.18,160.2
2016,5,14,10,0,29.0,321.0,1.4,26.0,345.0,204.17,159.87
2016,5,14,10,15,28.5,331.5,1.3,26.0,355.5,216.52,160.8
2016,5,14,10,30,28.0,342.0,1.2,26.0,366.0,228.93,169.47
2016,5,14,10,45,27.5,351.0,1.15,26.0,376.0,240.64,177.92
2016,5,14,11,0,27.0,360.0,1.1,26.0,386.0,252.49,186.57
2016,5,14,11,15,13.5,238.0,1.0,26.0,251.0,182.62,134.89
2016,5,14,11,30,0.0,116.0,0.9,26.0,116.0,89.32,64.26
2016,5,14,11,45,0.5,126.5,0.8,26.0,127.0,97.64,70.81
2016,5,14,12,0,1.0,137.0,0.7,26.0,138.0,106.11,77.26
2016,5,14,12,15,9.0,226.0,0.65,25.5,235.5,178.33,132.34
2016,5,14,12,30,17.0,315.0,0.6,25.0,333.0,251.93,187.02
2016,5,14,12,45,17.0,314.0,0.6,25.0,331.5,253.88,188.15
2016,5,14,13,0,17.0,313.0,0.6,25.0,330.0,255.71,189.61
2016,5,14,13,15,8.5,216.0,0.65,24.5,224.5,175.28,130.24
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,92.88,67.55
2016,5,14,13,45,2.5,141.5,0.8,24.0,144.0,112.83,83.4
2016,5,14,14,0,5.0,164.0,0.9,24.0,169.0,133.23,99.35
2016,5,14,14,15,2.5,129.0,1.0,23.5,131.5,103.23,76.26
2016,5,14,14,30,0.0,94.0,1.1,23.0,94.0,73.07,52.75
2016,5,14,14,45,0.0,79.5,1.25,23.0,79.5,61.56,43.75
2016,5,14,15,0,0.0,65.0,1.4,23.0,65.0,50.23,34.8
2016,5,14,15,15,0.0,46.5,1.45,23.0,46.5,35.84,23.33
2016,5,14,15,30,0.0,28.0,1.5,23.0,28.0,21.53,11.83
2016,5,14,15,45,0.0,21.5,1.6,23.0,21.5,16.5,7.79
2016,5,14,16,0,0.0,15.0,1.7,23.0,15.0,11.49,3.74
2016,5,14,16,15,11.5,111.5,1.65,22.5,118.0,99.11,75.5
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,203.59,159.31
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,335.67,265.66
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,422.6,335.15
2016,5,14,17,15,164.0,178.5,1.65,21.5,249.0,374.58,299.07
2016,5,14,17,30,132.0,161.0,1.7,21.0,210.0,327.28,263.26
2016,5,14,17,45,116.5,135.0,1.75,21.0,172.5,283.6,229.4
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,239.05,193.71
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,182.49,147.03
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,108.93,85.27
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,61.87,43.94
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,9.9,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,5.11,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,6.29,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,12.19,2.1
2016,5,15,6,15,7.0,38.0,2.7,15.0,39.0,28.38,18.73
2016,5,15,6,30,14.0,60.0,2.7,15.0,62.0,44.06,33.18
2016,5,15,6,45,35.0,82.0,2.75,15.0,91.0,59.0,46.82
2016,5,15,7,0,56.0,104.0,2.8,15.0,120.0,74.04,60.33
2016,5,15,7,15,60.0,127.5,2.8,15.5,148.0,89.52,73.79
2016,5,15,7,30,64.0,151.0,2.8,16.0,176.0,104.69,86.7
2016,5,15,7,45,70.0,176.0,2.85,16.5,207.0,120.4,99.82
2016,5,15,8,0,76.0,201.0,2.9,17.0,238.0,135.77,112.4
2016,5,15,8,15,89.0,228.0,2.9,17.0,276.5,151.94,125.72
2016,5,15,8,30,102.0,255.0,2.9,17.0,315.0,167.71,138.56
2016,5,15,8,45,88.5,275.0,2.95,17.5,330.5,178.96,147.23
2016,5,15,9,0,75.0,295.0,3.0,18.0,346.0,189.8,155.5
2016,5,15,9,15,111.0,326.0,2.95,18.5,406.5,206.87,168.8
2016,5,15,9,30,147.0,357.0,2.9,19.0,467.0,209.73,170.34
2016,5,15,9,45,232.0,365.5,2.9,19.5,550.5,215.83,174.59
2016,5,15,10,0,317.0,374.0,2.9,20.0,634.0,206.34,166.18
2016,5,15,10,15,283.5,400.5,2.85,20.5,640.5,242.8,176.71
2016,5,15,10,30,250.0,427.0,2.8,21.0,647.0,276.37,200.64
2016,5,15,10,45,137.0,387.5,2.8,21.5,509.0,272.02,201.68
2016,5,15,11,0,24.0,348.0,2.8,22.0,371.0,257.87,195.13
2016,5,15,11,15,34.5,385.5,2.7,22.0,418.5,277.42,209.63
2016,5,15,11,30,45.0,423.0,2.6,22.0,466.0,312.85,236.05
2016,5,15,11,45,34.0,393.5,2.55,22.0,426.5,297.73,224.95
2016,5,15,12,0,23.0,364.0,2.5,22.0,387.0,284.66,215.37
2016,5,15,12,15,38.5,408.0,2.45,22.0,446.0,326.16,246.56
2016,5,15,12,30,54.0,452.0,2.4,22.0,505.0,376.35,283.78
2016,5,15,12,45,42.5,424.0,2.35,22.5,465.5,357.81,269.47
2016,5,15,13,0,31.0,396.0,2.3,23.0,426.0,336.4,253.26
2016,5,15,13,15,35.5,404.0,2.3,23.0,438.5,353.68,266.42
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,371.61,279.91
2016,5,15,13,45,30.0,369.0,2.3,23.0,398.0,333.88,252.14
2016,5,15,14,0,20.0,326.0,2.3,23.0,345.0,278.94,211.36
2016,5,15,14,15,15.5,280.0,2.3,23.0,294.5,238.76,181.36
2016,5,15,14,30,11.0,234.0,2.3,23.0,244.0,197.61,150.17
2016,5,15,14,45,12.5,245.0,2.3,23.0,255.5,209.79,159.96
2016,5,15,15,0,14.0,256.0,2.3,23.0,267.0,222.59,170.12
2016,5,15,15,15,14.0,249.5,2.3,22.5,260.5,218.9,167.96
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,215.28,165.92
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,139.72,106.92
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,67.07,48.91
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,126.92,97.98
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,195.23,153.31
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,112.92,87.35
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,39.06,26.79
2016,5,15,17,15,0.0,44.0,1.95,21.0,44.0,33.64,22.45
2016,5,15,17,30,0.0,37.0,1.8,21.0,37.0,28.25,18.03
2016,5,15,17,45,0.0,30.5,1.7,21.0,30.5,23.25,13.89
2016,5,15,18,0,0.0,24.0,1.6,21.0,24.0,18.26,9.7
2016,5,15,18,15,0.0,18.0,1.45,20.5,18.0,13.68,5.81
2016,5,15,18,30,0.0,12.0,1.3,20.0,12.0,9.1,1.88
2016,5,15,18,45,0.0,7.0,1.15,20.0,7.0,5.3,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.51,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.79,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,6.69,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,12.96,2.84
2016,5,16,6,15,0.5,37.5,2.05,18.0,37.5,28.06,18.23
2016,5,16,6,30,1.0,58.0,2.3,18.0,58.0,42.73,31.63
2016,5,16,6,45,14.0,79.5,2.55,18.5,83.5,58.05,45.34
2016,5,16,7,0,27.0,101.0,2.8,19.0,109.0,72.01,57.59
2016,5,16,7,15,30.0,122.5,3.0,19.0,133.0,86.31,70.0
2016,5,16,7,30,33.0,144.0,3.2,19.0,157.0,100.35,81.95
2016,5,16,7,45,121.0,174.0,3.4,19.5,231.5,117.1,95.87
2016,5,16,8,0,209.0,204.0,3.6,20.0,306.0,135.85,111.24
2016,5,16,8,15,117.0,210.5,3.7,20.0,269.0,138.25,112.83
2016,5,16,8,30,25.0,217.0,3.8,20.0,232.0,153.98,125.63
2016,5,16,8,45,26.5,235.5,3.9,20.5,252.5,166.52,135.41
2016,5,16,9,0,28.0,254.0,4.0,21.0,273.0,167.89,135.85
2016,5,16,9,15,14.0,167.0,3.95,21.0,176.5,124.33,99.34
2016,5,16,9,30,0.0,80.0,3.9,21.0,80.0,61.77,46.75
2016,5,16,9,45,0.0,106.5,3.85,21.5,106.5,81.76,63.33
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,100.85,78.92
2016,5,16,10,15,27.0,263.0,3.65,22.5,287.0,179.09,135.44
2016,5,16,10,30,54.0,393.0,3.5,23.0,441.0,260.34,195.74
2016,5,16,10,45,79.0,425.0,3.35,23.5,497.0,292.86,218.48
2016,5,16,11,0,104.0,457.0,3.2,24.0,553.0,329.51,244.67
2016,5,16,11,15,68.5,426.0,3.05,24.0,490.0,313.35,234.0
2016,5,16,11,30,33.0,395.0,2.9,24.0,427.0,290.55,217.96
2016,5,16,11,45,29.0,385.0,2.8,24.5,413.5,289.87,217.23
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,288.22,215.66
2016,5,16,12,15,23.0,362.0,2.75,25.0,385.0,287.11,215.01
2016,5,16,12,30,21.0,349.0,2.8,25.0,370.0,279.93,209.82
2016,5,16,12,45,66.0,421.0,2.85,25.5,486.0,371.05,277.43
2016,5,16,13,0,111.0,493.0,2.9,26.0,602.0,469.48,348.57
2016,5,16,13,15,85.0,468.0,3.0,26.0,550.5,443.13,329.47
2016,5,16,13,30,59.0,443.0,3.1,26.0,499.0,412.81,307.71
2016,5,16,13,45,41.0,391.0,3.25,26.0,429.5,362.03,271.04
2016,5,16,14,0,23.0,339.0,3.4,26.0,360.0,292.39,219.71
2016,5,16,14,15,25.0,338.0,3.5,26.0,360.5,313.64,236.18
2016,5,16,14,30,27.0,337.0,3.6,26.0,361.0,320.01,241.38
2016,5,16,14,45,17.5,269.5,3.7,26.0,285.0,235.68,178.17
2016,5,16,15,0,8.0,202.0,3.8,26.0,209.0,169.89,128.0
2016,5,16,15,15,11.5,225.0,3.85,25.5,234.5,194.56,147.85
2016,5,16,15,30,15.0,248.0,3.9,25.0,260.0,220.82,168.88
2016,5,16,15,45,12.5,227.5,4.0,25.0,236.5,201.8,154.51
2016,5,16,16,0,10.0,207.0,4.1,25.0,213.0,182.46,139.85
2016,5,16,16,15,15.0,206.5,4.1,24.5,215.0,189.87,146.67
2016,5,16,16,30,20.0,206.0,4.1,24.0,217.0,198.17,154.23
2016,5,16,16,45,218.0,184.0,4.1,24.0,288.0,447.48,355.86
2016,5,16,17,0,416.0,162.0,4.1,24.0,359.0,649.44,513.01
2016,5,16,17,15,393.5,145.0,4.05,23.5,312.0,605.16,481.5
2016,5,16,17,30,371.0,128.0,4.0,23.0,265.0,559.51,449.38
2016,5,16,17,45,432.0,99.5,3.95,22.5,233.5,577.23,465.77
2016,5,16,18,0,493.0,71.0,3.9,22.0,202.0,597.76,481.91
2016,5,16,18,15,416.0,60.0,3.65,21.5,153.0,501.72,405.96
2016,5,16,18,30,339.0,49.0,3.4,21.0,104.0,403.65,325.32
2016,5,16,18,45,231.5,34.0,3.2,20.5,65.0,285.9,223.37
2016,5,16,19,0,124.0,19.0,3.0,20.0,26.0,157.15,47.39
2016,5,16,19,15,62.0,9.5,2.9,19.5,13.0,54.71,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.18,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.27,0.0
2016,5,17,6,15,0.0,7.5,2.55,18.0,7.5,5.68,0.0
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,9.1,2.31
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,12.91,5.75
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,16.74,9.14
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,34.0,24.29
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,51.38,39.31
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,51.0,38.75
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,50.64,38.19
2016,5,17,8,15,0.0,38.0,3.5,21.5,38.0,29.09,19.45
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,7.64,0.91
2016,5,17,8,45,0.0,68.0,3.5,22.5,68.0,52.31,38.93
2016,5,17,9,0,0.0,126.0,3.5,23.0,126.0,95.45,74.9
2016,5,17,9,15,11.0,200.5,3.45,23.0,208.5,146.33,116.74
2016,5,17,9,30,22.0,275.0,3.4,23.0,291.0,193.59,154.91
2016,5,17,9,45,14.0,227.5,3.35,23.5,238.0,164.81,130.84
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,133.73,105.1
2016,5,17,10,15,69.0,308.0,3.25,24.0,368.5,208.47,155.67
2016,5,17,10,30,132.0,436.0,3.2,24.0,552.0,278.39,205.07
2016,5,17,10,45,76.5,382.5,3.15,24.5,450.0,269.44,200.02
2016,5,17,11,0,21.0,329.0,3.1,25.0,348.0,244.65,183.18
2016,5,17,11,15,19.5,325.0,3.05,25.0,343.5,245.06,183.58
2016,5,17,11,30,18.0,321.0,3.0,25.0,339.0,245.03,183.6
2016,5,17,11,45,45.0,396.0,2.95,25.0,440.5,304.41,227.74
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,377.33,281.3
2016,5,17,12,15,154.5,485.5,2.85,25.0,637.5,442.38,328.98
2016,5,17,12,30,237.0,500.0,2.8,25.0,733.0,522.48,387.33
2016,5,17,12,45,522.0,337.5,2.8,25.5,847.5,618.91,459.51
2016,5,17,13,0,807.0,175.0,2.8,26.0,962.0,723.8,537.4
2016,5,17,13,15,804.0,174.0,2.8,26.0,949.5,764.01,566.25
2016,5,17,13,30,801.0,173.0,2.8,26.0,937.0,801.58,593.24
2016,5,17,13,45,793.5,173.0,2.8,26.0,916.0,833.41,615.67
2016,5,17,14,0,786.0,173.0,2.8,26.0,895.0,861.96,635.17
2016,5,17,14,15,778.5,171.0,2.8,26.0,867.5,885.33,651.25
2016,5,17,14,30,771.0,169.0,2.8,26.0,840.0,905.18,665.12
2016,5,17,14,45,767.5,162.0,2.85,26.0,807.0,920.49,676.51
2016,5,17,15,0,764.0,155.0,2.9,26.0,774.0,932.19,685.7
2016,5,17,15,15,750.5,152.0,2.9,25.5,734.0,934.44,689.82
2016,5,17,15,30,737.0,149.0,2.9,25.0,694.0,941.36,697.32
2016,5,17,15,45,718.5,145.5,2.95,25.0,648.5,931.1,692.53
2016,5,17,16,0,700.0,142.0,3.0,25.0,603.0,917.32,685.64
2016,5,17,16,15,528.5,183.0,2.95,25.0,515.0,782.24,594.54
2016,5,17,16,30,357.0,224.0,2.9,25.0,427.0,633.12,487.53
2016,5,17,16,45,293.0,209.5,2.9,25.0,365.5,555.38,432.28
2016,5,17,17,0,229.0,195.0,2.9,25.0,304.0,477.36,374.78
2016,5,17,17,15,215.0,172.0,2.8,24.5,264.0,415.11,330.19
2016,5,17,17,30,201.0,149.0,2.7,24.0,224.0,375.76,301.56
2016,5,17,17,45,179.5,126.5,2.65,23.5,185.0,329.12,266.05
2016,5,17,18,0,158.0,104.0,2.6,23.0,146.0,282.1,229.02
2016,5,17,18,15,126.0,81.5,2.6,22.5,110.5,225.21,182.36
2016,5,17,18,30,94.0,59.0,2.6,22.0,75.0,168.22,134.14
2016,5,17,18,45,47.0,38.5,2.6,22.0,46.5,101.94,76.28
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,14.17,0.0
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.08,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,6.29,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,12.19,2.91
2016,5,18,6,15,0.0,36.5,3.75,15.0,36.5,27.45,18.03
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,42.16,31.56
2016,5,18,6,45,9.0,78.5,3.7,15.5,81.0,57.46,45.4
2016,5,18,7,0,18.0,100.0,3.7,16.0,105.0,72.69,58.91
2016,5,18,7,15,56.0,128.0,3.65,16.0,149.0,89.91,74.01
2016,5,18,7,30,94.0,156.0,3.6,16.0,193.0,108.09,89.68
2016,5,18,7,45,53.0,162.0,3.6,16.5,183.5,112.57,93.06
2016,5,18,8,0,12.0,168.0,3.6,17.0,174.0,121.03,99.81
2016,5,18,8,15,14.5,187.5,3.5,17.5,196.0,134.49,110.71
2016,5,18,8,30,17.0,207.0,3.4,18.0,218.0,147.82,121.35
2016,5,18,8,45,52.5,254.5,3.35,18.5,289.5,167.86,137.49
2016,5,18,9,0,88.0,302.0,3.3,19.0,361.0,193.62,158.13
2016,5,18,9,15,90.0,323.0,3.3,19.5,387.0,204.94,166.64
2016,5,18,9,30,92.0,344.0,3.3,20.0,413.0,215.85,174.79
2016,5,18,9,45,67.5,346.5,3.3,20.5,398.5,217.01,174.98
2016,5,18,10,0,43.0,349.0,3.3,21.0,384.0,218.86,175.78
2016,5,18,10,15,54.0,377.5,3.25,21.0,423.5,242.84,184.33
2016,5,18,10,30,65.0,406.0,3.2,21.0,463.0,269.02,203.11
2016,5,18,10,45,39.5,337.0,3.15,21.5,372.5,235.56,178.04
2016,5,18,11,0,14.0,268.0,3.1,22.0,282.0,201.67,152.75
2016,5,18,11,15,75.5,377.5,3.05,22.0,450.5,286.62,215.98
2016,5,18,11,30,137.0,487.0,3.0,22.0,619.0,377.96,283.33
2016,5,18,11,45,71.5,326.5,2.95,22.5,396.0,269.91,203.56
2016,5,18,12,0,6.0,166.0,2.9,23.0,173.0,130.57,97.33
2016,5,18,12,15,91.0,336.5,2.85,23.0,426.5,304.2,230.65
2016,5,18,12,30,176.0,507.0,2.8,23.0,680.0,489.96,367.12
2016,5,18,12,45,113.5,476.0,2.8,23.5,587.5,446.83,334.47
2016,5,18,13,0,51.0,445.0,2.8,24.0,495.0,389.12,291.5
2016,5,18,13,15,148.5,461.5,2.8,24.0,604.5,494.08,370.18
2016,5,18,13,30,246.0,478.0,2.8,24.0,714.0,611.54,455.42
2016,5,18,13,45,345.0,431.0,2.85,24.5,753.0,676.23,502.46
2016,5,18,14,0,444.0,384.0,2.9,25.0,792.0,756.85,560.01
2016,5,18,14,15,244.0,380.5,2.95,24.5,604.0,584.59,438.05
2016,5,18,14,30,44.0,377.0,3.0,24.0,416.0,373.3,281.91
2016,5,18,14,45,99.0,386.5,3.1,24.0,468.5,442.39,336.18
2016,5,18,15,0,154.0,396.0,3.2,24.0,521.0,537.39,407.42
2016,5,18,15,15,80.5,299.0,3.3,23.5,364.0,352.09,270.72
2016,5,18,15,30,7.0,202.0,3.4,23.0,207.0,171.13,130.76
2016,5,18,15,45,8.0,203.0,3.5,23.0,208.5,174.56,134.17
2016,5,18,16,0,9.0,204.0,3.6,23.0,210.0,178.48,137.71
2016,5,18,16,15,37.0,222.5,3.65,22.5,244.0,249.18,195.26
2016,5,18,16,30,65.0,241.0,3.7,22.0,278.0,305.9,241.57
2016,5,18,16,45,83.5,220.5,3.75,22.0,263.5,307.77,244.69
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,308.89,247.39
2016,5,18,17,15,91.5,176.5,3.8,21.5,216.5,276.15,222.57
2016,5,18,17,30,81.0,153.0,3.8,21.0,184.0,242.91,196.86
2016,5,18,17,45,69.5,128.5,3.8,20.5,152.0,206.72,168.06
2016,5,18,18,0,58.0,104.0,3.8,20.0,120.0,169.86,137.91
2016,5,18,18,15,41.5,80.5,3.65,19.5,91.0,129.22,103.59
2016,5,18,18,30,25.0,57.0,3.5,19.0,62.0,87.51,67.71
2016,5,18,18,45,12.5,36.0,3.35,19.0,38.5,51.89,36.45
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,11.43,0.0
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,5.9,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.75,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.51,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,2.65,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,3.79,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,10.26,3.51
2016,5,19,7,30,0.0,22.0,3.2,16.0,22.0,16.76,9.28
2016,5,19,7,45,0.0,24.5,3.0,16.5,24.5,18.69,10.92
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,20.63,12.53
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,20.26,12.15
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,19.9,11.77
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,32.23,22.45
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,44.62,33.07
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,53.18,40.33
2016,5,19,9,30,0.0,80.0,3.0,17.0,80.0,61.78,47.57
2016,5,19,9,45,0.0,101.0,2.95,17.5,101.0,77.75,60.94
2016,5,19,10,0,0.0,122.0,2.9,18.0,122.0,92.99,73.54
2016,5,19,10,15,2.5,144.5,2.5,18.0,147.0,109.57,83.27
2016,5,19,10,30,5.0,167.0,2.1,18.0,172.0,126.49,96.44
2016,5,19,10,45,2.5,131.0,1.7,18.5,133.5,100.57,75.55
2016,5,19,11,0,0.0,95.0,1.3,19.0,95.0,73.33,53.68
2016,5,19,11,15,4.0,137.0,1.25,19.0,141.0,106.21,79.76
2016,5,19,11,30,8.0,179.0,1.2,19.0,187.0,139.42,105.77
2016,5,19,11,45,138.5,334.0,1.2,19.5,470.0,300.95,228.07
2016,5,19,12,0,269.0,489.0,1.2,20.0,753.0,475.81,354.6
2016,5,19,12,15,527.0,343.5,1.2,20.0,861.5,548.94,408.25
2016,5,19,12,30,785.0,198.0,1.2,20.0,970.0,634.14,472.32
2016,5,19,12,45,500.0,348.5,1.2,20.5,839.5,612.27,454.41
2016,5,19,13,0,215.0,499.0,1.2,21.0,709.0,552.79,408.93
2016,5,19,13,15,508.0,339.5,1.2,21.5,827.0,681.83,504.33
2016,5,19,13,30,801.0,180.0,1.2,22.0,945.0,807.18,593.47
2016,5,19,13,45,539.0,314.5,1.2,22.5,825.0,749.93,548.69
2016,5,19,14,0,277.0,449.0,1.2,23.0,705.0,656.86,480.37
2016,5,19,14,15,283.0,432.5,1.2,23.0,686.5,667.68,489.8
2016,5,19,14,30,289.0,416.0,1.2,23.0,668.0,676.69,497.05
2016,5,19,14,45,183.5,396.5,1.2,23.5,554.5,553.83,410.66
2016,5,19,15,0,78.0,377.0,1.2,24.0,441.0,421.32,315.13
2016,5,19,15,15,78.5,357.5,1.3,24.0,419.0,410.21,309.21
2016,5,19,15,30,79.0,338.0,1.4,24.0,397.0,398.38,301.9
2016,5,19,15,45,44.0,271.0,1.5,24.0,303.5,298.0,227.71
2016,5,19,16,0,9.0,204.0,1.6,24.0,210.0,178.41,136.18
2016,5,19,16,15,4.5,163.5,1.75,23.5,166.5,138.04,105.4
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,97.84,73.79
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,72.04,53.28
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,48.32,34.15
2016,5,19,17,15,0.0,54.5,2.2,22.5,54.5,41.73,28.95
2016,5,19,17,30,0.0,46.0,2.2,22.0,46.0,35.17,23.68
2016,5,19,17,45,220.5,64.0,2.2,21.5,124.0,322.03,265.54
2016,5,19,18,0,441.0,82.0,2.2,21.0,202.0,555.04,447.8
2016,5,19,18,15,368.0,69.0,2.05,20.5,153.5,463.72,374.68
2016,5,19,18,30,295.0,56.0,1.9,20.0,105.0,375.91,303.04
2016,5,19,18,45,196.5,39.0,1.8,19.5,66.5,264.66,207.63
2016,5,19,19,0,98.0,22.0,1.7,19.0,28.0,144.75,67.77
2016,5,19,19,15,49.0,11.0,1.7,18.5,14.0,46.0,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,68.0,13.5,0.8,14.5,18.5,10.62,0.0
2016,5,20,6,0,136.0,27.0,0.9,15.0,37.0,20.38,9.31
2016,5,20,6,15,234.5,43.0,0.9,15.5,78.0,32.37,22.33
2016,5,20,6,30,333.0,59.0,0.9,16.0,119.0,44.33,33.41
2016,5,20,6,45,166.5,53.5,0.9,16.5,83.5,40.27,30.12
2016,5,20,7,0,0.0,48.0,0.9,17.0,48.0,36.7,27.01
2016,5,20,7,15,18.5,97.5,0.9,17.5,105.0,71.27,57.29
2016,5,20,7,30,37.0,147.0,0.9,18.0,162.0,102.27,83.77
2016,5,20,7,45,78.0,178.0,0.9,19.0,215.0,121.88,99.77
2016,5,20,8,0,119.0,209.0,0.9,20.0,268.0,136.64,111.34
2016,5,20,8,15,114.0,234.0,0.95,20.5,295.5,150.15,121.93
2016,5,20,8,30,109.0,259.0,1.0,21.0,323.0,170.07,137.64
2016,5,20,8,45,178.0,281.0,1.05,21.5,396.5,176.03,141.73
2016,5,20,9,0,247.0,303.0,1.1,22.0,470.0,178.54,143.07
2016,5,20,9,15,515.5,220.0,1.15,22.0,598.5,132.93,105.53
2016,5,20,9,30,784.0,137.0,1.2,22.0,727.0,98.65,77.17
2016,5,20,9,45,796.0,140.5,1.3,22.5,767.0,98.92,77.13
2016,5,20,10,0,808.0,144.0,1.4,23.0,807.0,107.35,73.38
2016,5,20,10,15,817.0,146.0,1.45,23.0,841.0,160.98,92.95
2016,5,20,10,30,826.0,148.0,1.5,23.0,875.0,215.91,128.52
2016,5,20,10,45,833.0,149.5,1.6,23.5,902.0,271.21,171.53
2016,5,20,11,0,840.0,151.0,1.7,24.0,929.0,330.8,220.71
2016,5,20,11,15,844.5,152.0,1.7,24.5,948.0,384.31,265.91
2016,5,20,11,30,849.0,153.0,1.7,25.0,967.0,437.68,310.39
2016,5,20,11,45,860.5,147.5,1.75,25.5,981.0,490.34,353.32
2016,5,20,12,0,872.0,142.0,1.8,26.0,995.0,543.09,395.09
2016,5,20,12,15,872.5,142.0,1.8,26.0,998.5,592.99,434.19
2016,5,20,12,30,873.0,142.0,1.8,26.0,1002.0,641.9,471.44
2016,5,20,12,45,870.0,142.5,1.8,26.0,996.5,687.64,505.46
2016,5,20,13,0,867.0,143.0,1.8,26.0,991.0,731.51,537.35
2016,5,20,13,15,864.0,142.5,1.8,26.0,978.0,772.41,566.55
2016,5,20,13,30,861.0,142.0,1.8,26.0,965.0,810.7,592.74
2016,5,20,13,45,854.0,142.0,1.8,26.5,943.5,843.24,613.07
2016,5,20,14,0,847.0,142.0,1.8,27.0,922.0,872.55,631.21
2016,5,20,14,15,839.5,140.5,1.8,26.5,893.5,896.78,648.59
2016,5,20,14,30,832.0,139.0,1.8,26.0,865.0,917.52,663.88
2016,5,20,14,45,824.5,135.5,1.85,26.0,830.5,947.54,684.58
2016,5,20,15,0,817.0,132.0,1.9,26.0,796.0,959.37,693.63
2016,5,20,15,15,804.5,129.0,1.95,26.0,755.0,963.08,697.85
2016,5,20,15,30,792.0,126.0,2.0,26.0,714.0,963.0,699.88
2016,5,20,15,45,774.0,123.5,2.05,26.0,668.0,954.19,696.48
2016,5,20,16,0,756.0,121.0,2.1,26.0,622.0,941.72,690.9
2016,5,20,16,15,735.0,117.0,2.1,25.5,572.5,920.98,680.8
2016,5,20,16,30,714.0,113.0,2.1,25.0,523.0,904.35,673.51
2016,5,20,16,45,684.5,108.5,2.15,25.0,470.0,868.52,652.37
2016,5,20,17,0,655.0,104.0,2.2,25.0,417.0,830.12,629.26
2016,5,20,17,15,617.5,97.5,2.1,24.5,363.5,778.95,596.71
2016,5,20,17,30,580.0,91.0,2.0,24.0,310.0,726.14,562.14
2016,5,20,17,45,528.0,83.0,1.9,24.0,257.5,656.35,512.96
2016,5,20,18,0,476.0,75.0,1.8,24.0,205.0,586.38,461.77
2016,5,20,18,15,402.5,63.5,1.65,23.5,156.5,486.04,385.77
2016,5,20,18,30,329.0,52.0,1.5,23.0,108.0,398.57,316.01
2016,5,20,18,45,225.0,37.0,1.4,22.5,68.5,284.11,220.51
2016,5,20,19,0,121.0,22.0,1.3,22.0,29.0,163.72,82.8
2016,5,20,19,15,60.5,11.0,1.35,21.5,14.5,54.78,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.5,2.05,19.5,14.0,9.83,0.0
2016,5,21,6,0,46.0,25.0,2.3,20.0,28.0,19.05,8.26
2016,5,21,6,15,104.5,50.0,2.35,20.0,66.0,36.48,25.33
2016,5,21,6,30,163.0,75.0,2.4,20.0,104.0,53.7,40.88
2016,5,21,6,45,83.0,86.0,2.45,20.5,101.0,61.49,47.97
2016,5,21,7,0,3.0,97.0,2.5,21.0,98.0,70.74,56.03
2016,5,21,7,15,36.5,126.0,2.5,21.5,140.5,88.63,71.26
2016,5,21,7,30,70.0,155.0,2.5,22.0,183.0,107.29,86.82
2016,5,21,7,45,97.0,182.5,2.55,22.5,227.0,124.67,101.0
2016,5,21,8,0,124.0,210.0,2.6,23.0,271.0,137.28,110.95
2016,5,21,8,15,121.0,240.0,2.6,23.0,305.0,153.27,123.8
2016,5,21,8,30,118.0,270.0,2.6,23.0,339.0,168.54,135.91
2016,5,21,8,45,150.5,290.5,2.65,23.5,387.0,179.7,144.3
2016,5,21,9,0,183.0,311.0,2.7,24.0,435.0,190.48,152.31
2016,5,21,9,15,107.0,304.0,2.7,24.5,378.0,185.16,147.27
2016,5,21,9,30,31.0,297.0,2.7,25.0,321.0,191.39,151.63
2016,5,21,9,45,182.0,334.5,2.7,25.5,483.5,200.63,158.35
2016,5,21,10,0,333.0,372.0,2.7,26.0,646.0,208.62,153.88
2016,5,21,10,15,210.0,397.0,2.65,26.0,572.5,252.66,182.41
2016,5,21,10,30,87.0,422.0,2.6,26.0,499.0,281.03,206.8
2016,5,21,10,45,50.5,343.5,2.6,26.0,388.5,241.95,178.97
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,199.67,148.64
2016,5,21,11,15,62.0,373.0,2.55,26.0,432.5,279.39,207.24
2016,5,21,11,30,110.0,481.0,2.5,26.0,587.0,374.57,276.31
2016,5,21,11,45,93.5,478.5,2.5,26.5,569.5,379.95,280.12
2016,5,21,12,0,77.0,476.0,2.5,27.0,552.0,383.21,282.48
2016,5,21,12,15,43.5,338.5,2.45,27.0,381.5,279.17,207.09
2016,5,21,12,30,10.0,201.0,2.4,27.0,211.0,161.33,119.16
2016,5,21,12,45,15.0,270.0,2.4,27.0,285.0,218.87,162.91
2016,5,21,13,0,20.0,339.0,2.4,27.0,359.0,278.05,206.94
2016,5,21,13,15,73.0,411.5,2.4,27.0,482.0,387.74,288.15
2016,5,21,13,30,126.0,484.0,2.4,27.0,605.0,511.05,376.74
2016,5,21,13,45,83.0,440.0,2.45,27.0,519.0,439.2,325.06
2016,5,21,14,0,40.0,396.0,2.5,27.0,433.0,372.49,276.79
2016,5,21,14,15,57.0,403.0,2.55,27.0,454.5,401.57,299.15
2016,5,21,14,30,74.0,410.0,2.6,27.0,476.0,432.24,322.26
2016,5,21,14,45,60.0,380.0,2.65,27.0,432.0,398.38,297.98
2016,5,21,15,0,46.0,350.0,2.7,27.0,388.0,362.53,272.22
2016,5,21,15,15,188.5,338.0,2.75,27.0,480.5,521.8,393.54
2016,5,21,15,30,331.0,326.0,2.8,27.0,573.0,686.46,513.66
2016,5,21,15,45,404.5,279.0,2.85,27.0,561.0,744.1,556.25
2016,5,21,16,0,478.0,232.0,2.9,27.0,549.0,778.15,583.76
2016,5,21,16,15,431.5,235.0,2.9,26.5,504.0,740.16,559.09
2016,5,21,16,30,385.0,238.0,2.9,26.0,459.0,677.51,517.56
2016,5,21,16,45,409.0,209.0,2.95,26.0,423.0,671.49,516.94
2016,5,21,17,0,433.0,180.0,3.0,26.0,387.0,686.63,530.55
2016,5,21,17,15,394.0,165.5,2.95,25.5,336.5,629.19,491.06
2016,5,21,17,30,355.0,151.0,2.9,25.0,286.0,549.76,434.99
2016,5,21,17,45,304.5,133.5,2.85,25.0,236.0,478.54,381.72
2016,5,21,18,0,254.0,116.0,2.8,25.0,186.0,408.72,327.57
2016,5,21,18,15,198.5,93.0,2.65,24.5,140.0,327.24,262.72
2016,5,21,18,30,143.0,70.0,2.5,24.0,94.0,247.39,196.84
2016,5,21,18,45,87.5,44.5,2.45,23.5,57.5,146.38,112.45
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,54.48,25.87
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,19.67,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,2.05,21.5,18.0,11.41,0.0
2016,5,22,6,0,92.0,29.0,2.2,22.0,36.0,21.72,10.3
2016,5,22,6,15,180.5,47.5,2.3,22.0,75.5,35.31,24.14
2016,5,22,6,30,269.0,66.0,2.4,22.0,115.0,48.64,36.23
2016,5,22,6,45,184.5,88.5,2.55,22.5,127.5,63.17,49.03
2016,5,22,7,0,100.0,111.0,2.7,23.0,140.0,77.83,61.65
2016,5,22,7,15,50.0,116.0,2.7,23.0,130.5,83.05,66.06
2016,5,22,7,30,0.0,121.0,2.7,23.0,121.0,88.7,70.69
2016,5,22,7,45,31.0,161.0,2.75,23.5,176.5,111.72,89.75
2016,5,22,8,0,62.0,201.0,2.8,24.0,232.0,135.78,109.3
2016,5,22,8,15,139.5,229.5,2.8,24.0,308.5,148.55,119.43
2016,5,22,8,30,217.0,258.0,2.8,24.0,385.0,165.35,132.8
2016,5,22,8,45,115.0,240.5,2.8,24.5,309.0,154.56,123.25
2016,5,22,9,0,13.0,223.0,2.8,25.0,233.0,159.92,127.0
2016,5,22,9,15,17.5,249.0,2.75,25.0,262.5,176.94,140.42
2016,5,22,9,30,22.0,275.0,2.7,25.0,292.0,193.69,153.48
2016,5,22,9,45,35.0,316.0,2.7,25.5,344.5,201.37,158.93
2016,5,22,10,0,48.0,357.0,2.7,26.0,397.0,223.34,167.51
2016,5,22,10,15,36.5,346.0,2.7,26.0,377.5,225.63,168.07
2016,5,22,10,30,25.0,335.0,2.7,26.0,358.0,225.2,167.73
2016,5,22,10,45,21.5,322.0,2.75,26.5,342.0,236.63,176.03
2016,5,22,11,0,18.0,309.0,2.8,27.0,326.0,230.65,171.28
2016,5,22,11,15,15.0,274.0,2.8,27.0,288.5,208.55,154.79
2016,5,22,11,30,12.0,239.0,2.8,27.0,251.0,184.69,136.92
2016,5,22,11,45,11.0,224.0,2.85,27.0,235.0,174.99,129.67
2016,5,22,12,0,10.0,209.0,2.9,27.0,219.0,164.83,122.03
2016,5,22,12,15,18.5,298.0,2.95,27.0,316.5,237.45,176.87
2016,5,22,12,30,27.0,387.0,3.0,27.0,414.0,311.91,232.03
2016,5,22,12,45,75.5,442.5,3.1,27.5,517.0,393.49,291.7
2016,5,22,13,0,124.0,498.0,3.2,28.0,620.0,487.25,359.0
2016,5,22,13,15,425.0,362.0,3.25,28.0,770.5,636.56,470.44
2016,5,22,13,30,726.0,226.0,3.3,28.0,921.0,793.48,584.5
2016,5,22,13,45,412.5,340.0,3.35,28.0,733.5,665.88,491.6
2016,5,22,14,0,99.0,454.0,3.4,28.0,546.0,475.69,351.74
2016,5,22,14,15,86.0,432.0,3.4,28.0,510.5,454.43,337.62
2016,5,22,14,30,73.0,410.0,3.4,28.0,475.0,431.16,321.21
2016,5,22,14,45,213.5,385.5,3.45,28.0,563.0,570.94,426.47
2016,5,22,15,0,354.0,361.0,3.5,28.0,651.0,717.78,533.07
2016,5,22,15,15,506.0,276.5,3.5,28.0,666.5,819.02,607.22
2016,5,22,15,30,658.0,192.0,3.5,28.0,682.0,907.49,671.34
2016,5,22,15,45,639.5,186.5,3.55,28.0,638.0,894.78,664.06
2016,5,22,16,0,621.0,181.0,3.6,28.0,594.0,878.6,655.29
2016,5,22,16,15,456.5,210.5,3.55,27.5,501.5,738.62,559.21
2016,5,22,16,30,292.0,240.0,3.5,27.0,409.0,584.57,448.8
2016,5,22,16,45,403.0,194.5,3.45,27.0,403.0,672.39,517.67
2016,5,22,17,0,514.0,149.0,3.4,27.0,397.0,730.94,563.48
2016,5,22,17,15,474.5,138.5,3.25,26.5,345.5,676.24,526.1
2016,5,22,17,30,435.0,128.0,3.1,26.0,294.0,620.72,487.83
2016,5,22,17,45,380.5,115.5,3.0,26.0,243.5,548.0,434.13
2016,5,22,18,0,326.0,103.0,2.9,26.0,193.0,476.25,379.33
2016,5,22,18,15,261.0,85.0,2.8,25.5,147.0,369.54,296.34
2016,5,22,18,30,196.0,67.0,2.7,25.0,101.0,287.22,228.84
2016,5,22,18,45,123.5,44.5,2.65,25.0,63.5,192.55,148.58
2016,5,22,19,0,51.0,22.0,2.6,25.0,26.0,90.14,48.46
2016,5,22,19,15,25.5,11.0,2.65,24.5,13.0,28.1,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,62.5,14.0,2.3,21.5,19.0,11.02,0.0
