Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,0,125.0,28.0,2.5,22.0,38.0,21.07,9.99
2016,5,23,6,15,217.5,45.0,2.6,22.0,78.5,33.69,22.8
2016,5,23,6,30,310.0,62.0,2.7,22.0,119.0,46.22,34.16
2016,5,23,6,45,155.0,59.5,2.85,22.5,88.0,44.21,32.7
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,43.66,32.26
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,40.56,29.55
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,37.48,26.81
2016,5,23,7,45,0.0,64.0,3.2,23.5,64.0,49.07,36.58
2016,5,23,8,0,0.0,79.0,3.3,24.0,79.0,60.71,46.24
2016,5,23,8,15,0.0,115.5,3.35,24.5,115.5,87.23,68.28
2016,5,23,8,30,0.0,152.0,3.4,25.0,152.0,112.5,88.89
2016,5,23,8,45,2.0,164.0,3.45,25.5,165.5,121.11,95.49
2016,5,23,9,0,4.0,176.0,3.5,26.0,179.0,129.65,101.98
2016,5,23,9,15,24.0,246.5,3.55,26.0,265.0,164.41,129.94
2016,5,23,9,30,44.0,317.0,3.6,26.0,351.0,201.69,159.55
2016,5,23,9,45,47.0,332.5,3.65,26.5,370.0,209.78,165.26
2016,5,23,10,0,50.0,348.0,3.7,27.0,389.0,219.28,164.06
2016,5,23,10,15,33.0,303.5,3.75,27.0,331.5,202.8,150.63
2016,5,23,10,30,16.0,259.0,3.8,27.0,274.0,191.29,142.24
2016,5,23,10,45,15.5,268.0,3.9,27.5,282.5,199.73,148.26
2016,5,23,11,0,15.0,277.0,4.0,28.0,291.0,208.2,154.32
2016,5,23,11,15,23.0,334.0,4.05,28.0,356.0,241.76,179.27
2016,5,23,11,30,31.0,391.0,4.1,28.0,421.0,287.32,213.03
2016,5,23,11,45,158.5,438.0,4.15,28.0,593.5,376.31,277.53
2016,5,23,12,0,286.0,485.0,4.2,28.0,766.0,481.71,354.13
2016,5,23,12,15,201.5,493.5,4.25,28.0,692.0,473.87,349.38
2016,5,23,12,30,117.0,502.0,4.3,28.0,618.0,449.93,332.41
2016,5,23,12,45,86.0,477.5,4.35,28.5,563.0,426.89,315.51
2016,5,23,13,0,55.0,453.0,4.4,29.0,508.0,397.96,294.02
2016,5,23,13,15,134.0,469.5,4.4,29.0,599.5,489.05,361.54
2016,5,23,13,30,213.0,486.0,4.4,29.0,691.0,581.45,428.79
2016,5,23,13,45,124.0,434.5,4.4,29.0,553.5,482.04,356.96
2016,5,23,14,0,35.0,383.0,4.4,29.0,416.0,356.37,264.6
2016,5,23,14,15,84.5,408.5,4.35,29.0,484.0,431.11,321.23
2016,5,23,14,30,134.0,434.0,4.3,29.0,552.0,530.15,393.79
2016,5,23,14,45,439.5,301.0,4.25,29.0,664.0,744.42,553.52
2016,5,23,15,0,745.0,168.0,4.2,29.0,776.0,924.88,681.68
2016,5,23,15,15,731.0,164.5,4.15,28.5,736.0,935.3,689.87
2016,5,23,15,30,717.0,161.0,4.1,28.0,696.0,933.15,691.0
2016,5,23,15,45,437.0,234.5,4.05,28.0,554.5,730.06,549.44
2016,5,23,16,0,157.0,308.0,4.0,28.0,413.0,485.3,368.71
2016,5,23,16,15,336.0,244.0,3.95,27.5,445.5,627.42,480.83
2016,5,23,16,30,515.0,180.0,3.9,27.0,478.0,767.46,587.35
2016,5,23,16,45,466.0,173.0,3.9,27.0,423.0,711.25,547.79
2016,5,23,17,0,417.0,166.0,3.9,27.0,368.0,653.66,507.64
2016,5,23,17,15,388.0,151.0,3.8,26.5,320.5,605.51,474.87
2016,5,23,17,30,359.0,136.0,3.7,26.0,273.0,556.33,440.36
2016,5,23,17,45,319.0,119.5,3.65,26.0,227.0,471.13,376.95
2016,5,23,18,0,279.0,103.0,3.6,26.0,181.0,410.76,330.19
2016,5,23,18,15,226.0,84.0,3.6,25.5,138.5,335.74,270.43
2016,5,23,18,30,173.0,65.0,3.6,25.0,96.0,262.73,209.96
2016,5,23,18,45,107.0,44.5,3.6,25.0,61.5,177.89,137.36
2016,5,23,19,0,41.0,24.0,3.6,25.0,27.0,73.01,40.12
2016,5,23,19,15,20.5,12.0,3.7,24.5,13.5,25.08,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,40.0,15.0,2.6,21.5,18.5,11.8,0.0
2016,5,24,6,0,80.0,30.0,2.7,22.0,37.0,22.39,11.13
2016,5,24,6,15,164.0,50.0,2.9,22.0,76.5,36.89,25.51
2016,5,24,6,30,248.0,70.0,3.1,22.0,116.0,51.31,38.53
2016,5,24,6,45,310.0,80.0,3.3,22.5,157.5,58.35,44.89
2016,5,24,7,0,372.0,90.0,3.5,23.0,199.0,65.43,51.02
2016,5,24,7,15,386.0,113.5,3.65,23.5,247.0,80.42,63.7
2016,5,24,7,30,400.0,137.0,3.8,24.0,295.0,94.7,75.52
2016,5,24,7,45,308.5,172.0,4.0,24.5,304.5,115.93,92.98
2016,5,24,8,0,217.0,207.0,4.2,25.0,314.0,137.78,110.64
2016,5,24,8,15,276.5,222.5,4.25,25.0,374.5,142.2,113.87
2016,5,24,8,30,336.0,238.0,4.3,25.0,435.0,151.02,120.73
2016,5,24,8,45,289.5,271.5,4.4,25.5,452.5,165.76,132.16
2016,5,24,9,0,243.0,305.0,4.5,26.0,470.0,179.26,142.46
2016,5,24,9,15,282.5,320.0,4.55,26.0,524.0,185.65,147.22
2016,5,24,9,30,322.0,335.0,4.6,26.0,578.0,191.68,151.71
2016,5,24,9,45,218.5,366.5,4.65,26.5,535.5,215.72,170.29
2016,5,24,10,0,115.0,398.0,4.7,27.0,493.0,227.81,170.09
2016,5,24,10,15,185.0,413.5,4.65,27.0,573.5,257.84,187.14
2016,5,24,10,30,255.0,429.0,4.6,27.0,654.0,280.21,199.38
2016,5,24,10,45,276.0,423.5,4.6,27.5,673.5,307.22,218.66
2016,5,24,11,0,297.0,418.0,4.6,28.0,693.0,336.32,240.68
2016,5,24,11,15,223.0,454.5,4.6,28.0,663.5,371.47,270.38
2016,5,24,11,30,149.0,491.0,4.6,28.0,634.0,385.17,283.04
2016,5,24,11,45,184.0,495.5,4.65,28.5,675.0,422.92,310.63
2016,5,24,12,0,219.0,500.0,4.7,29.0,716.0,464.77,341.18
2016,5,24,12,15,219.5,502.0,4.7,29.0,719.0,489.54,359.99
2016,5,24,12,30,220.0,504.0,4.7,29.0,722.0,514.38,378.67
2016,5,24,12,45,136.0,475.5,4.7,29.5,610.5,460.82,339.64
2016,5,24,13,0,52.0,447.0,4.7,30.0,499.0,391.05,288.08
2016,5,24,13,15,182.0,454.5,4.65,29.5,630.5,513.02,379.45
2016,5,24,13,30,312.0,462.0,4.6,29.0,762.0,649.62,478.97
2016,5,24,13,45,189.5,448.0,4.55,29.0,629.5,547.98,405.38
2016,5,24,14,0,67.0,434.0,4.5,29.0,497.0,429.64,318.51
2016,5,24,14,15,130.0,435.0,4.45,29.0,551.0,514.28,381.91
2016,5,24,14,30,193.0,436.0,4.4,29.0,605.0,586.52,435.24
2016,5,24,14,45,202.5,416.0,4.35,29.0,587.0,590.09,438.68
2016,5,24,15,0,212.0,396.0,4.3,29.0,569.0,592.44,441.66
2016,5,24,15,15,321.0,343.5,4.15,28.5,591.0,681.38,509.3
2016,5,24,15,30,430.0,291.0,4.0,28.0,613.0,770.57,575.87
2016,5,24,15,45,240.5,285.5,3.9,28.0,464.0,560.62,424.39
2016,5,24,16,0,51.0,280.0,3.8,28.0,315.0,320.44,243.65
2016,5,24,16,15,39.0,249.0,3.65,27.5,274.5,279.96,214.45
2016,5,24,16,30,27.0,218.0,3.5,27.0,234.0,238.44,183.36
2016,5,24,16,45,226.5,191.5,3.35,27.0,302.5,463.43,362.35
2016,5,24,17,0,426.0,165.0,3.2,27.0,371.0,661.31,512.58
2016,5,24,17,15,366.5,160.5,3.1,26.5,323.0,571.2,447.4
2016,5,24,17,30,307.0,156.0,3.0,26.0,275.0,508.83,402.0
2016,5,24,17,45,253.0,139.0,2.95,26.0,226.5,436.24,347.07
2016,5,24,18,0,199.0,122.0,2.9,26.0,178.0,365.53,291.8
2016,5,24,18,15,149.0,98.0,2.95,25.5,134.5,271.37,217.33
2016,5,24,18,30,99.0,74.0,3.0,25.0,91.0,197.6,156.38
2016,5,24,18,45,49.5,47.5,3.05,25.0,56.0,118.74,89.72
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,16.73,4.96
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.26,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,5.51,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,10.64,2.36
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,23.3,13.99
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,35.65,24.99
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,49.76,37.34
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,63.73,49.35
2016,5,25,7,15,1.5,107.5,3.9,24.5,108.5,78.89,62.14
2016,5,25,7,30,3.0,129.0,4.0,25.0,131.0,93.91,74.55
2016,5,25,7,45,6.5,148.5,4.1,25.5,152.0,107.59,85.62
2016,5,25,8,0,10.0,168.0,4.2,26.0,173.0,121.17,96.42
2016,5,25,8,15,5.0,149.0,4.2,26.0,151.5,109.96,86.74
2016,5,25,8,30,0.0,130.0,4.2,26.0,130.0,97.66,76.24
2016,5,25,8,45,0.0,121.5,4.25,26.5,121.5,92.09,71.24
2016,5,25,9,0,0.0,113.0,4.3,27.0,113.0,86.27,66.08
2016,5,25,9,15,13.0,200.0,4.35,27.0,210.0,146.15,114.79
2016,5,25,9,30,26.0,287.0,4.4,27.0,307.0,186.19,146.7
2016,5,25,9,45,36.5,321.5,4.45,27.5,351.0,204.13,160.33
2016,5,25,10,0,47.0,356.0,4.5,28.0,395.0,223.1,166.51
2016,5,25,10,15,34.5,338.5,4.45,28.0,367.5,221.72,164.42
2016,5,25,10,30,22.0,321.0,4.4,28.0,340.0,232.25,172.43
2016,5,25,10,45,19.5,310.0,4.4,28.0,327.5,228.45,169.5
2016,5,25,11,0,17.0,299.0,4.4,28.0,315.0,223.7,165.96
2016,5,25,11,15,15.0,278.0,4.35,28.0,292.5,211.35,156.72
2016,5,25,11,30,13.0,257.0,4.3,28.0,270.0,197.99,146.72
2016,5,25,11,45,11.5,228.0,4.25,28.5,239.5,178.15,131.5
2016,5,25,12,0,10.0,199.0,4.2,29.0,209.0,157.37,115.59
2016,5,25,12,15,29.0,322.0,4.15,29.0,351.0,258.96,191.93
2016,5,25,12,30,48.0,445.0,4.1,29.0,493.0,367.21,271.33
2016,5,25,12,45,36.0,406.5,4.05,29.0,442.5,339.8,251.18
2016,5,25,13,0,24.0,368.0,4.0,29.0,392.0,303.37,224.59
2016,5,25,13,15,55.5,419.0,4.0,29.0,472.5,380.39,281.76
2016,5,25,13,30,87.0,470.0,4.0,29.0,553.0,457.04,337.65
2016,5,25,13,45,80.0,454.5,4.0,29.0,529.5,448.9,331.89
2016,5,25,14,0,73.0,439.0,4.0,29.0,506.0,439.21,325.3
2016,5,25,14,15,81.5,430.0,3.95,29.0,503.5,448.08,332.46
2016,5,25,14,30,90.0,421.0,3.9,29.0,501.0,456.98,339.65
2016,5,25,14,45,76.0,395.0,3.85,29.0,460.5,427.72,318.76
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,396.58,296.45
2016,5,25,15,15,48.5,334.5,3.85,29.0,373.5,355.52,266.8
2016,5,25,15,30,35.0,300.0,3.9,29.0,327.0,312.71,235.47
2016,5,25,15,45,30.0,275.0,4.0,29.0,297.0,287.1,216.96
2016,5,25,16,0,25.0,250.0,4.1,29.0,267.0,238.3,180.65
2016,5,25,16,15,12.5,183.0,4.1,29.0,191.5,164.04,123.83
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,91.52,67.07
2016,5,25,16,45,10.5,146.0,4.2,29.0,151.5,130.91,98.93
2016,5,25,17,0,21.0,176.0,4.3,29.0,187.0,175.42,134.65
2016,5,25,17,15,16.0,155.5,4.1,28.5,163.0,153.15,117.59
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,130.74,100.22
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,107.13,81.53
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,83.31,62.28
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,62.82,45.61
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,41.3,27.85
2016,5,25,18,45,0.0,31.5,3.2,26.0,31.5,24.46,13.74
2016,5,25,19,0,0.0,14.0,3.1,26.0,14.0,10.65,1.28
2016,5,25,19,15,0.0,7.0,3.1,25.5,7.0,5.51,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.76,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.51,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,1.89,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.27,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.0,59.5,45.52
2016,5,26,7,30,56.0,155.0,3.9,25.0,177.0,107.23,85.8
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.0,82.86,64.81
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,54.51,40.6
2016,5,26,8,15,0.0,46.5,4.45,26.0,46.5,35.63,24.54
2016,5,26,8,30,0.0,22.0,4.5,26.0,22.0,16.84,8.58
2016,5,26,8,45,0.0,72.0,4.55,26.0,72.0,55.41,40.91
2016,5,26,9,0,0.0,122.0,4.6,26.0,122.0,92.67,71.68
2016,5,26,9,15,0.0,131.0,4.6,26.0,131.0,99.18,76.81
2016,5,26,9,30,0.0,140.0,4.6,26.0,140.0,105.64,81.9
2016,5,26,9,45,4.5,174.5,4.7,26.5,178.5,129.71,101.16
2016,5,26,10,0,9.0,209.0,4.8,27.0,217.0,153.4,114.48
2016,5,26,10,15,10.0,217.5,4.7,27.0,226.5,160.83,119.69
2016,5,26,10,30,11.0,226.0,4.6,27.0,236.0,168.43,125.2
2016,5,26,10,45,24.5,310.0,4.55,27.0,333.0,216.61,161.15
2016,5,26,11,0,38.0,394.0,4.5,27.0,430.0,276.02,205.25
2016,5,26,11,15,302.0,366.5,4.4,27.0,657.0,335.95,243.56
2016,5,26,11,30,566.0,339.0,4.3,27.0,884.0,442.77,319.89
2016,5,26,11,45,449.0,403.5,4.25,27.0,839.5,469.69,343.87
2016,5,26,12,0,332.0,468.0,4.2,27.0,795.0,494.09,364.04
2016,5,26,12,15,374.0,429.5,4.5,27.0,798.0,522.54,387.07
2016,5,26,12,30,416.0,391.0,4.8,27.0,801.0,551.45,410.81
2016,5,26,12,45,214.5,319.5,5.15,27.5,531.0,396.94,298.51
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,202.27,150.43
2016,5,26,13,15,371.0,235.0,5.6,28.0,591.0,492.14,374.49
2016,5,26,13,30,729.0,222.0,5.7,28.0,921.0,791.33,593.86
2016,5,26,13,45,729.0,215.5,5.85,28.5,902.5,822.83,615.51
2016,5,26,14,0,729.0,209.0,6.0,29.0,884.0,851.28,636.05
2016,5,26,14,15,721.0,207.0,5.85,29.0,857.0,873.69,652.02
2016,5,26,14,30,713.0,205.0,5.7,29.0,830.0,892.7,665.28
2016,5,26,14,45,501.0,293.5,5.6,29.0,724.5,794.88,593.48
2016,5,26,15,0,289.0,382.0,5.5,29.0,619.0,674.69,504.45
2016,5,26,15,15,330.5,349.5,5.3,29.0,607.5,696.47,522.4
2016,5,26,15,30,372.0,317.0,5.1,29.0,596.0,716.52,538.6
2016,5,26,15,45,190.0,259.0,4.9,29.0,401.5,455.64,347.95
2016,5,26,16,0,8.0,201.0,4.7,29.0,207.0,174.16,130.83
2016,5,26,16,15,103.0,229.0,4.5,28.5,289.5,346.15,267.15
2016,5,26,16,30,198.0,257.0,4.3,28.0,372.0,483.1,373.33
2016,5,26,16,45,198.5,231.0,4.1,28.0,337.0,459.03,356.32
2016,5,26,17,0,199.0,205.0,3.9,28.0,302.0,433.37,338.59
2016,5,26,17,15,167.0,188.0,3.8,27.5,263.0,386.04,303.68
2016,5,26,17,30,135.0,171.0,3.7,27.0,224.0,339.4,268.5
2016,5,26,17,45,114.5,146.0,3.65,26.5,186.0,292.69,232.9
2016,5,26,18,0,94.0,121.0,3.6,26.0,148.0,245.62,195.94
2016,5,26,18,15,67.0,95.5,3.7,25.5,112.5,173.92,138.04
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,120.24,93.23
2016,5,26,18,45,20.0,44.0,3.9,25.0,47.5,69.48,50.32
2016,5,26,19,0,0.0,18.0,4.0,25.0,18.0,13.72,3.53
2016,5,26,19,15,0.0,9.0,4.15,24.5,9.0,7.08,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.9,23.0,16.0,11.41,0.0
2016,5,27,6,0,40.0,29.0,4.9,23.0,32.0,21.82,10.98
2016,5,27,6,15,99.0,54.0,4.9,23.0,70.5,39.26,27.42
2016,5,27,6,30,158.0,79.0,4.9,23.0,109.0,56.26,42.61
2016,5,27,6,45,79.0,51.0,4.9,23.5,66.0,39.17,28.22
2016,5,27,7,0,0.0,23.0,4.9,24.0,23.0,17.5,9.52
2016,5,27,7,15,0.0,28.5,5.05,24.0,28.5,21.72,13.15
2016,5,27,7,30,0.0,34.0,5.2,24.0,34.0,25.95,16.75
2016,5,27,7,45,0.0,39.0,5.35,24.5,39.0,29.81,19.94
2016,5,27,8,0,0.0,44.0,5.5,25.0,44.0,33.68,23.09
2016,5,27,8,15,0.0,88.5,5.6,25.0,88.5,68.12,52.11
2016,5,27,8,30,0.0,133.0,5.7,25.0,133.0,99.73,78.36
2016,5,27,8,45,0.5,145.5,5.8,25.5,146.0,108.69,85.36
2016,5,27,9,0,1.0,158.0,5.9,26.0,159.0,117.57,92.24
2016,5,27,9,15,15.5,227.0,5.8,26.0,239.0,163.4,129.46
2016,5,27,9,30,30.0,296.0,5.7,26.0,319.0,190.9,151.35
2016,5,27,9,45,72.0,347.5,5.6,26.5,406.5,217.72,172.17
2016,5,27,10,0,114.0,399.0,5.5,27.0,494.0,228.51,170.79
2016,5,27,10,15,122.5,410.0,5.4,27.0,515.0,249.93,183.61
2016,5,27,10,30,131.0,421.0,5.3,27.0,536.0,272.56,199.18
2016,5,27,10,45,171.5,444.5,5.25,27.5,600.5,309.87,225.13
2016,5,27,11,0,212.0,468.0,5.2,28.0,665.0,352.91,256.05
2016,5,27,11,15,233.5,458.5,5.0,28.0,680.0,377.26,274.74
2016,5,27,11,30,255.0,449.0,4.8,28.0,695.0,391.5,286.38
2016,5,27,11,45,139.5,393.5,4.65,28.5,528.5,339.57,250.5
2016,5,27,12,0,24.0,338.0,4.5,29.0,362.0,261.78,193.61
2016,5,27,12,15,22.0,341.5,4.2,29.0,363.5,271.5,200.94
2016,5,27,12,30,20.0,345.0,3.9,29.0,365.0,276.28,204.41
2016,5,27,12,45,11.5,244.5,3.6,29.5,256.5,196.94,145.03
2016,5,27,13,0,3.0,144.0,3.3,30.0,148.0,114.27,82.42
2016,5,27,13,15,16.0,264.5,2.9,30.0,280.5,219.07,161.65
2016,5,27,13,30,29.0,385.0,2.5,30.0,413.0,339.41,249.59
2016,5,27,13,45,21.5,329.0,2.2,30.0,350.0,279.61,205.64
2016,5,27,14,0,14.0,273.0,1.9,30.0,287.0,229.5,168.9
2016,5,27,14,15,81.0,355.5,1.65,30.0,428.0,378.87,279.44
2016,5,27,14,30,148.0,438.0,1.4,30.0,569.0,546.07,396.12
2016,5,27,14,45,153.0,419.5,1.2,30.0,550.0,545.75,394.57
2016,5,27,15,0,158.0,401.0,1.0,30.0,531.0,544.27,393.43
2016,5,27,15,15,436.0,284.5,0.9,29.5,617.5,756.26,542.86
2016,5,27,15,30,714.0,168.0,0.8,29.0,704.0,936.58,660.08
2016,5,27,15,45,706.5,158.5,0.7,29.0,661.0,930.9,653.78
2016,5,27,16,0,699.0,149.0,0.6,29.0,618.0,921.68,647.96
2016,5,27,16,15,677.0,144.0,0.65,28.5,569.5,899.46,638.47
2016,5,27,16,30,655.0,139.0,0.7,28.0,521.0,874.07,627.02
2016,5,27,16,45,633.5,130.0,0.75,28.0,470.5,841.59,609.61
2016,5,27,17,0,612.0,121.0,0.8,28.0,420.0,806.42,590.15
2016,5,27,17,15,574.0,114.0,0.85,27.5,367.5,754.76,560.29
2016,5,27,17,30,536.0,107.0,0.9,27.0,315.0,701.38,528.19
2016,5,27,17,45,489.5,96.5,0.95,27.0,263.5,625.74,477.93
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,561.0,433.24
2016,5,27,18,15,371.0,73.5,0.95,26.0,164.0,471.28,368.32
2016,5,27,18,30,299.0,61.0,0.9,25.0,116.0,384.88,302.14
2016,5,27,18,45,206.0,44.5,0.9,24.5,76.0,278.78,215.8
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,155.43,102.21
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,54.17,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,17.0,2.75,22.0,20.0,13.38,0.0
2016,5,28,6,0,73.0,34.0,2.8,22.0,40.0,25.15,13.71
2016,5,28,6,15,159.0,54.0,2.95,22.5,80.5,39.52,27.73
2016,5,28,6,30,245.0,74.0,3.1,23.0,121.0,53.88,40.6
2016,5,28,6,45,122.5,58.5,3.3,23.5,82.0,43.22,31.71
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,32.85,22.79
2016,5,28,7,15,0.0,61.5,3.65,24.0,61.5,47.13,35.07
2016,5,28,7,30,0.0,80.0,3.8,24.0,80.0,61.12,46.94
2016,5,28,7,45,0.0,113.0,4.0,24.5,113.0,84.44,66.44
2016,5,28,8,0,0.0,146.0,4.2,25.0,146.0,107.05,85.02
2016,5,28,8,15,0.0,141.0,4.25,25.5,141.0,104.58,82.44
2016,5,28,8,30,0.0,136.0,4.3,26.0,136.0,101.78,79.66
2016,5,28,8,45,4.5,172.0,4.35,26.5,175.0,126.48,99.56
2016,5,28,9,0,9.0,208.0,4.4,27.0,214.0,150.49,118.59
2016,5,28,9,15,12.0,229.5,4.35,27.0,238.0,164.86,129.85
2016,5,28,9,30,15.0,251.0,4.3,27.0,262.0,179.03,140.9
2016,5,28,9,45,15.0,258.5,4.3,27.5,270.5,184.36,144.53
2016,5,28,10,0,15.0,266.0,4.3,28.0,279.0,190.15,141.87
2016,5,28,10,15,119.0,351.0,4.2,28.0,456.0,222.52,161.99
2016,5,28,10,30,223.0,436.0,4.1,28.0,633.0,294.93,210.7
2016,5,28,10,45,245.0,446.0,4.1,28.5,669.0,311.53,221.81
2016,5,28,11,0,267.0,456.0,4.1,29.0,705.0,347.69,248.56
2016,5,28,11,15,539.0,316.0,4.05,29.0,830.5,378.62,266.87
2016,5,28,11,30,811.0,176.0,4.0,29.0,956.0,437.1,309.57
2016,5,28,11,45,597.5,307.5,3.95,29.5,886.5,471.1,340.32
2016,5,28,12,0,384.0,439.0,3.9,30.0,817.0,501.85,364.8
2016,5,28,12,15,606.5,303.5,3.85,30.0,902.5,558.17,407.94
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,638.69,468.95
2016,5,28,12,45,523.5,334.0,3.8,30.0,851.5,615.56,451.25
2016,5,28,13,0,218.0,500.0,3.8,30.0,715.0,554.41,404.87
2016,5,28,13,15,518.5,332.5,3.8,30.0,833.5,682.21,500.87
2016,5,28,13,30,819.0,165.0,3.8,30.0,952.0,806.55,592.73
2016,5,28,13,45,813.5,163.5,3.8,30.0,931.5,838.97,614.73
2016,5,28,14,0,808.0,162.0,3.8,30.0,911.0,868.16,634.64
2016,5,28,14,15,566.0,285.5,3.8,30.0,802.5,803.91,588.13
2016,5,28,14,30,324.0,409.0,3.8,30.0,694.0,700.08,512.63
2016,5,28,14,45,538.0,287.5,3.8,30.0,738.5,823.62,604.43
2016,5,28,15,0,752.0,166.0,3.8,30.0,783.0,928.08,678.29
2016,5,28,15,15,738.5,162.5,3.75,29.5,743.5,938.83,687.05
2016,5,28,15,30,725.0,159.0,3.7,29.0,704.0,937.31,688.55
2016,5,28,15,45,707.0,155.0,3.65,29.0,659.5,927.14,683.16
2016,5,28,16,0,689.0,151.0,3.6,29.0,615.0,913.49,675.64
2016,5,28,16,15,667.0,146.0,3.5,28.5,566.5,891.28,663.51
2016,5,28,16,30,645.0,141.0,3.4,28.0,518.0,865.95,649.29
2016,5,28,16,45,616.5,134.5,3.3,28.0,467.0,829.36,625.97
2016,5,28,17,0,588.0,128.0,3.2,28.0,416.0,790.2,600.69
2016,5,28,17,15,549.5,120.5,3.1,27.5,364.0,737.68,566.7
2016,5,28,17,30,511.0,113.0,3.0,27.0,312.0,674.26,523.96
2016,5,28,17,45,466.0,101.5,2.95,26.5,261.5,609.99,479.35
2016,5,28,18,0,421.0,90.0,2.9,26.0,211.0,545.99,433.02
2016,5,28,18,15,350.5,77.0,2.9,25.5,163.5,457.7,365.83
2016,5,28,18,30,280.0,64.0,2.9,25.0,116.0,372.66,297.44
2016,5,28,18,45,189.5,46.5,2.9,25.0,76.5,268.0,209.63
2016,5,28,19,0,99.0,29.0,2.9,25.0,37.0,146.83,98.18
2016,5,28,19,15,49.5,14.5,2.9,24.5,18.5,49.24,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,5.9,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,11.41,3.18
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,22.91,13.79
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,34.31,23.99
2016,5,29,6,45,0.0,63.0,2.4,22.5,63.0,47.45,35.53
2016,5,29,7,0,0.0,81.0,2.5,23.0,81.0,60.48,46.76
2016,5,29,7,15,0.0,83.0,2.55,23.0,83.0,62.65,48.57
2016,5,29,7,30,0.0,85.0,2.6,23.0,85.0,64.64,50.14
2016,5,29,7,45,127.0,144.0,2.7,23.5,207.5,100.7,80.45
2016,5,29,8,0,254.0,203.0,2.8,24.0,330.0,131.75,105.92
2016,5,29,8,15,168.0,229.5,2.85,24.0,317.5,149.3,120.03
2016,5,29,8,30,82.0,256.0,2.9,24.0,305.0,168.14,135.07
2016,5,29,8,45,393.5,201.0,2.95,24.5,464.5,123.79,97.95
2016,5,29,9,0,705.0,146.0,3.0,25.0,624.0,97.2,75.6
2016,5,29,9,15,497.0,244.5,3.0,25.0,593.0,144.66,114.34
2016,5,29,9,30,289.0,343.0,3.0,25.0,562.0,194.11,153.95
2016,5,29,9,45,157.5,328.5,3.0,25.5,448.5,197.04,155.55
2016,5,29,10,0,26.0,314.0,3.0,26.0,335.0,201.72,151.35
2016,5,29,10,15,408.5,236.5,3.0,26.0,596.5,166.61,109.98
2016,5,29,10,30,791.0,159.0,3.0,26.0,858.0,218.83,131.14
2016,5,29,10,45,401.5,197.0,3.05,26.5,552.0,196.78,131.17
2016,5,29,11,0,12.0,235.0,3.1,27.0,246.0,178.38,132.22
2016,5,29,11,15,11.5,226.5,3.05,27.0,237.5,173.89,128.84
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,169.12,125.23
2016,5,29,11,45,21.0,308.5,3.0,27.5,329.0,234.51,174.11
2016,5,29,12,0,31.0,399.0,3.0,28.0,429.0,307.41,227.49
2016,5,29,12,15,218.0,417.5,2.95,28.0,633.0,426.17,314.56
2016,5,29,12,30,405.0,436.0,2.9,28.0,837.0,576.76,422.71
2016,5,29,12,45,218.5,419.0,2.9,28.5,635.0,473.6,348.46
2016,5,29,13,0,32.0,402.0,2.9,29.0,433.0,341.11,250.93
2016,5,29,13,15,116.5,445.0,2.85,29.0,557.5,455.41,335.27
2016,5,29,13,30,201.0,488.0,2.8,29.0,682.0,572.43,418.68
2016,5,29,13,45,506.0,322.0,2.75,29.0,795.0,726.36,531.5
2016,5,29,14,0,811.0,156.0,2.7,29.0,908.0,864.9,629.54
2016,5,29,14,15,804.0,154.5,2.6,28.5,881.0,889.37,645.71
2016,5,29,14,30,797.0,153.0,2.5,28.0,854.0,910.39,660.59
2016,5,29,14,45,475.5,277.0,2.4,28.0,691.0,753.73,552.44
2016,5,29,15,0,154.0,401.0,2.3,28.0,528.0,539.89,398.29
2016,5,29,15,15,324.0,334.0,2.15,28.0,583.5,673.0,497.48
2016,5,29,15,30,494.0,267.0,2.0,28.0,639.0,809.07,592.93
2016,5,29,15,45,605.0,202.0,1.95,28.0,629.0,873.65,638.71
2016,5,29,16,0,716.0,137.0,1.9,28.0,619.0,924.36,672.43
2016,5,29,16,15,695.0,132.5,1.9,27.5,570.5,903.72,661.74
2016,5,29,16,30,674.0,128.0,1.9,27.0,522.0,879.94,649.69
2016,5,29,16,45,638.5,125.0,1.95,27.0,470.0,840.34,626.17
2016,5,29,17,0,603.0,122.0,2.0,27.0,418.0,798.22,600.61
2016,5,29,17,15,565.5,114.5,1.9,26.5,366.0,746.67,567.87
2016,5,29,17,30,528.0,107.0,1.8,26.0,314.0,693.44,533.1
2016,5,29,17,45,471.0,99.0,1.7,25.5,262.5,611.18,476.15
2016,5,29,18,0,414.0,91.0,1.6,25.0,211.0,540.7,425.74
2016,5,29,18,15,345.0,78.0,1.6,24.5,163.5,453.99,360.9
2016,5,29,18,30,276.0,65.0,1.6,24.0,116.0,370.44,294.52
2016,5,29,18,45,183.0,47.0,1.65,24.0,76.5,263.01,205.55
2016,5,29,19,0,90.0,29.0,1.7,24.0,37.0,139.61,94.65
2016,5,29,19,15,45.0,14.5,1.85,24.0,18.5,45.81,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.39,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.75,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,1.89,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.03,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.5,5.5,4.17,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,5.31,0.0
2016,5,30,7,15,0.0,6.5,0.95,22.0,6.5,4.94,0.0
2016,5,30,7,30,0.0,6.0,0.8,22.0,6.0,4.56,0.0
2016,5,30,7,45,0.0,20.5,0.7,22.0,20.5,15.63,7.96
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,26.76,17.54
2016,5,30,8,15,0.0,31.0,0.5,22.0,31.0,23.72,14.84
2016,5,30,8,30,0.0,27.0,0.4,22.0,27.0,20.67,12.16
2016,5,30,8,45,114.5,167.5,0.35,22.5,245.5,114.7,91.1
2016,5,30,9,0,229.0,308.0,0.3,23.0,464.0,190.5,151.48
2016,5,30,9,15,286.5,318.5,0.6,23.0,526.5,184.97,146.68
2016,5,30,9,30,344.0,329.0,0.9,23.0,589.0,189.54,150.33
2016,5,30,9,45,319.5,356.5,1.2,23.5,608.0,198.63,157.19
2016,5,30,10,0,295.0,384.0,1.5,24.0,627.0,213.67,157.85
2016,5,30,10,15,484.0,308.5,1.75,24.0,727.5,210.16,141.16
2016,5,30,10,30,673.0,233.0,2.0,24.0,828.0,232.17,146.78
2016,5,30,10,45,699.5,223.5,2.25,24.5,859.0,278.62,182.16
2016,5,30,11,0,726.0,214.0,2.5,25.0,890.0,327.97,222.38
2016,5,30,11,15,732.0,216.0,2.55,25.0,909.0,379.57,265.97
2016,5,30,11,30,738.0,218.0,2.6,25.0,928.0,431.62,309.57
2016,5,30,11,45,785.0,187.0,2.7,25.5,951.5,481.88,350.32
2016,5,30,12,0,832.0,156.0,2.8,26.0,975.0,529.64,388.86
2016,5,30,12,15,833.5,156.5,2.65,26.0,979.0,577.99,426.94
2016,5,30,12,30,835.0,157.0,2.5,26.0,983.0,625.72,463.31
2016,5,30,12,45,838.0,154.0,2.45,26.0,980.0,671.47,497.66
2016,5,30,13,0,841.0,151.0,2.4,26.0,977.0,715.9,530.23
2016,5,30,13,15,838.5,150.0,2.3,26.0,965.5,755.81,558.61
2016,5,30,13,30,836.0,149.0,2.2,26.0,954.0,793.19,584.27
2016,5,30,13,45,835.0,146.0,2.1,26.5,935.5,827.49,605.32
2016,5,30,14,0,834.0,143.0,2.0,27.0,917.0,858.85,624.15
2016,5,30,14,15,828.0,141.5,1.9,27.0,890.0,883.99,639.97
2016,5,30,14,30,822.0,140.0,1.8,27.0,863.0,905.78,653.59
2016,5,30,14,45,814.5,136.5,1.75,27.0,830.0,935.66,672.94
2016,5,30,15,0,807.0,133.0,1.7,27.0,797.0,947.35,680.61
2016,5,30,15,15,795.5,130.5,1.65,27.0,757.5,952.52,684.46
2016,5,30,15,30,784.0,128.0,1.6,27.0,718.0,954.03,686.19
2016,5,30,15,45,772.0,123.0,1.6,27.0,674.5,948.64,684.39
2016,5,30,16,0,760.0,118.0,1.6,27.0,631.0,939.66,680.53
2016,5,30,16,15,740.0,114.5,1.65,27.0,582.0,920.76,671.07
2016,5,30,16,30,720.0,111.0,1.7,27.0,533.0,905.4,664.01
2016,5,30,16,45,693.5,106.5,1.75,27.0,481.5,872.84,645.54
2016,5,30,17,0,667.0,102.0,1.8,27.0,430.0,837.67,625.17
2016,5,30,17,15,631.0,96.0,1.7,26.5,377.5,788.81,594.78
2016,5,30,17,30,595.0,90.0,1.6,26.0,325.0,738.28,562.52
2016,5,30,17,45,533.5,85.5,1.5,26.0,271.5,663.9,511.22
2016,5,30,18,0,472.0,81.0,1.4,26.0,218.0,589.34,458.04
2016,5,30,18,15,403.0,70.0,1.3,25.5,169.5,494.41,388.15
2016,5,30,18,30,334.0,59.0,1.2,25.0,121.0,411.6,323.95
2016,5,30,18,45,235.5,44.0,1.1,24.5,80.5,301.54,234.77
2016,5,30,19,0,137.0,29.0,1.0,24.0,40.0,198.1,137.1
2016,5,30,19,15,68.5,14.5,1.05,23.5,20.0,63.8,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,12.0,15.0,1.85,21.5,16.0,11.8,0.0
2016,5,31,6,0,24.0,30.0,1.9,22.0,32.0,22.52,11.9
2016,5,31,6,15,63.0,51.5,1.95,22.0,62.5,37.63,26.26
2016,5,31,6,30,102.0,73.0,2.0,22.0,93.0,52.57,39.67
2016,5,31,6,45,142.0,92.0,2.1,22.0,129.0,65.89,51.51
2016,5,31,7,0,182.0,111.0,2.2,22.0,165.0,77.59,61.69
2016,5,31,7,15,191.5,137.0,2.25,22.0,204.0,95.57,77.01
2016,5,31,7,30,201.0,163.0,2.3,22.0,243.0,111.55,90.38
2016,5,31,7,45,152.0,187.0,2.35,22.5,253.0,124.87,101.09
2016,5,31,8,0,103.0,211.0,2.4,23.0,263.0,142.05,114.85
2016,5,31,8,15,61.5,212.0,2.45,23.0,244.0,143.42,115.54
2016,5,31,8,30,20.0,213.0,2.5,23.0,225.0,151.77,122.04
2016,5,31,8,45,33.5,248.0,2.6,23.5,270.0,164.19,131.58
2016,5,31,9,0,47.0,283.0,2.7,24.0,315.0,183.43,146.58
2016,5,31,9,15,37.0,286.5,2.75,24.5,313.0,185.78,147.75
2016,5,31,9,30,27.0,290.0,2.8,25.0,311.0,187.77,148.71
2016,5,31,9,45,35.5,321.0,2.85,25.5,349.5,203.86,160.95
2016,5,31,10,0,44.0,352.0,2.9,26.0,388.0,221.32,165.96
2016,5,31,10,15,61.5,385.5,2.9,26.0,438.5,248.48,184.44
2016,5,31,10,30,79.0,419.0,2.9,26.0,489.0,278.73,205.59
2016,5,31,10,45,39.5,265.5,2.95,26.5,300.5,192.95,142.32
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,86.07,61.77
2016,5,31,11,15,13.0,242.5,3.1,27.0,255.5,185.76,137.98
2016,5,31,11,30,26.0,373.0,3.2,27.0,399.0,273.63,203.48
2016,5,31,11,45,46.5,420.5,3.3,27.0,466.5,320.84,238.1
2016,5,31,12,0,67.0,468.0,3.4,27.0,534.0,372.2,275.77
2016,5,31,12,15,38.0,327.0,3.65,27.0,364.5,267.34,199.08
2016,5,31,12,30,9.0,186.0,3.9,27.0,195.0,149.23,110.24
2016,5,31,12,45,4.5,135.0,4.2,27.0,139.5,107.89,78.63
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,65.44,45.68
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,56.49,38.73
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,47.48,31.71
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,45.87,30.47
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,44.25,29.24
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,34.48,21.64
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,24.75,14.02
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,33.24,20.79
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,41.72,27.57
2016,5,31,15,15,0.0,40.5,3.4,25.5,40.5,31.22,19.33
2016,5,31,15,30,0.0,27.0,3.3,25.0,27.0,20.77,11.05
2016,5,31,15,45,0.0,31.5,3.25,25.0,31.5,24.21,13.86
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,27.65,16.69
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,19.16,9.91
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,10.71,3.09
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,41.41,28.22
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,73.23,54.22
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,63.19,46.34
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,53.7,38.81
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,44.42,31.26
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,35.16,23.62
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,27.08,16.86
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,19.03,10.05
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,12.15,4.18
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,5.3,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,2.75,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,1.0,20.5,20.5,12.98,0.0
2016,6,1,6,0,90.0,33.0,1.1,21.0,41.0,24.54,13.62
2016,6,1,6,15,172.5,52.5,1.05,21.0,81.0,38.68,27.3
2016,6,1,6,30,255.0,72.0,1.0,21.0,121.0,52.62,39.91
2016,6,1,6,45,327.0,85.0,0.95,21.5,169.0,61.86,48.14
2016,6,1,7,0,399.0,98.0,0.9,22.0,217.0,71.0,56.0
2016,6,1,7,15,450.0,105.0,0.8,22.0,264.5,75.86,60.08
2016,6,1,7,30,501.0,112.0,0.7,22.0,312.0,80.68,64.0
2016,6,1,7,45,540.5,123.0,0.65,22.5,368.0,89.3,70.92
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,95.44,75.63
2016,6,1,8,15,608.5,140.5,0.6,23.0,474.5,98.07,77.52
2016,6,1,8,30,637.0,147.0,0.6,23.0,525.0,100.54,79.29
2016,6,1,8,45,658.5,153.0,0.6,23.5,572.5,102.34,80.33
2016,6,1,9,0,680.0,159.0,0.6,24.0,620.0,103.95,81.23
2016,6,1,9,15,697.0,163.0,0.65,24.0,664.0,104.09,81.13
2016,6,1,9,30,714.0,167.0,0.7,24.0,708.0,104.09,80.94
2016,6,1,9,45,726.5,171.0,0.8,24.5,747.0,103.79,80.37
2016,6,1,10,0,739.0,175.0,0.9,25.0,786.0,115.56,77.1
2016,6,1,10,15,749.0,177.5,0.9,25.0,818.5,174.32,103.8
2016,6,1,10,30,759.0,180.0,0.9,25.0,851.0,225.19,136.7
2016,6,1,10,45,767.5,181.5,0.95,25.0,877.5,276.46,176.24
2016,6,1,11,0,776.0,183.0,1.0,25.0,904.0,328.67,219.14
2016,6,1,11,15,532.5,327.5,1.0,25.0,827.5,382.33,269.21
2016,6,1,11,30,289.0,472.0,1.0,25.0,751.0,417.55,301.44
2016,6,1,11,45,223.5,488.5,1.0,25.5,706.0,435.84,315.96
2016,6,1,12,0,158.0,505.0,1.0,26.0,661.0,435.78,316.58
2016,6,1,12,15,298.5,474.5,1.0,26.0,770.0,508.6,368.66
2016,6,1,12,30,439.0,444.0,1.0,26.0,879.0,598.56,431.82
2016,6,1,12,45,402.0,446.0,1.0,26.0,843.0,613.78,442.49
2016,6,1,13,0,365.0,448.0,1.0,26.0,807.0,621.06,448.1
2016,6,1,13,15,301.0,466.0,1.05,26.0,760.0,616.39,445.25
2016,6,1,13,30,237.0,484.0,1.1,26.0,713.0,596.89,432.16
2016,6,1,13,45,318.0,442.5,1.15,26.0,742.5,660.28,477.99
2016,6,1,14,0,399.0,401.0,1.2,26.0,772.0,716.19,517.94
2016,6,1,14,15,326.0,415.0,1.3,26.0,712.5,686.66,498.0
2016,6,1,14,30,253.0,429.0,1.4,26.0,653.0,652.18,474.98
2016,6,1,14,45,255.0,410.5,1.55,26.5,628.0,653.03,477.18
2016,6,1,15,0,257.0,392.0,1.7,27.0,603.0,651.91,477.74
2016,6,1,15,15,244.5,373.0,1.75,26.5,566.0,634.06,467.77
2016,6,1,15,30,232.0,354.0,1.8,26.0,529.0,590.01,439.98
2016,6,1,15,45,284.5,319.5,1.9,26.0,521.0,640.51,478.76
2016,6,1,16,0,337.0,285.0,2.0,26.0,513.0,665.13,499.37
2016,6,1,16,15,354.0,257.0,1.95,26.0,480.5,658.5,496.77
2016,6,1,16,30,371.0,229.0,1.9,26.0,448.0,649.26,492.69
2016,6,1,16,45,364.0,206.5,1.85,26.0,404.5,619.64,473.6
2016,6,1,17,0,357.0,184.0,1.8,26.0,361.0,587.89,452.93
2016,6,1,17,15,341.5,163.5,1.7,25.5,316.5,548.28,426.58
2016,6,1,17,30,326.0,143.0,1.6,25.0,272.0,507.21,398.54
2016,6,1,17,45,293.5,125.0,1.55,25.0,228.0,452.16,358.19
2016,6,1,18,0,261.0,107.0,1.5,25.0,184.0,397.2,316.63
2016,6,1,18,15,218.5,88.0,1.4,24.5,143.5,332.08,265.83
2016,6,1,18,30,176.0,69.0,1.3,24.0,103.0,268.21,214.0
2016,6,1,18,45,117.0,49.0,1.2,23.5,69.0,189.89,148.45
2016,6,1,19,0,58.0,29.0,1.1,23.0,35.0,96.22,66.41
2016,6,1,19,15,29.0,14.5,1.15,23.0,17.5,33.61,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
