Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.18,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.27,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,4.54,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,6.82,0.28
2016,6,2,6,45,0.0,12.5,1.95,21.5,12.5,9.49,2.65
2016,6,2,7,0,0.0,16.0,2.3,22.0,16.0,12.16,4.99
2016,6,2,7,15,7.5,78.0,2.4,22.0,81.0,59.33,45.95
2016,6,2,7,30,15.0,140.0,2.5,22.0,146.0,101.1,81.56
2016,6,2,7,45,20.0,162.0,2.6,22.0,171.0,116.3,94.09
2016,6,2,8,0,25.0,184.0,2.7,22.0,196.0,131.37,106.41
2016,6,2,8,15,19.0,191.5,2.75,22.0,201.5,137.3,110.95
2016,6,2,8,30,13.0,199.0,2.8,22.0,207.0,143.04,115.33
2016,6,2,8,45,22.0,231.0,2.85,22.0,245.5,164.02,132.3
2016,6,2,9,0,31.0,263.0,2.9,22.0,284.0,172.84,139.11
2016,6,2,9,15,23.5,259.0,2.9,22.0,276.0,183.25,147.22
2016,6,2,9,30,16.0,255.0,2.9,22.0,268.0,181.53,145.43
2016,6,2,9,45,137.0,324.0,2.95,22.5,437.0,194.3,155.18
2016,6,2,10,0,258.0,393.0,3.0,23.0,606.0,215.74,161.17
2016,6,2,10,15,141.0,361.5,3.0,23.0,479.0,229.93,169.68
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,238.28,179.88
2016,6,2,10,45,34.0,368.0,3.05,23.5,399.5,252.32,189.56
2016,6,2,11,0,44.0,406.0,3.1,24.0,447.0,284.51,213.08
2016,6,2,11,15,26.0,292.0,2.95,24.0,316.5,215.74,161.74
2016,6,2,11,30,8.0,178.0,2.8,24.0,186.0,138.67,103.21
2016,6,2,11,45,74.0,340.5,2.65,24.5,414.0,280.16,210.05
2016,6,2,12,0,140.0,503.0,2.5,25.0,642.0,425.2,315.37
2016,6,2,12,15,495.0,325.0,2.3,25.0,816.0,515.87,382.16
2016,6,2,12,30,850.0,147.0,2.1,25.0,990.0,627.5,465.13
2016,6,2,12,45,857.0,142.0,1.9,25.0,988.5,674.88,499.17
2016,6,2,13,0,864.0,137.0,1.7,25.0,987.0,721.12,531.6
2016,6,2,13,15,656.0,278.0,1.6,25.0,919.0,738.22,539.35
2016,6,2,13,30,448.0,419.0,1.5,25.0,851.0,726.22,526.85
2016,6,2,13,45,248.0,415.5,1.45,25.0,654.0,578.79,424.6
2016,6,2,14,0,48.0,412.0,1.4,25.0,457.0,392.33,290.3
2016,6,2,14,15,134.5,423.5,1.45,25.0,544.0,505.89,375.12
2016,6,2,14,30,221.0,435.0,1.5,25.0,631.0,609.23,449.16
2016,6,2,14,45,532.5,275.5,1.55,25.0,721.5,805.01,590.36
2016,6,2,15,0,844.0,116.0,1.6,25.0,812.0,950.39,688.06
2016,6,2,15,15,833.0,113.5,1.6,25.0,772.5,956.11,691.35
2016,6,2,15,30,822.0,111.0,1.6,25.0,733.0,958.19,694.09
2016,6,2,15,45,810.5,107.0,1.6,25.0,689.0,968.28,702.2
2016,6,2,16,0,799.0,103.0,1.6,25.0,645.0,960.97,699.25
2016,6,2,16,15,780.5,100.0,1.55,25.0,596.0,944.23,689.9
2016,6,2,16,30,762.0,97.0,1.5,25.0,547.0,924.17,678.56
2016,6,2,16,45,739.5,92.0,1.5,25.0,495.5,894.44,661.6
2016,6,2,17,0,717.0,87.0,1.5,25.0,444.0,861.85,642.63
2016,6,2,17,15,684.5,82.5,1.4,24.5,390.5,823.22,619.31
2016,6,2,17,30,652.0,78.0,1.3,24.0,337.0,777.42,590.52
2016,6,2,17,45,608.5,71.5,1.25,24.0,284.5,716.86,549.95
2016,6,2,18,0,565.0,65.0,1.2,24.0,232.0,655.82,507.49
2016,6,2,18,15,499.0,57.0,1.1,23.5,182.0,572.31,446.97
2016,6,2,18,30,433.0,49.0,1.0,23.0,132.0,490.76,384.64
2016,6,2,18,45,335.5,38.0,0.9,22.5,90.0,381.6,297.6
2016,6,2,19,0,238.0,27.0,0.8,22.0,48.0,279.61,201.68
2016,6,2,19,15,119.0,13.5,0.8,21.5,24.0,101.77,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,18.5,14.0,11.02,0.0
2016,6,3,6,0,0.0,28.0,1.5,19.0,28.0,21.05,11.07
2016,6,3,6,15,21.0,48.0,1.55,19.0,52.0,35.41,24.75
2016,6,3,6,30,42.0,68.0,1.6,19.0,76.0,49.51,37.56
2016,6,3,6,45,52.5,90.0,1.65,19.5,103.5,64.56,50.89
2016,6,3,7,0,63.0,112.0,1.7,20.0,131.0,79.39,63.75
2016,6,3,7,15,72.0,136.0,1.7,20.0,162.0,95.09,77.19
2016,6,3,7,30,81.0,160.0,1.7,20.0,193.0,110.51,90.15
2016,6,3,7,45,415.0,117.5,1.7,20.5,321.0,81.89,65.22
2016,6,3,8,0,749.0,75.0,1.7,21.0,449.0,65.22,50.64
2016,6,3,8,15,549.0,155.5,1.85,21.0,446.0,105.49,84.64
2016,6,3,8,30,349.0,236.0,2.0,21.0,443.0,150.24,121.7
2016,6,3,8,45,589.0,161.0,2.15,21.5,546.0,105.3,83.62
2016,6,3,9,0,829.0,86.0,2.3,22.0,649.0,82.08,63.86
2016,6,3,9,15,842.0,88.0,2.4,22.5,693.5,83.49,64.75
2016,6,3,9,30,855.0,90.0,2.5,23.0,738.0,84.74,65.49
2016,6,3,9,45,652.0,206.5,2.7,23.5,716.0,119.72,94.05
2016,6,3,10,0,449.0,323.0,2.9,24.0,694.0,179.37,130.57
2016,6,3,10,15,366.5,373.0,2.95,24.0,684.0,242.35,170.49
2016,6,3,10,30,284.0,423.0,3.0,24.0,674.0,282.36,201.38
2016,6,3,10,45,351.0,409.0,3.05,24.5,729.0,316.7,224.46
2016,6,3,11,0,418.0,395.0,3.1,25.0,784.0,345.7,245.46
2016,6,3,11,15,317.0,441.5,3.1,25.0,740.5,382.34,277.9
2016,6,3,11,30,216.0,488.0,3.1,25.0,697.0,409.29,301.35
2016,6,3,11,45,159.5,490.5,3.1,25.0,646.0,407.63,302.02
2016,6,3,12,0,103.0,493.0,3.1,25.0,595.0,406.76,302.42
2016,6,3,12,15,496.5,305.0,3.05,25.0,797.0,502.93,375.01
2016,6,3,12,30,890.0,117.0,3.0,25.0,999.0,632.19,472.45
2016,6,3,12,45,884.5,120.0,2.95,25.5,994.0,677.66,505.62
2016,6,3,13,0,879.0,123.0,2.9,26.0,989.0,721.23,536.92
2016,6,3,13,15,585.0,297.0,2.85,26.0,870.0,698.89,517.22
2016,6,3,13,30,291.0,471.0,2.8,26.0,751.0,637.53,469.34
2016,6,3,13,45,245.0,469.5,2.75,26.0,702.5,622.25,458.85
2016,6,3,14,0,199.0,468.0,2.7,26.0,654.0,587.91,434.71
2016,6,3,14,15,523.5,294.5,2.65,26.0,762.5,769.26,569.39
2016,6,3,14,30,848.0,121.0,2.6,26.0,871.0,910.64,667.77
2016,6,3,14,45,837.5,121.0,2.55,26.0,837.0,926.35,677.4
2016,6,3,15,0,827.0,121.0,2.5,26.0,803.0,938.52,685.95
2016,6,3,15,15,473.0,239.5,2.45,25.5,625.5,744.88,555.09
2016,6,3,15,30,119.0,358.0,2.4,25.0,448.0,480.59,361.98
2016,6,3,15,45,445.5,235.0,2.35,25.0,542.0,736.25,555.58
2016,6,3,16,0,772.0,112.0,2.3,25.0,636.0,943.86,698.5
2016,6,3,16,15,753.0,108.5,2.15,25.0,587.5,926.1,685.22
2016,6,3,16,30,734.0,105.0,2.0,25.0,539.0,905.07,672.07
2016,6,3,16,45,707.5,101.0,1.9,25.0,487.5,879.05,656.14
2016,6,3,17,0,681.0,97.0,1.8,25.0,436.0,844.53,634.43
2016,6,3,17,15,647.5,92.0,1.7,24.5,384.0,799.44,606.46
2016,6,3,17,30,614.0,87.0,1.6,24.0,332.0,752.58,576.62
2016,6,3,17,45,565.5,80.5,1.55,24.0,279.5,687.99,532.56
2016,6,3,18,0,517.0,74.0,1.5,24.0,227.0,623.05,486.65
2016,6,3,18,15,451.0,64.5,1.35,23.5,178.0,538.64,424.32
2016,6,3,18,30,385.0,55.0,1.2,23.0,129.0,456.06,360.29
2016,6,3,18,45,288.5,42.5,1.05,22.5,88.0,342.2,268.83
2016,6,3,19,0,192.0,30.0,0.9,22.0,47.0,243.06,176.8
2016,6,3,19,15,96.0,15.0,0.9,21.5,23.5,85.37,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.05,17.5,15.0,11.41,0.0
2016,6,4,6,0,15.0,29.0,2.3,18.0,30.0,21.88,11.81
2016,6,4,6,15,41.5,49.0,2.4,18.5,56.0,36.16,25.44
2016,6,4,6,30,68.0,69.0,2.5,19.0,82.0,49.94,37.92
2016,6,4,6,45,84.0,91.5,2.6,19.5,113.0,65.03,51.31
2016,6,4,7,0,100.0,114.0,2.7,20.0,144.0,79.79,64.11
2016,6,4,7,15,50.0,94.5,2.85,20.5,109.5,70.0,55.44
2016,6,4,7,30,0.0,75.0,3.0,21.0,75.0,57.58,44.45
2016,6,4,7,45,26.5,137.5,3.15,22.0,151.0,98.09,78.74
2016,6,4,8,0,53.0,200.0,3.3,23.0,227.0,135.27,109.34
2016,6,4,8,15,46.0,217.5,3.45,23.0,242.5,145.99,117.82
2016,6,4,8,30,39.0,235.0,3.6,23.0,258.0,156.4,126.03
2016,6,4,8,45,45.5,260.5,3.75,23.5,290.0,170.95,137.34
2016,6,4,9,0,52.0,286.0,3.9,24.0,322.0,185.07,148.17
2016,6,4,9,15,74.5,319.5,4.0,24.5,374.5,203.03,162.01
2016,6,4,9,30,97.0,353.0,4.1,25.0,427.0,220.28,175.13
2016,6,4,9,45,190.5,369.5,4.2,25.5,524.0,216.0,170.97
2016,6,4,10,0,284.0,386.0,4.3,26.0,621.0,213.95,157.98
2016,6,4,10,15,354.0,375.5,4.35,26.0,680.5,242.07,169.78
2016,6,4,10,30,424.0,365.0,4.4,26.0,740.0,263.95,180.8
2016,6,4,10,45,348.0,410.0,4.45,26.0,724.0,316.37,223.92
2016,6,4,11,0,272.0,455.0,4.5,26.0,708.0,347.85,251.74
2016,6,4,11,15,355.5,437.0,4.55,26.0,775.0,392.81,284.96
2016,6,4,11,30,439.0,419.0,4.6,26.0,842.0,435.84,317.94
2016,6,4,11,45,277.5,458.5,4.65,26.0,727.5,431.42,319.11
2016,6,4,12,0,116.0,498.0,4.7,26.0,613.0,409.5,305.01
2016,6,4,12,15,105.5,495.5,4.75,26.0,600.5,423.76,316.15
2016,6,4,12,30,95.0,493.0,4.8,26.0,588.0,429.71,320.96
2016,6,4,12,45,180.5,492.0,4.85,26.5,671.0,500.25,373.22
2016,6,4,13,0,266.0,491.0,4.9,27.0,754.0,582.76,433.45
2016,6,4,13,15,253.5,487.5,4.9,26.5,735.5,596.77,444.67
2016,6,4,13,30,241.0,484.0,4.9,26.0,717.0,599.25,447.95
2016,6,4,13,45,329.5,439.5,4.95,26.0,750.5,666.23,498.69
2016,6,4,14,0,418.0,395.0,5.0,26.0,784.0,738.49,552.57
2016,6,4,14,15,251.0,408.5,4.95,26.0,640.0,612.65,460.44
2016,6,4,14,30,84.0,422.0,4.9,26.0,496.0,450.64,339.69
2016,6,4,14,45,212.5,396.0,4.85,26.0,574.5,577.22,436.93
2016,6,4,15,0,341.0,370.0,4.8,26.0,653.0,710.32,535.61
2016,6,4,15,15,170.5,238.5,4.7,25.5,380.0,420.23,323.65
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,83.24,60.62
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,320.05,250.01
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,549.57,424.72
2016,6,4,16,15,219.0,285.0,4.3,25.0,424.5,527.43,408.57
2016,6,4,16,30,217.0,260.0,4.1,25.0,389.0,503.64,392.32
2016,6,4,16,45,349.0,209.0,3.9,25.0,393.5,606.8,474.03
2016,6,4,17,0,481.0,158.0,3.7,25.0,398.0,706.17,550.7
2016,6,4,17,15,468.0,139.5,3.35,24.5,350.5,668.71,524.58
2016,6,4,17,30,455.0,121.0,3.0,24.0,303.0,629.08,497.01
2016,6,4,17,45,427.0,105.5,2.65,24.0,256.0,577.18,458.57
2016,6,4,18,0,399.0,90.0,2.3,24.0,209.0,524.52,418.49
2016,6,4,18,15,349.5,76.0,2.05,23.5,164.5,454.23,364.4
2016,6,4,18,30,300.0,62.0,1.8,23.0,120.0,385.63,309.15
2016,6,4,18,45,224.0,46.0,1.55,22.5,82.0,293.85,232.58
2016,6,4,19,0,148.0,30.0,1.3,22.0,44.0,207.02,151.7
2016,6,4,19,15,74.0,15.0,1.3,21.5,22.0,100.87,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.3,19.5,24.5,11.81,0.0
2016,6,5,6,0,199.0,31.0,3.5,20.0,49.0,23.54,12.99
2016,6,5,6,15,300.0,43.5,3.6,20.0,92.0,33.15,22.7
2016,6,5,6,30,401.0,56.0,3.7,20.0,135.0,44.96,33.44
2016,6,5,6,45,473.0,65.0,3.8,20.5,185.5,51.72,39.55
2016,6,5,7,0,545.0,74.0,3.9,21.0,236.0,58.46,45.41
2016,6,5,7,15,592.5,80.5,4.0,21.5,290.0,62.98,49.17
2016,6,5,7,30,640.0,87.0,4.1,22.0,344.0,67.45,52.77
2016,6,5,7,45,678.0,91.5,4.25,23.0,398.5,70.33,54.81
2016,6,5,8,0,716.0,96.0,4.4,24.0,453.0,73.17,56.78
2016,6,5,8,15,741.5,100.0,4.45,24.5,506.0,81.61,63.54
2016,6,5,8,30,767.0,104.0,4.5,25.0,559.0,83.83,65.03
2016,6,5,8,45,789.5,106.0,4.55,25.5,609.5,84.57,65.29
2016,6,5,9,0,812.0,108.0,4.6,26.0,660.0,85.28,65.53
2016,6,5,9,15,826.5,110.5,4.6,26.0,705.5,85.97,65.92
2016,6,5,9,30,841.0,113.0,4.6,26.0,751.0,96.71,74.58
2016,6,5,9,45,854.0,114.5,4.65,26.5,791.5,97.1,74.56
2016,6,5,10,0,867.0,116.0,4.7,27.0,832.0,109.93,71.28
2016,6,5,10,15,433.5,125.5,4.75,27.0,484.0,105.73,61.93
2016,6,5,10,30,0.0,135.0,4.8,27.0,136.0,102.74,75.04
2016,6,5,10,45,227.0,263.0,4.85,27.5,475.0,210.94,148.75
2016,6,5,11,0,454.0,391.0,4.9,28.0,814.0,353.38,248.67
2016,6,5,11,15,250.0,409.0,4.9,28.0,642.5,341.09,247.68
2016,6,5,11,30,46.0,427.0,4.9,28.0,471.0,315.37,233.76
2016,6,5,11,45,233.0,430.5,4.95,28.0,659.0,394.09,290.6
2016,6,5,12,0,420.0,434.0,5.0,28.0,847.0,507.19,373.54
2016,6,5,12,15,671.5,275.5,4.95,28.0,939.5,573.43,424.46
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,651.32,485.28
2016,6,5,12,45,922.0,117.0,4.9,28.0,1028.0,699.24,522.16
2016,6,5,13,0,921.0,117.0,4.9,28.0,1024.0,745.42,557.11
2016,6,5,13,15,918.5,116.5,4.85,28.0,1012.0,787.92,588.54
2016,6,5,13,30,916.0,116.0,4.8,28.0,1000.0,827.73,616.04
2016,6,5,13,45,911.5,115.5,4.8,28.0,980.0,862.99,640.42
2016,6,5,14,0,907.0,115.0,4.8,28.0,960.0,895.07,662.61
2016,6,5,14,15,901.5,114.0,4.7,28.0,933.0,922.5,680.98
2016,6,5,14,30,896.0,113.0,4.6,28.0,906.0,946.47,697.02
2016,6,5,14,45,884.5,113.5,4.6,28.0,871.0,962.73,708.75
2016,6,5,15,0,873.0,114.0,4.6,28.0,836.0,975.28,718.2
2016,6,5,15,15,862.5,112.0,4.5,27.5,796.0,982.56,725.29
2016,6,5,15,30,852.0,110.0,4.4,27.0,756.0,986.14,730.09
2016,6,5,15,45,841.0,106.0,4.3,27.0,711.5,983.37,729.39
2016,6,5,16,0,830.0,102.0,4.2,27.0,667.0,990.51,735.55
2016,6,5,16,15,812.0,99.0,3.95,26.5,617.5,974.47,726.81
2016,6,5,16,30,794.0,96.0,3.7,26.0,568.0,955.0,715.93
2016,6,5,16,45,772.5,91.5,3.45,26.0,515.5,926.86,697.78
2016,6,5,17,0,751.0,87.0,3.2,26.0,463.0,895.74,677.54
2016,6,5,17,15,719.0,82.5,2.85,25.5,408.5,851.45,648.6
2016,6,5,17,30,687.0,78.0,2.5,25.0,354.0,811.44,622.07
2016,6,5,17,45,644.0,72.0,2.15,24.5,300.0,751.46,580.51
2016,6,5,18,0,601.0,66.0,1.8,24.0,246.0,690.84,537.06
2016,6,5,18,15,534.0,58.5,1.65,23.0,194.0,606.2,476.28
2016,6,5,18,30,467.0,51.0,1.5,22.0,142.0,523.33,413.34
2016,6,5,18,45,362.5,40.0,1.4,21.5,97.5,407.01,320.42
2016,6,5,19,0,258.0,29.0,1.3,21.0,53.0,297.9,221.12
2016,6,5,19,15,129.0,14.5,1.3,20.5,26.5,147.28,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.5,2.2,17.5,26.5,11.74,0.0
2016,6,6,6,0,265.0,29.0,2.4,18.0,53.0,23.74,13.32
2016,6,6,6,15,371.0,39.5,2.6,18.5,98.0,32.25,22.09
2016,6,6,6,30,477.0,50.0,2.8,19.0,143.0,40.81,29.99
2016,6,6,6,45,544.5,57.5,3.0,19.5,195.0,46.71,35.35
2016,6,6,7,0,612.0,65.0,3.2,20.0,247.0,52.63,40.52
2016,6,6,7,15,656.5,70.5,3.15,20.5,302.0,56.77,43.99
2016,6,6,7,30,701.0,76.0,3.1,21.0,357.0,65.9,51.65
2016,6,6,7,45,733.5,80.0,3.1,22.0,411.5,68.9,53.81
2016,6,6,8,0,766.0,84.0,3.1,23.0,466.0,71.86,55.89
2016,6,6,8,15,789.0,87.5,3.2,23.5,519.5,74.19,57.52
2016,6,6,8,30,812.0,91.0,3.3,24.0,573.0,76.42,59.07
2016,6,6,8,45,829.0,94.0,3.4,25.0,622.5,78.07,59.99
2016,6,6,9,0,846.0,97.0,3.5,26.0,672.0,89.0,68.59
2016,6,6,9,15,859.0,99.5,3.5,26.0,717.5,90.54,69.65
2016,6,6,9,30,872.0,102.0,3.5,26.0,763.0,91.88,70.57
2016,6,6,9,45,882.0,104.0,3.5,26.5,803.0,92.67,70.9
2016,6,6,10,0,892.0,106.0,3.5,27.0,843.0,105.93,67.98
2016,6,6,10,15,899.0,107.5,3.45,27.0,877.0,161.47,88.65
2016,6,6,10,30,906.0,109.0,3.4,27.0,911.0,217.88,125.27
2016,6,6,10,45,910.5,110.5,3.4,27.5,937.5,274.41,169.38
2016,6,6,11,0,915.0,112.0,3.4,28.0,964.0,331.11,216.72
2016,6,6,11,15,918.5,113.0,3.35,28.0,983.5,387.16,264.79
2016,6,6,11,30,922.0,114.0,3.3,28.0,1003.0,442.85,312.17
2016,6,6,11,45,925.5,113.0,3.25,28.0,1015.0,496.81,357.28
2016,6,6,12,0,929.0,112.0,3.2,28.0,1027.0,550.04,400.63
2016,6,6,12,15,929.5,112.5,3.15,28.0,1031.0,601.74,441.6
2016,6,6,12,30,930.0,113.0,3.1,28.0,1035.0,652.37,480.6
2016,6,6,12,45,927.5,113.0,3.1,28.5,1030.0,699.5,515.25
2016,6,6,13,0,925.0,113.0,3.1,29.0,1025.0,744.75,547.58
2016,6,6,13,15,922.5,112.5,3.05,29.0,1012.5,787.27,578.13
2016,6,6,13,30,920.0,112.0,3.0,29.0,1000.0,827.1,604.69
2016,6,6,13,45,914.5,112.0,3.0,29.0,979.5,861.98,628.03
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,893.64,649.21
2016,6,6,14,15,903.0,111.0,2.95,29.0,931.5,920.6,666.99
2016,6,6,14,30,897.0,110.0,2.9,29.0,904.0,944.07,682.53
2016,6,6,14,45,883.5,111.0,2.85,29.0,868.5,958.89,692.54
2016,6,6,15,0,870.0,112.0,2.8,29.0,833.0,969.95,700.32
2016,6,6,15,15,859.5,110.0,2.75,28.5,793.0,977.14,707.18
2016,6,6,15,30,849.0,108.0,2.7,28.0,753.0,980.64,711.86
2016,6,6,15,45,835.0,105.5,2.65,28.0,707.5,976.45,710.35
2016,6,6,16,0,821.0,103.0,2.6,28.0,662.0,982.29,715.6
2016,6,6,16,15,803.0,100.0,2.45,27.5,613.0,966.28,707.18
2016,6,6,16,30,785.0,97.0,2.3,27.0,564.0,946.87,696.77
2016,6,6,16,45,761.5,93.0,2.2,27.0,511.5,917.43,678.88
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,885.07,659.01
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,840.96,631.78
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,801.51,607.17
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.5,740.39,565.92
2016,6,6,18,0,585.0,68.0,1.6,26.0,244.0,678.7,522.89
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.5,594.68,463.11
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,512.4,401.23
2016,6,6,18,45,351.0,41.0,1.2,23.0,97.0,398.58,311.81
2016,6,6,19,0,249.0,30.0,1.1,22.0,53.0,291.68,216.39
2016,6,6,19,15,124.5,15.0,1.1,21.5,26.5,140.36,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,94.0,16.0,0.9,19.5,24.5,12.17,0.0
2016,6,7,6,0,188.0,32.0,0.9,20.0,49.0,24.21,13.6
2016,6,7,6,15,287.5,45.5,1.0,20.5,91.5,34.49,23.83
2016,6,7,6,30,387.0,59.0,1.1,21.0,134.0,44.8,33.19
2016,6,7,6,45,454.0,69.0,1.2,21.5,184.0,54.63,41.92
2016,6,7,7,0,521.0,79.0,1.3,22.0,234.0,61.92,48.2
2016,6,7,7,15,568.5,86.0,1.25,22.5,287.0,66.61,52.06
2016,6,7,7,30,616.0,93.0,1.2,23.0,340.0,71.24,55.75
2016,6,7,7,45,651.0,98.5,1.2,24.0,393.5,74.53,58.09
2016,6,7,8,0,686.0,104.0,1.2,25.0,447.0,77.73,60.3
2016,6,7,8,15,711.5,109.0,1.3,25.5,498.5,80.29,62.09
2016,6,7,8,30,737.0,114.0,1.4,26.0,550.0,82.73,63.75
2016,6,7,8,45,755.5,118.0,1.55,26.5,599.0,91.35,70.51
2016,6,7,9,0,774.0,122.0,1.7,27.0,648.0,92.81,71.33
2016,6,7,9,15,457.5,241.0,1.7,27.0,557.5,141.63,110.76
2016,6,7,9,30,141.0,360.0,1.7,27.0,467.0,210.76,165.42
2016,6,7,9,45,219.0,371.5,1.75,27.5,547.5,217.8,170.05
2016,6,7,10,0,297.0,383.0,1.8,28.0,628.0,213.0,155.08
2016,6,7,10,15,238.0,411.5,1.8,28.0,613.0,262.74,186.72
2016,6,7,10,30,179.0,440.0,1.8,28.0,598.0,288.88,206.32
2016,6,7,10,45,515.5,291.5,1.8,28.5,767.0,279.43,186.23
2016,6,7,11,0,852.0,143.0,1.8,29.0,936.0,329.52,215.1
2016,6,7,11,15,512.0,317.5,1.85,29.0,797.0,368.08,257.2
2016,6,7,11,30,172.0,492.0,1.9,29.0,658.0,393.32,283.96
2016,6,7,11,45,99.0,435.5,1.95,29.0,531.5,353.72,257.6
2016,6,7,12,0,26.0,379.0,2.0,29.0,405.0,290.52,212.97
2016,6,7,12,15,452.5,259.0,2.0,29.0,707.5,445.4,326.97
2016,6,7,12,30,879.0,139.0,2.0,29.0,1010.0,637.61,464.72
2016,6,7,12,45,879.0,138.0,2.05,29.5,1006.5,684.08,497.3
2016,6,7,13,0,879.0,137.0,2.1,30.0,1003.0,729.04,529.01
2016,6,7,13,15,876.5,136.0,2.1,30.0,991.0,770.1,558.12
2016,6,7,13,30,874.0,135.0,2.1,30.0,979.0,808.56,584.24
2016,6,7,13,45,870.0,134.0,2.15,30.0,959.5,842.96,607.21
2016,6,7,14,0,866.0,133.0,2.2,30.0,940.0,874.29,628.2
2016,6,7,14,15,859.5,131.5,2.2,30.0,913.0,899.76,645.02
2016,6,7,14,30,853.0,130.0,2.2,30.0,886.0,921.8,659.74
2016,6,7,14,45,846.5,127.0,2.25,30.0,853.0,938.94,671.94
2016,6,7,15,0,840.0,124.0,2.3,30.0,820.0,952.51,682.05
2016,6,7,15,15,828.5,121.5,2.25,29.5,780.5,958.09,687.66
2016,6,7,15,30,817.0,119.0,2.2,29.0,741.0,974.36,700.34
2016,6,7,15,45,600.0,197.0,2.2,29.0,638.5,861.04,628.3
2016,6,7,16,0,383.0,275.0,2.2,29.0,536.0,699.13,517.27
2016,6,7,16,15,285.0,269.5,2.1,29.0,456.0,601.05,449.43
2016,6,7,16,30,187.0,264.0,2.0,29.0,376.0,477.16,360.83
2016,6,7,16,45,445.0,181.0,1.9,29.0,413.5,696.33,524.61
2016,6,7,17,0,703.0,98.0,1.8,29.0,451.0,867.53,641.44
2016,6,7,17,15,670.0,93.0,1.7,28.5,398.0,822.81,612.32
2016,6,7,17,30,637.0,88.0,1.6,28.0,345.0,776.23,583.44
2016,6,7,17,45,587.5,82.0,1.55,27.5,292.0,711.0,541.09
2016,6,7,18,0,538.0,76.0,1.5,27.0,239.0,645.33,496.69
2016,6,7,18,15,472.0,67.0,1.35,26.0,189.0,560.99,436.55
2016,6,7,18,30,406.0,58.0,1.2,25.0,139.0,478.22,374.27
2016,6,7,18,45,308.0,45.5,1.1,24.5,96.0,363.18,283.46
2016,6,7,19,0,210.0,33.0,1.0,24.0,53.0,262.09,193.6
2016,6,7,19,15,105.0,16.5,1.05,23.5,26.5,129.12,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,77.0,16.5,0.25,21.5,23.5,12.5,0.0
2016,6,8,6,0,154.0,33.0,0.2,22.0,47.0,24.79,13.96
2016,6,8,6,15,246.5,48.5,0.35,22.5,88.5,36.34,25.21
2016,6,8,6,30,339.0,64.0,0.5,23.0,130.0,47.84,35.52
2016,6,8,6,45,411.5,74.0,0.7,23.5,179.0,55.35,42.17
2016,6,8,7,0,484.0,84.0,0.9,24.0,228.0,65.25,50.63
2016,6,8,7,15,531.5,92.0,1.1,24.5,280.0,70.46,54.89
2016,6,8,7,30,579.0,100.0,1.3,25.0,332.0,75.56,58.93
2016,6,8,7,45,617.5,105.5,1.55,25.5,385.0,78.65,61.2
2016,6,8,8,0,656.0,111.0,1.8,26.0,438.0,81.68,63.38
2016,6,8,8,15,682.0,116.0,1.9,26.0,489.0,84.03,65.09
2016,6,8,8,30,708.0,121.0,2.0,26.0,540.0,86.25,66.7
2016,6,8,8,45,559.0,193.0,2.15,26.5,542.0,123.89,97.26
2016,6,8,9,0,410.0,265.0,2.3,27.0,544.0,155.7,122.51
2016,6,8,9,15,428.5,276.0,2.35,27.0,585.0,158.6,124.44
2016,6,8,9,30,447.0,287.0,2.4,27.0,626.0,161.13,126.17
2016,6,8,9,45,619.0,217.0,2.45,27.5,713.5,124.25,96.04
2016,6,8,10,0,791.0,147.0,2.5,28.0,801.0,111.17,73.03
2016,6,8,10,15,800.0,149.5,2.5,28.0,834.0,163.06,92.93
2016,6,8,10,30,809.0,152.0,2.5,28.0,867.0,216.27,127.28
2016,6,8,10,45,521.0,307.5,2.5,28.5,773.5,288.76,193.66
2016,6,8,11,0,233.0,463.0,2.5,29.0,680.0,355.04,253.54
2016,6,8,11,15,158.5,466.5,2.5,29.0,616.0,354.61,256.42
2016,6,8,11,30,84.0,470.0,2.5,29.0,552.0,356.5,260.07
2016,6,8,11,45,210.5,467.0,2.5,29.0,674.0,415.55,301.86
2016,6,8,12,0,337.0,464.0,2.5,29.0,796.0,490.62,355.69
2016,6,8,12,15,185.0,438.0,2.5,29.0,620.5,424.57,310.22
2016,6,8,12,30,33.0,412.0,2.5,29.0,445.0,332.63,244.08
2016,6,8,12,45,54.0,444.0,2.55,29.0,497.5,378.69,278.08
2016,6,8,13,0,75.0,476.0,2.6,29.0,550.0,428.21,313.84
2016,6,8,13,15,56.0,442.5,2.6,29.0,497.5,398.25,292.37
2016,6,8,13,30,37.0,409.0,2.6,29.0,445.0,364.6,268.3
2016,6,8,13,45,210.5,409.0,2.65,29.0,606.0,528.62,389.84
2016,6,8,14,0,384.0,409.0,2.7,29.0,767.0,707.9,516.63
2016,6,8,14,15,578.5,291.5,2.7,29.0,813.5,815.64,593.66
2016,6,8,14,30,773.0,174.0,2.7,29.0,860.0,903.76,655.62
2016,6,8,14,45,456.5,289.0,2.7,29.0,690.0,743.98,544.66
2016,6,8,15,0,140.0,404.0,2.7,29.0,520.0,526.95,388.36
2016,6,8,15,15,213.0,375.0,2.7,28.5,542.0,580.18,431.12
2016,6,8,15,30,286.0,346.0,2.7,28.0,564.0,657.53,488.74
2016,6,8,15,45,305.5,318.5,2.7,28.0,538.5,658.77,491.32
2016,6,8,16,0,325.0,291.0,2.7,28.0,513.0,657.86,493.04
2016,6,8,16,15,486.5,218.0,2.6,27.5,522.5,773.55,579.9
2016,6,8,16,30,648.0,145.0,2.5,27.0,532.0,871.44,650.04
2016,6,8,16,45,606.0,139.5,2.4,27.0,475.0,822.73,617.52
2016,6,8,17,0,564.0,134.0,2.3,27.0,418.0,771.62,584.21
2016,6,8,17,15,519.0,129.5,2.15,26.5,368.0,706.28,541.05
2016,6,8,17,30,474.0,125.0,2.0,26.0,318.0,652.49,505.13
2016,6,8,17,45,435.0,112.0,1.85,26.0,268.5,593.22,463.1
2016,6,8,18,0,396.0,99.0,1.7,26.0,219.0,533.87,419.7
2016,6,8,18,15,337.5,84.5,1.6,25.5,172.5,455.24,360.69
2016,6,8,18,30,279.0,70.0,1.5,25.0,126.0,378.86,300.5
2016,6,8,18,45,203.5,52.5,1.4,24.5,86.5,286.63,225.04
2016,6,8,19,0,128.0,35.0,1.3,24.0,47.0,179.59,133.03
2016,6,8,19,15,64.0,17.5,1.35,23.5,23.5,86.73,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,16.5,1.0,21.5,23.0,12.5,0.0
2016,6,9,6,0,149.0,33.0,1.1,22.0,46.0,24.77,13.89
2016,6,9,6,15,238.0,48.5,1.0,22.5,87.0,36.29,25.12
2016,6,9,6,30,327.0,64.0,0.9,23.0,128.0,47.74,35.41
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.5,55.55,42.34
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,63.33,48.99
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,71.34,55.64
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,76.73,59.92
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,79.41,61.84
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,82.07,63.7
2016,6,9,8,15,669.0,117.5,1.7,26.0,484.0,84.68,65.63
2016,6,9,8,30,695.0,123.0,1.8,26.0,535.0,87.15,67.43
2016,6,9,8,45,717.0,126.5,1.95,26.5,583.0,88.17,67.91
2016,6,9,9,0,739.0,130.0,2.1,27.0,631.0,96.8,74.64
2016,6,9,9,15,754.5,133.0,2.2,27.0,675.0,97.16,74.71
2016,6,9,9,30,770.0,136.0,2.3,27.0,719.0,97.38,74.71
2016,6,9,9,45,783.0,138.0,2.4,27.5,758.5,96.84,73.95
2016,6,9,10,0,796.0,140.0,2.5,28.0,798.0,107.33,70.25
2016,6,9,10,15,530.5,283.0,2.6,28.0,729.5,201.46,131.55
2016,6,9,10,30,265.0,426.0,2.7,28.0,661.0,279.66,196.94
2016,6,9,10,45,264.0,441.0,2.8,28.5,681.0,311.92,220.5
2016,6,9,11,0,263.0,456.0,2.9,29.0,701.0,344.75,245.46
2016,6,9,11,15,551.0,302.5,2.95,29.0,829.5,372.11,260.58
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,428.09,301.04
2016,6,9,11,45,447.0,301.0,3.1,29.5,733.0,403.32,291.8
2016,6,9,12,0,55.0,453.0,3.2,30.0,508.0,355.09,259.69
2016,6,9,12,15,126.5,480.5,3.25,30.0,606.5,420.15,307.11
2016,6,9,12,30,198.0,508.0,3.3,30.0,705.0,500.14,364.64
2016,6,9,12,45,254.0,495.0,3.35,30.0,746.5,548.84,400.03
2016,6,9,13,0,310.0,482.0,3.4,30.0,788.0,605.11,440.73
2016,6,9,13,15,577.0,313.5,3.4,30.0,874.5,702.09,513.66
2016,6,9,13,30,844.0,145.0,3.4,30.0,961.0,791.49,581.02
2016,6,9,13,45,839.0,144.0,3.4,30.0,941.5,824.33,602.92
2016,6,9,14,0,834.0,143.0,3.4,30.0,922.0,854.11,623.13
2016,6,9,14,15,827.5,141.5,3.35,30.0,895.5,878.96,639.81
2016,6,9,14,30,821.0,140.0,3.3,30.0,869.0,900.48,654.34
2016,6,9,14,45,450.0,263.0,3.3,30.0,661.0,712.25,524.33
2016,6,9,15,0,79.0,386.0,3.3,30.0,453.0,427.59,316.25
2016,6,9,15,15,171.0,368.5,3.25,29.5,502.5,531.82,396.18
2016,6,9,15,30,263.0,351.0,3.2,29.0,552.0,639.58,475.72
2016,6,9,15,45,478.0,251.5,3.2,29.0,589.0,785.06,583.25
2016,6,9,16,0,693.0,152.0,3.2,29.0,626.0,915.46,675.06
2016,6,9,16,15,562.5,185.0,3.1,28.5,551.0,813.67,607.86
2016,6,9,16,30,432.0,218.0,3.0,28.0,476.0,722.25,544.91
2016,6,9,16,45,511.5,174.5,2.95,28.0,453.0,755.91,573.34
2016,6,9,17,0,591.0,131.0,2.9,28.0,430.0,795.36,602.56
2016,6,9,17,15,555.5,123.5,2.7,27.5,378.5,746.28,570.09
2016,6,9,17,30,520.0,116.0,2.5,27.0,327.0,685.67,529.3
2016,6,9,17,45,474.5,105.5,2.35,27.0,276.5,622.33,484.66
2016,6,9,18,0,429.0,95.0,2.2,27.0,226.0,559.2,438.74
2016,6,9,18,15,365.5,82.5,2.05,26.5,178.0,477.78,377.96
2016,6,9,18,30,302.0,70.0,1.9,26.0,130.0,398.97,316.02
2016,6,9,18,45,221.0,52.5,1.75,25.5,89.5,301.24,236.32
2016,6,9,19,0,140.0,35.0,1.6,25.0,49.0,188.73,140.24
2016,6,9,19,15,70.0,17.5,1.65,24.5,24.5,91.37,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,97.5,15.5,1.0,21.5,24.5,11.8,0.0
2016,6,10,6,0,195.0,31.0,1.1,22.0,49.0,23.52,12.89
2016,6,10,6,15,291.5,43.5,1.25,22.5,90.5,33.1,22.42
2016,6,10,6,30,388.0,56.0,1.4,23.0,132.0,44.85,32.94
2016,6,10,6,45,455.0,65.0,1.6,23.5,181.0,51.54,38.89
2016,6,10,7,0,522.0,74.0,1.8,24.0,230.0,58.17,44.59
2016,6,10,7,15,568.0,81.0,1.9,24.0,282.0,62.98,48.65
2016,6,10,7,30,614.0,88.0,2.0,24.0,334.0,67.71,52.54
2016,6,10,7,45,648.5,93.0,2.1,24.5,386.5,70.78,54.83
2016,6,10,8,0,683.0,98.0,2.2,25.0,439.0,73.78,57.03
2016,6,10,8,15,707.5,102.5,2.25,25.5,489.5,76.15,58.67
2016,6,10,8,30,732.0,107.0,2.3,26.0,540.0,84.96,65.65
2016,6,10,8,45,751.5,110.0,2.35,26.5,588.5,86.12,66.24
2016,6,10,9,0,771.0,113.0,2.4,27.0,637.0,87.18,66.77
2016,6,10,9,15,785.5,116.0,2.4,27.0,681.0,87.98,67.23
2016,6,10,9,30,800.0,119.0,2.4,27.0,725.0,88.64,67.59
2016,6,10,9,45,811.0,121.5,2.4,27.5,764.0,88.76,67.39
2016,6,10,10,0,822.0,124.0,2.4,28.0,803.0,110.24,72.52
2016,6,10,10,15,555.5,272.0,2.4,28.0,739.0,198.43,128.39
2016,6,10,10,30,289.0,420.0,2.4,28.0,675.0,280.58,196.45
2016,6,10,10,45,300.5,431.0,2.4,28.5,704.0,314.9,220.91
2016,6,10,11,0,312.0,442.0,2.4,29.0,733.0,351.05,247.91
2016,6,10,11,15,586.0,287.0,2.4,29.0,847.5,367.06,255.39
2016,6,10,11,30,860.0,132.0,2.4,29.0,962.0,426.6,298.68
2016,6,10,11,45,868.5,128.5,2.45,29.5,975.5,478.16,340.69
2016,6,10,12,0,877.0,125.0,2.5,30.0,989.0,529.53,381.41
2016,6,10,12,15,573.5,309.5,2.5,30.0,875.5,537.81,389.94
2016,6,10,12,30,270.0,494.0,2.5,30.0,762.0,530.3,383.91
2016,6,10,12,45,291.5,487.0,2.55,30.0,775.5,567.32,411.01
2016,6,10,13,0,313.0,480.0,2.6,30.0,789.0,605.31,438.37
2016,6,10,13,15,592.0,303.0,2.6,30.0,878.0,705.06,512.71
2016,6,10,13,30,871.0,126.0,2.6,30.0,967.0,797.51,580.84
2016,6,10,13,45,865.5,125.5,2.6,30.5,947.5,830.7,601.31
2016,6,10,14,0,860.0,125.0,2.6,31.0,928.0,860.77,620.06
2016,6,10,14,15,854.0,124.0,2.6,31.0,902.0,886.74,637.37
2016,6,10,14,30,848.0,123.0,2.6,31.0,876.0,909.37,652.6
2016,6,10,14,45,837.5,122.5,2.65,31.0,842.5,924.86,663.74
2016,6,10,15,0,827.0,122.0,2.7,31.0,809.0,936.79,672.8
2016,6,10,15,15,555.5,234.5,2.65,30.5,686.5,827.11,601.29
2016,6,10,15,30,284.0,347.0,2.6,30.0,564.0,656.08,481.7
2016,6,10,15,45,526.0,231.5,2.6,30.0,603.0,812.1,597.13
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,942.69,685.62
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,925.78,675.86
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,905.58,665.3
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,878.33,649.19
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,842.26,627.09
2016,6,10,17,15,636.0,99.0,2.15,28.5,391.0,796.79,598.76
2016,6,10,17,30,603.0,93.0,2.0,28.0,339.0,749.5,568.56
2016,6,10,17,45,547.5,88.0,1.85,28.0,286.5,680.42,521.02
2016,6,10,18,0,492.0,83.0,1.7,28.0,234.0,610.96,471.78
2016,6,10,18,15,427.5,73.0,1.55,27.5,185.0,520.15,405.68
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,441.85,345.86
2016,6,10,18,45,268.5,49.0,1.3,26.5,94.0,335.4,261.35
2016,6,10,19,0,174.0,35.0,1.2,26.0,52.0,235.89,174.85
2016,6,10,19,15,87.0,17.5,1.2,25.5,26.0,118.48,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.75,22.5,22.0,12.53,0.0
2016,6,11,6,0,121.0,33.0,2.0,23.0,44.0,24.69,13.71
2016,6,11,6,15,207.5,50.0,2.2,23.5,84.0,37.15,25.7
2016,6,11,6,30,294.0,67.0,2.4,24.0,124.0,49.52,36.75
2016,6,11,6,45,364.0,78.5,2.6,24.5,171.5,57.88,44.14
2016,6,11,7,0,434.0,90.0,2.8,25.0,219.0,66.18,51.23
2016,6,11,7,15,482.5,99.0,2.9,25.0,270.0,72.48,56.53
2016,6,11,7,30,531.0,108.0,3.0,25.0,321.0,80.48,63.16
2016,6,11,7,45,568.0,115.0,3.1,25.5,372.5,84.27,65.98
2016,6,11,8,0,605.0,122.0,3.2,26.0,424.0,87.92,68.65
2016,6,11,8,15,322.0,178.0,3.25,26.0,340.5,118.95,94.17
2016,6,11,8,30,39.0,234.0,3.3,26.0,257.0,155.84,124.09
2016,6,11,8,45,368.5,189.5,3.35,26.5,438.0,116.84,91.51
2016,6,11,9,0,698.0,145.0,3.4,27.0,619.0,96.45,74.4
2016,6,11,9,15,714.5,149.0,3.4,27.0,663.0,96.95,74.61
2016,6,11,9,30,731.0,153.0,3.4,27.0,707.0,97.3,74.7
2016,6,11,9,45,516.0,266.5,3.45,27.5,668.0,150.02,117.02
2016,6,11,10,0,301.0,380.0,3.5,28.0,629.0,211.17,154.83
2016,6,11,10,15,172.0,379.5,3.5,28.0,523.5,240.79,173.71
2016,6,11,10,30,43.0,379.0,3.5,28.0,418.0,251.65,185.68
2016,6,11,10,45,44.5,394.0,3.55,28.5,435.0,268.6,197.69
2016,6,11,11,0,46.0,409.0,3.6,29.0,452.0,286.16,210.27
2016,6,11,11,15,91.5,448.5,3.6,29.0,536.5,333.65,244.1
2016,6,11,11,30,137.0,488.0,3.6,29.0,621.0,376.38,274.79
2016,6,11,11,45,453.5,343.5,3.6,29.5,789.5,431.34,312.38
2016,6,11,12,0,770.0,199.0,3.6,30.0,958.0,524.53,380.43
2016,6,11,12,15,771.0,199.5,3.55,30.0,962.0,571.95,417.45
2016,6,11,12,30,772.0,200.0,3.5,30.0,966.0,618.94,453.36
2016,6,11,12,45,768.5,201.0,3.5,30.0,962.0,662.78,486.29
2016,6,11,13,0,765.0,202.0,3.5,30.0,958.0,705.1,517.45
2016,6,11,13,15,762.0,201.5,3.45,30.0,946.5,744.58,545.89
2016,6,11,13,30,759.0,201.0,3.4,30.0,935.0,781.56,572.12
2016,6,11,13,45,753.0,200.0,3.4,30.0,915.5,812.94,594.42
2016,6,11,14,0,747.0,199.0,3.4,30.0,896.0,841.22,614.44
2016,6,11,14,15,739.5,196.5,3.35,30.0,870.0,873.17,636.03
2016,6,11,14,30,732.0,194.0,3.3,30.0,844.0,892.68,649.2
2016,6,11,14,45,700.0,204.5,3.25,30.0,807.0,898.59,653.59
2016,6,11,15,0,668.0,215.0,3.2,30.0,770.0,900.21,655.32
2016,6,11,15,15,654.0,210.5,3.15,30.0,732.0,900.62,656.55
2016,6,11,15,30,640.0,206.0,3.1,30.0,694.0,897.47,655.52
2016,6,11,15,45,623.0,200.0,3.05,30.0,651.5,886.33,649.37
2016,6,11,16,0,606.0,194.0,3.0,30.0,609.0,871.77,641.13
2016,6,11,16,15,583.0,187.0,2.9,29.5,562.5,846.82,626.95
2016,6,11,16,30,560.0,180.0,2.8,29.0,516.0,809.33,604.26
2016,6,11,16,45,533.0,170.5,2.7,29.0,467.0,772.76,580.85
2016,6,11,17,0,506.0,161.0,2.6,29.0,418.0,734.13,555.76
2016,6,11,17,15,469.5,150.5,2.4,28.5,367.5,683.16,521.97
2016,6,11,17,30,433.0,140.0,2.2,28.0,317.0,631.17,486.62
2016,6,11,17,45,387.5,126.5,2.05,28.0,267.5,566.28,440.14
2016,6,11,18,0,342.0,113.0,1.9,28.0,218.0,501.71,392.53
2016,6,11,18,15,282.0,96.5,1.8,27.5,171.5,400.92,316.97
2016,6,11,18,30,222.0,80.0,1.7,27.0,125.0,324.74,256.78
2016,6,11,18,45,152.0,58.5,1.65,26.5,85.0,234.06,182.86
2016,6,11,19,0,82.0,37.0,1.6,26.0,45.0,145.54,106.98
2016,6,11,19,15,41.0,18.5,1.65,25.5,22.5,60.88,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,48.5,16.5,2.2,23.5,21.0,12.51,0.0
2016,6,12,6,0,97.0,33.0,2.4,24.0,42.0,24.59,13.53
2016,6,12,6,15,175.5,52.0,2.45,24.0,81.0,38.4,26.68
