Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,30,254.0,71.0,2.5,24.0,120.0,51.93,38.79
2016,6,12,6,45,322.0,84.5,2.65,24.5,167.0,61.47,47.2
2016,6,12,7,0,390.0,98.0,2.8,25.0,214.0,70.88,55.23
2016,6,12,7,15,438.5,109.0,2.9,25.0,264.5,78.26,61.44
2016,6,12,7,30,487.0,120.0,3.0,25.0,315.0,85.47,67.37
2016,6,12,7,45,452.0,145.5,3.1,25.5,347.0,99.78,79.01
2016,6,12,8,0,417.0,171.0,3.2,26.0,379.0,113.07,89.61
2016,6,12,8,15,233.5,206.5,3.25,26.5,325.0,132.61,105.21
2016,6,12,8,30,50.0,242.0,3.3,27.0,271.0,160.25,127.16
2016,6,12,8,45,57.0,267.5,3.35,27.5,304.0,174.74,138.16
2016,6,12,9,0,64.0,293.0,3.4,28.0,337.0,188.8,148.72
2016,6,12,9,15,282.0,279.5,3.4,28.0,490.5,166.32,130.3
2016,6,12,9,30,500.0,266.0,3.4,28.0,644.0,152.58,118.99
2016,6,12,9,45,467.5,296.0,3.4,28.5,665.0,162.53,126.45
2016,6,12,10,0,435.0,326.0,3.4,29.0,686.0,178.4,128.26
2016,6,12,10,15,384.0,366.0,3.35,29.0,693.0,239.25,164.65
2016,6,12,10,30,333.0,406.0,3.3,29.0,700.0,280.65,194.37
2016,6,12,10,45,299.5,430.5,3.3,29.0,701.0,313.87,220.46
2016,6,12,11,0,266.0,455.0,3.3,29.0,702.0,344.27,245.31
2016,6,12,11,15,353.5,436.0,3.3,29.0,772.5,389.25,277.66
2016,6,12,11,30,441.0,417.0,3.3,29.0,843.0,432.54,309.95
2016,6,12,11,45,426.0,424.0,3.35,29.5,840.0,465.82,336.22
2016,6,12,12,0,411.0,431.0,3.4,30.0,837.0,505.57,366.22
2016,6,12,12,15,424.0,437.0,3.35,30.0,857.0,543.81,395.03
2016,6,12,12,30,437.0,443.0,3.3,30.0,877.0,591.59,429.9
2016,6,12,12,45,433.0,439.0,3.3,30.0,868.0,623.06,453.05
2016,6,12,13,0,429.0,435.0,3.3,30.0,859.0,653.09,474.89
2016,6,12,13,15,411.5,429.0,3.3,30.0,832.0,669.56,487.05
2016,6,12,13,30,394.0,423.0,3.3,30.0,805.0,675.79,492.2
2016,6,12,13,45,423.5,407.5,3.3,30.0,810.0,723.02,525.79
2016,6,12,14,0,453.0,392.0,3.3,30.0,815.0,762.89,554.08
2016,6,12,14,15,433.5,381.0,3.25,30.0,776.5,762.04,553.9
2016,6,12,14,30,414.0,370.0,3.2,30.0,738.0,757.43,551.43
2016,6,12,14,45,453.5,341.0,3.2,30.0,730.0,788.62,574.76
2016,6,12,15,0,493.0,312.0,3.2,30.0,722.0,817.96,596.66
2016,6,12,15,15,430.0,318.5,3.15,30.0,663.5,778.86,569.92
2016,6,12,15,30,367.0,325.0,3.1,30.0,605.0,715.18,526.99
2016,6,12,15,45,417.5,284.5,3.05,30.0,585.0,757.21,558.68
2016,6,12,16,0,468.0,244.0,3.0,30.0,565.0,775.36,573.97
2016,6,12,16,15,368.0,250.0,2.9,29.5,491.0,662.23,496.47
2016,6,12,16,30,268.0,256.0,2.8,29.0,417.0,574.01,434.33
2016,6,12,16,45,257.5,234.5,2.7,29.0,378.0,543.66,414.31
2016,6,12,17,0,247.0,213.0,2.6,29.0,339.0,511.77,392.62
2016,6,12,17,15,233.0,190.0,2.4,28.5,298.0,473.09,366.07
2016,6,12,17,30,219.0,167.0,2.2,28.0,257.0,433.2,338.08
2016,6,12,17,45,289.5,137.5,2.05,28.0,238.0,464.08,364.29
2016,6,12,18,0,360.0,108.0,1.9,28.0,219.0,512.07,401.38
2016,6,12,18,15,299.0,92.5,1.85,27.5,172.5,431.11,339.87
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,333.31,263.93
2016,6,12,18,45,167.0,57.5,1.75,26.5,86.5,244.42,191.44
2016,6,12,19,0,96.0,38.0,1.7,26.0,47.0,158.79,117.59
2016,6,12,19,15,48.0,19.0,1.85,26.0,23.5,78.09,3.37
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.5,17.0,2.9,23.5,22.5,13.38,0.0
2016,6,13,6,0,125.0,34.0,3.0,24.0,45.0,25.37,14.1
2016,6,13,6,15,217.0,50.0,3.15,24.5,85.5,37.21,25.61
2016,6,13,6,30,309.0,66.0,3.3,25.0,126.0,48.96,36.1
2016,6,13,6,45,394.0,74.5,3.5,25.5,175.5,55.51,41.92
2016,6,13,7,0,479.0,83.0,3.7,26.0,225.0,64.46,49.56
2016,6,13,7,15,244.5,109.5,3.75,26.0,182.5,77.85,60.85
2016,6,13,7,30,10.0,136.0,3.8,26.0,140.0,98.5,78.09
2016,6,13,7,45,341.0,119.0,3.85,26.5,288.5,81.42,63.32
2016,6,13,8,0,672.0,102.0,3.9,27.0,437.0,76.17,58.57
2016,6,13,8,15,476.0,175.5,3.85,27.0,425.5,115.45,90.95
2016,6,13,8,30,280.0,249.0,3.8,27.0,414.0,155.24,123.19
2016,6,13,8,45,295.0,270.0,3.8,27.5,457.5,165.13,130.49
2016,6,13,9,0,310.0,291.0,3.8,28.0,501.0,174.45,137.31
2016,6,13,9,15,555.0,205.0,3.75,28.5,613.0,123.83,95.91
2016,6,13,9,30,800.0,119.0,3.7,29.0,725.0,88.68,67.08
2016,6,13,9,45,551.5,249.0,3.7,29.5,677.5,142.85,110.38
2016,6,13,10,0,303.0,379.0,3.7,30.0,630.0,210.35,153.23
2016,6,13,10,15,571.5,253.0,3.65,30.0,749.5,183.66,116.0
2016,6,13,10,30,840.0,127.0,3.6,30.0,869.0,213.31,123.1
2016,6,13,10,45,504.5,298.0,3.6,30.5,747.5,278.28,185.55
2016,6,13,11,0,169.0,469.0,3.6,31.0,626.0,339.03,242.98
2016,6,13,11,15,513.0,301.0,3.55,31.0,793.0,356.72,248.74
2016,6,13,11,30,857.0,133.0,3.5,31.0,960.0,424.25,296.06
2016,6,13,11,45,606.0,293.0,3.5,31.0,881.5,460.05,329.31
2016,6,13,12,0,355.0,453.0,3.5,31.0,803.0,490.87,354.68
2016,6,13,12,15,608.0,294.5,3.5,31.0,897.0,545.87,396.65
2016,6,13,12,30,861.0,136.0,3.5,31.0,991.0,621.16,454.24
2016,6,13,12,45,532.5,320.0,3.5,31.5,848.0,604.34,439.99
2016,6,13,13,0,204.0,504.0,3.5,32.0,705.0,543.34,392.94
2016,6,13,13,15,253.0,486.0,3.5,32.0,733.0,592.04,428.47
2016,6,13,13,30,302.0,468.0,3.5,32.0,761.0,640.14,462.98
2016,6,13,13,45,283.5,463.0,3.5,32.0,733.5,645.12,466.66
2016,6,13,14,0,265.0,458.0,3.5,32.0,706.0,647.19,468.5
2016,6,13,14,15,234.0,449.5,3.5,32.0,664.0,615.84,447.43
2016,6,13,14,30,203.0,441.0,3.5,32.0,622.0,595.48,433.68
2016,6,13,14,45,185.5,424.0,3.5,32.0,584.5,576.84,421.4
2016,6,13,15,0,168.0,407.0,3.5,32.0,547.0,555.94,407.46
2016,6,13,15,15,262.0,367.5,3.4,31.5,574.0,642.39,471.94
2016,6,13,15,30,356.0,328.0,3.3,31.0,601.0,707.14,520.72
2016,6,13,15,45,374.0,301.0,3.25,31.0,572.5,707.7,522.78
2016,6,13,16,0,392.0,274.0,3.2,31.0,544.0,705.85,523.72
2016,6,13,16,15,371.5,256.5,3.05,30.5,497.5,673.11,502.97
2016,6,13,16,30,351.0,239.0,2.9,30.0,451.0,638.29,480.71
2016,6,13,16,45,291.5,225.5,2.8,30.0,390.5,567.01,430.39
2016,6,13,17,0,232.0,212.0,2.7,30.0,330.0,495.26,378.8
2016,6,13,17,15,223.0,188.0,2.5,29.5,291.0,460.39,355.36
2016,6,13,17,30,214.0,164.0,2.3,29.0,252.0,424.09,330.16
2016,6,13,17,45,196.0,141.5,2.15,29.0,213.5,358.3,281.61
2016,6,13,18,0,178.0,119.0,2.0,29.0,175.0,314.5,248.4
2016,6,13,18,15,150.5,98.0,1.95,28.5,138.5,263.93,209.06
2016,6,13,18,30,123.0,77.0,1.9,28.0,102.0,213.63,168.54
2016,6,13,18,45,83.0,56.0,1.9,27.5,71.0,152.76,118.05
2016,6,13,19,0,43.0,35.0,1.9,27.0,40.0,91.62,65.66
2016,6,13,19,15,21.5,17.5,2.05,27.0,20.0,43.25,1.61
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,17.0,2.9,24.0,21.5,13.38,0.0
2016,6,14,6,0,90.0,34.0,3.2,24.0,43.0,25.22,13.96
2016,6,14,6,15,175.0,52.5,3.3,24.0,82.5,38.7,26.91
2016,6,14,6,30,260.0,71.0,3.4,24.0,122.0,51.98,38.82
2016,6,14,6,45,162.0,91.5,3.55,24.5,126.5,64.89,50.12
2016,6,14,7,0,64.0,112.0,3.7,25.0,131.0,79.34,62.45
2016,6,14,7,15,280.5,116.0,3.75,25.0,224.5,82.36,64.93
2016,6,14,7,30,497.0,120.0,3.8,25.0,318.0,85.65,67.55
2016,6,14,7,45,411.0,155.5,3.9,25.5,335.0,105.1,83.51
2016,6,14,8,0,325.0,191.0,4.0,26.0,352.0,126.7,101.0
2016,6,14,8,15,169.5,195.5,3.9,26.0,280.5,131.65,104.67
2016,6,14,8,30,14.0,200.0,3.8,26.0,209.0,143.63,114.14
2016,6,14,8,45,19.0,225.5,3.7,26.5,238.5,160.56,127.3
2016,6,14,9,0,24.0,251.0,3.6,27.0,268.0,177.25,140.1
2016,6,14,9,15,32.0,280.5,3.45,27.5,304.0,182.55,143.62
2016,6,14,9,30,40.0,310.0,3.3,28.0,340.0,198.16,155.35
2016,6,14,9,45,42.5,331.0,3.15,28.5,364.5,208.92,163.11
2016,6,14,10,0,45.0,352.0,3.0,29.0,389.0,220.75,163.7
2016,6,14,10,15,39.0,355.0,2.95,29.0,388.5,230.21,169.5
2016,6,14,10,30,33.0,358.0,2.9,29.0,388.0,238.63,175.44
2016,6,14,10,45,57.5,402.5,2.85,29.5,456.0,275.8,201.35
2016,6,14,11,0,82.0,447.0,2.8,30.0,524.0,317.14,230.28
2016,6,14,11,15,48.5,363.0,2.9,30.0,408.5,267.57,195.43
2016,6,14,11,30,15.0,279.0,3.0,30.0,293.0,214.11,157.03
2016,6,14,11,45,113.5,390.0,3.1,30.5,501.5,323.07,235.92
2016,6,14,12,0,212.0,501.0,3.2,31.0,710.0,457.41,331.3
2016,6,14,12,15,530.5,324.0,3.35,31.0,850.0,529.61,384.74
2016,6,14,12,30,849.0,147.0,3.5,31.0,990.0,620.08,453.37
2016,6,14,12,45,853.0,143.5,3.7,31.5,988.0,666.34,487.7
2016,6,14,13,0,857.0,140.0,3.9,32.0,986.0,711.46,520.67
2016,6,14,13,15,557.0,310.5,4.0,32.0,858.0,686.14,499.7
2016,6,14,13,30,257.0,481.0,4.1,32.0,730.0,615.07,445.92
2016,6,14,13,45,551.5,307.5,4.25,32.0,827.5,744.89,543.53
2016,6,14,14,0,846.0,134.0,4.4,32.0,925.0,854.36,623.31
2016,6,14,14,15,465.5,279.5,4.4,32.0,713.0,699.54,513.25
2016,6,14,14,30,85.0,425.0,4.4,32.0,501.0,452.75,331.89
2016,6,14,14,45,450.5,276.0,4.45,32.0,654.0,723.84,534.01
2016,6,14,15,0,816.0,127.0,4.5,32.0,807.0,929.61,677.52
2016,6,14,15,15,805.0,125.0,4.45,31.5,768.5,950.61,692.49
2016,6,14,15,30,794.0,123.0,4.4,31.0,730.0,953.73,697.02
2016,6,14,15,45,777.5,121.0,4.4,31.0,686.0,947.75,694.65
2016,6,14,16,0,761.0,119.0,4.4,31.0,642.0,938.21,690.12
2016,6,14,16,15,742.0,115.0,4.25,30.5,594.5,920.41,680.84
2016,6,14,16,30,723.0,111.0,4.1,30.0,547.0,899.33,669.41
2016,6,14,16,45,695.5,108.0,4.0,30.0,496.0,874.74,654.52
2016,6,14,17,0,668.0,105.0,3.9,30.0,445.0,841.09,633.34
2016,6,14,17,15,635.0,99.5,3.6,29.5,393.5,796.44,604.6
2016,6,14,17,30,602.0,94.0,3.3,29.0,342.0,749.95,574.01
2016,6,14,17,45,555.0,87.0,3.05,29.0,290.0,686.64,529.66
2016,6,14,18,0,508.0,80.0,2.8,29.0,238.0,622.83,483.69
2016,6,14,18,15,443.5,71.0,2.65,28.5,189.0,540.63,423.5
2016,6,14,18,30,379.0,62.0,2.5,28.0,140.0,454.25,357.31
2016,6,14,18,45,286.0,49.0,2.4,27.5,98.0,349.79,274.09
2016,6,14,19,0,193.0,36.0,2.3,27.0,56.0,252.18,189.42
2016,6,14,19,15,96.5,18.0,2.4,26.5,28.0,128.17,21.97
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.5,2.85,23.5,20.0,13.77,0.0
2016,6,15,6,0,55.0,35.0,3.0,24.0,40.0,25.8,14.37
2016,6,15,6,15,127.5,56.5,3.15,24.5,78.5,40.97,28.74
2016,6,15,6,30,200.0,78.0,3.3,25.0,117.0,56.04,42.09
2016,6,15,6,45,274.5,92.5,3.5,25.5,164.0,66.68,51.42
2016,6,15,7,0,349.0,107.0,3.7,26.0,211.0,76.27,59.58
2016,6,15,7,15,400.0,119.0,3.8,26.0,261.0,84.11,66.16
2016,6,15,7,30,451.0,131.0,3.9,26.0,311.0,91.77,72.43
2016,6,15,7,45,505.0,135.0,4.05,26.5,364.0,94.4,74.23
2016,6,15,8,0,559.0,139.0,4.2,27.0,417.0,98.53,77.23
2016,6,15,8,15,588.5,145.5,4.3,27.5,467.0,101.02,78.84
2016,6,15,8,30,618.0,152.0,4.4,28.0,517.0,103.37,80.33
2016,6,15,8,45,659.5,148.0,4.5,28.5,568.0,99.5,76.73
2016,6,15,9,0,701.0,144.0,4.6,29.0,619.0,96.05,73.52
2016,6,15,9,15,718.0,148.0,4.6,29.0,663.0,96.6,73.76
2016,6,15,9,30,735.0,152.0,4.6,29.0,707.0,105.71,80.96
2016,6,15,9,45,761.5,147.0,4.7,29.5,749.5,101.23,76.99
2016,6,15,10,0,788.0,142.0,4.8,30.0,792.0,105.29,70.0
2016,6,15,10,15,797.5,144.5,4.8,30.0,825.5,156.8,88.49
2016,6,15,10,30,807.0,147.0,4.8,30.0,859.0,209.69,122.02
2016,6,15,10,45,820.5,144.0,4.85,30.5,888.0,267.38,165.78
2016,6,15,11,0,834.0,141.0,4.9,31.0,917.0,319.26,208.33
2016,6,15,11,15,838.5,142.5,4.85,31.0,937.0,371.45,252.78
2016,6,15,11,30,843.0,144.0,4.8,31.0,957.0,423.52,296.95
2016,6,15,11,45,853.5,139.0,4.8,31.5,971.5,474.39,338.81
2016,6,15,12,0,864.0,134.0,4.8,32.0,986.0,525.26,379.6
2016,6,15,12,15,865.0,134.5,4.7,32.0,990.5,574.14,418.39
2016,6,15,12,30,866.0,135.0,4.6,32.0,995.0,622.26,455.51
2016,6,15,12,45,866.5,134.0,4.55,32.5,991.5,668.29,489.43
2016,6,15,13,0,867.0,133.0,4.5,33.0,988.0,712.97,521.47
2016,6,15,13,15,864.5,132.5,4.4,33.0,977.0,753.88,551.05
2016,6,15,13,30,862.0,132.0,4.3,33.0,966.0,792.28,577.75
2016,6,15,13,45,858.0,130.5,4.2,33.0,947.0,825.91,600.16
2016,6,15,14,0,854.0,129.0,4.1,33.0,928.0,856.49,620.44
2016,6,15,14,15,848.0,128.0,4.0,33.0,902.5,882.57,637.71
2016,6,15,14,30,842.0,127.0,3.9,33.0,877.0,905.34,652.82
2016,6,15,14,45,834.0,125.0,3.8,33.0,844.5,921.93,663.93
2016,6,15,15,0,826.0,123.0,3.7,33.0,812.0,934.99,672.86
2016,6,15,15,15,815.5,121.0,3.6,33.0,773.5,942.1,678.05
2016,6,15,15,30,805.0,119.0,3.5,33.0,735.0,959.98,690.41
2016,6,15,15,45,790.5,116.5,3.45,33.0,692.0,955.55,688.68
2016,6,15,16,0,776.0,114.0,3.4,33.0,649.0,947.56,684.96
2016,6,15,16,15,758.0,110.5,3.25,32.5,601.5,931.39,676.79
2016,6,15,16,30,740.0,107.0,3.1,32.0,554.0,911.92,666.54
2016,6,15,16,45,716.5,103.0,3.0,31.5,503.5,883.15,650.45
2016,6,15,17,0,693.0,99.0,2.9,31.0,453.0,858.38,636.96
2016,6,15,17,15,661.0,93.5,2.7,30.5,400.5,814.43,609.52
2016,6,15,17,30,629.0,88.0,2.5,30.0,348.0,768.59,580.31
2016,6,15,17,45,587.5,81.5,2.3,29.5,296.5,710.8,541.85
2016,6,15,18,0,546.0,75.0,2.1,29.0,245.0,652.29,501.52
2016,6,15,18,15,482.5,66.5,2.05,28.5,195.0,570.88,443.37
2016,6,15,18,30,419.0,58.0,2.0,28.0,145.0,490.92,383.23
2016,6,15,18,45,326.5,46.5,1.95,27.5,102.0,379.73,296.0
2016,6,15,19,0,234.0,35.0,1.9,27.0,59.0,283.31,213.16
2016,6,15,19,15,117.0,17.5,2.05,26.5,29.5,143.15,31.03
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.0,17.0,3.45,23.5,22.5,13.38,0.0
2016,6,16,6,0,120.0,34.0,3.7,24.0,45.0,25.32,13.95
2016,6,16,6,15,213.5,50.5,3.8,24.5,85.5,37.54,25.86
2016,6,16,6,30,307.0,67.0,3.9,25.0,126.0,49.63,36.65
2016,6,16,6,45,394.5,75.0,4.05,25.5,176.0,55.85,42.21
2016,6,16,7,0,482.0,83.0,4.2,26.0,226.0,64.54,49.62
2016,6,16,7,15,531.0,91.0,4.2,26.0,278.0,69.79,54.03
2016,6,16,7,30,580.0,99.0,4.2,26.0,330.0,74.95,58.24
2016,6,16,7,45,630.0,100.5,4.25,26.5,385.0,75.56,58.42
2016,6,16,8,0,680.0,102.0,4.3,27.0,440.0,76.37,58.76
2016,6,16,8,15,705.5,106.5,4.3,27.5,491.0,78.67,60.32
2016,6,16,8,30,731.0,111.0,4.3,28.0,542.0,87.68,67.41
2016,6,16,8,45,758.0,111.0,4.35,28.5,592.0,87.01,66.49
2016,6,16,9,0,785.0,111.0,4.4,29.0,642.0,86.43,65.67
2016,6,16,9,15,799.0,114.0,4.4,29.5,686.5,87.3,66.04
2016,6,16,9,30,813.0,117.0,4.4,30.0,731.0,88.02,66.31
2016,6,16,9,45,826.5,117.5,4.45,30.5,771.0,97.75,73.86
2016,6,16,10,0,840.0,118.0,4.5,31.0,811.0,105.12,79.45
2016,6,16,10,15,848.0,119.5,4.5,31.0,844.0,157.57,87.17
2016,6,16,10,30,856.0,121.0,4.5,31.0,877.0,211.02,120.49
2016,6,16,10,45,863.0,122.0,4.55,31.5,904.0,264.82,161.39
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,319.11,205.95
2016,6,16,11,15,873.5,123.5,4.6,32.0,950.5,372.25,251.18
2016,6,16,11,30,877.0,124.0,4.6,32.0,970.0,425.1,296.0
2016,6,16,11,45,878.5,125.5,4.6,32.5,982.0,477.17,338.78
2016,6,16,12,0,880.0,127.0,4.6,33.0,994.0,528.47,379.74
2016,6,16,12,15,880.5,127.0,4.6,33.0,998.0,577.47,418.7
2016,6,16,12,30,881.0,127.0,4.6,33.0,1002.0,625.57,456.0
2016,6,16,12,45,879.5,127.5,4.6,33.0,998.5,671.78,491.04
2016,6,16,13,0,878.0,128.0,4.6,33.0,995.0,716.5,524.24
2016,6,16,13,15,875.5,127.5,4.55,33.0,983.5,757.73,554.24
2016,6,16,13,30,873.0,127.0,4.5,33.0,972.0,796.43,581.22
2016,6,16,13,45,868.0,126.5,4.45,33.0,953.0,830.32,604.04
2016,6,16,14,0,863.0,126.0,4.4,33.0,934.0,861.13,624.75
2016,6,16,14,15,857.0,124.5,4.35,33.0,907.5,887.0,642.18
2016,6,16,14,30,851.0,123.0,4.3,33.0,881.0,909.49,657.44
2016,6,16,14,45,838.0,124.0,4.25,33.0,847.5,924.36,667.79
2016,6,16,15,0,825.0,125.0,4.2,33.0,814.0,935.66,675.95
2016,6,16,15,15,814.5,123.0,4.1,33.0,775.5,942.85,681.33
2016,6,16,15,30,804.0,121.0,4.0,33.0,737.0,960.97,694.02
2016,6,16,15,45,789.0,118.5,3.95,33.0,693.5,956.11,692.04
2016,6,16,16,0,774.0,116.0,3.9,33.0,650.0,947.67,688.03
2016,6,16,16,15,755.5,112.5,3.75,32.5,602.0,931.06,679.63
2016,6,16,16,30,737.0,109.0,3.6,32.0,554.0,911.14,669.12
2016,6,16,16,45,712.5,105.0,3.5,32.0,503.5,887.99,655.42
2016,6,16,17,0,688.0,101.0,3.4,32.0,453.0,856.0,635.71
2016,6,16,17,15,655.5,96.0,3.15,31.5,401.0,812.32,608.27
2016,6,16,17,30,623.0,91.0,2.9,31.0,349.0,766.76,579.02
2016,6,16,17,45,578.5,84.5,2.7,30.5,297.0,706.2,538.61
2016,6,16,18,0,534.0,78.0,2.5,30.0,245.0,644.99,496.35
2016,6,16,18,15,470.0,69.0,2.35,29.0,195.0,562.72,437.83
2016,6,16,18,30,406.0,60.0,2.2,28.0,145.0,481.87,377.25
2016,6,16,18,45,313.0,48.0,2.1,27.5,102.0,370.87,289.76
2016,6,16,19,0,220.0,36.0,2.0,27.0,59.0,273.74,206.32
2016,6,16,19,15,110.0,18.0,2.1,26.5,29.5,139.17,34.94
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,84.0,16.5,2.9,23.5,24.0,12.98,0.0
2016,6,17,6,0,168.0,33.0,3.2,24.0,48.0,24.84,13.53
2016,6,17,6,15,267.5,47.0,3.35,24.0,90.0,35.41,24.13
2016,6,17,6,30,367.0,61.0,3.5,24.0,132.0,46.0,33.72
2016,6,17,6,45,458.0,67.0,3.65,24.5,183.5,53.19,40.11
2016,6,17,7,0,549.0,73.0,3.8,25.0,235.0,57.82,44.1
2016,6,17,7,15,595.5,79.5,3.8,25.5,288.0,62.36,47.83
2016,6,17,7,30,642.0,86.0,3.8,26.0,341.0,66.85,51.39
2016,6,17,7,45,686.0,87.5,3.85,26.5,396.0,67.86,51.95
2016,6,17,8,0,730.0,89.0,3.9,27.0,451.0,74.68,57.35
2016,6,17,8,15,753.5,93.0,3.9,27.5,503.0,77.17,59.07
2016,6,17,8,30,777.0,97.0,3.9,28.0,555.0,79.54,60.69
2016,6,17,8,45,800.5,97.5,3.9,28.5,605.0,79.57,60.37
2016,6,17,9,0,824.0,98.0,3.9,29.0,655.0,88.95,67.72
2016,6,17,9,15,837.0,100.5,3.85,29.0,699.5,90.46,68.74
2016,6,17,9,30,850.0,103.0,3.8,29.0,744.0,91.76,69.62
2016,6,17,9,45,862.5,103.0,3.8,29.5,784.5,91.55,69.14
2016,6,17,10,0,875.0,103.0,3.8,30.0,825.0,98.47,74.42
2016,6,17,10,15,882.5,104.5,3.75,30.5,858.5,152.7,82.61
2016,6,17,10,30,890.0,106.0,3.7,31.0,892.0,207.9,116.65
2016,6,17,10,45,896.0,106.5,3.7,31.5,919.0,262.98,158.44
2016,6,17,11,0,902.0,107.0,3.7,32.0,946.0,318.42,203.89
2016,6,17,11,15,905.5,108.0,3.65,32.0,965.5,373.47,250.5
2016,6,17,11,30,909.0,109.0,3.6,32.0,985.0,428.2,296.59
2016,6,17,11,45,913.0,108.0,3.55,32.5,997.5,481.45,340.03
2016,6,17,12,0,917.0,107.0,3.5,33.0,1010.0,534.04,381.66
2016,6,17,12,15,917.5,107.0,3.4,33.0,1014.0,584.59,421.24
2016,6,17,12,30,918.0,107.0,3.3,33.0,1018.0,634.06,458.86
2016,6,17,12,45,916.5,107.0,3.25,33.5,1014.5,681.12,492.87
2016,6,17,13,0,915.0,107.0,3.2,34.0,1011.0,726.49,524.69
2016,6,17,13,15,913.0,106.5,3.15,34.0,999.5,768.93,554.79
2016,6,17,13,30,911.0,106.0,3.1,34.0,988.0,808.8,581.16
2016,6,17,13,45,906.5,105.0,3.05,34.0,968.5,843.38,603.67
2016,6,17,14,0,902.0,104.0,3.0,34.0,949.0,874.79,624.05
2016,6,17,14,15,896.5,103.0,2.95,34.0,923.0,902.05,641.71
2016,6,17,14,30,891.0,102.0,2.9,34.0,897.0,925.9,657.22
2016,6,17,14,45,883.0,101.0,2.85,34.0,863.5,943.94,669.1
2016,6,17,15,0,875.0,100.0,2.8,34.0,830.0,958.38,678.83
2016,6,17,15,15,865.0,98.0,2.75,33.5,791.5,966.21,685.92
2016,6,17,15,30,855.0,96.0,2.7,33.0,753.0,970.36,690.91
2016,6,17,15,45,842.5,94.0,2.7,33.0,709.0,968.4,691.22
2016,6,17,16,0,830.0,92.0,2.7,33.0,665.0,962.89,689.5
2016,6,17,16,15,813.5,89.5,2.6,32.5,617.0,949.31,683.32
2016,6,17,16,30,797.0,87.0,2.5,32.0,569.0,945.25,683.44
2016,6,17,16,45,776.0,83.5,2.45,32.0,518.0,919.29,668.43
2016,6,17,17,0,755.0,80.0,2.4,32.0,467.0,890.41,651.61
2016,6,17,17,15,726.0,76.0,2.25,31.5,414.0,850.22,627.55
2016,6,17,17,30,697.0,72.0,2.1,31.0,361.0,807.85,601.57
2016,6,17,17,45,657.0,67.0,2.0,31.0,308.5,751.74,564.6
2016,6,17,18,0,617.0,62.0,1.9,31.0,256.0,700.95,530.13
2016,6,17,18,15,558.0,55.5,1.75,30.0,205.0,624.84,477.59
2016,6,17,18,30,499.0,49.0,1.6,29.0,154.0,550.09,423.04
2016,6,17,18,45,405.5,40.0,1.5,28.0,109.0,444.55,342.32
2016,6,17,19,0,312.0,31.0,1.4,27.0,64.0,344.79,258.53
2016,6,17,19,15,156.0,15.5,1.45,26.5,32.0,176.44,51.06
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,77.5,16.0,2.15,23.5,23.0,12.59,0.0
2016,6,18,6,0,155.0,32.0,2.4,24.0,46.0,24.07,12.89
2016,6,18,6,15,253.0,46.5,2.45,24.5,87.0,34.97,23.7
2016,6,18,6,30,351.0,61.0,2.5,25.0,128.0,45.87,33.46
2016,6,18,6,45,425.5,70.0,2.65,25.5,177.5,52.8,39.61
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,61.75,47.25
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,66.77,51.46
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,71.7,55.49
2016,6,18,7,45,435.5,146.0,2.55,26.5,332.5,99.84,78.74
2016,6,18,8,0,275.0,198.0,2.5,27.0,334.0,129.5,102.78
2016,6,18,8,15,497.0,156.5,2.4,27.0,436.0,104.99,82.16
2016,6,18,8,30,719.0,115.0,2.3,27.0,538.0,83.01,63.75
2016,6,18,8,45,741.5,117.5,2.2,27.5,587.0,90.8,69.82
2016,6,18,9,0,764.0,120.0,2.1,28.0,636.0,91.43,69.96
2016,6,18,9,15,779.0,123.0,1.9,28.0,680.5,92.07,70.26
2016,6,18,9,30,794.0,126.0,1.7,28.0,725.0,92.58,70.47
2016,6,18,9,45,808.5,127.0,1.55,28.5,765.5,91.82,69.54
2016,6,18,10,0,823.0,128.0,1.4,29.0,806.0,107.9,82.15
2016,6,18,10,15,832.0,129.5,1.25,29.5,839.5,159.56,89.62
2016,6,18,10,30,841.0,131.0,1.1,30.0,873.0,212.34,121.54
2016,6,18,10,45,850.5,130.5,0.95,30.5,901.0,265.14,160.53
2016,6,18,11,0,860.0,130.0,0.8,31.0,929.0,318.7,202.92
2016,6,18,11,15,864.5,131.0,0.85,31.0,949.5,371.97,246.82
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,425.09,290.31
2016,6,18,11,45,865.0,137.5,1.0,31.5,980.5,476.65,331.48
2016,6,18,12,0,861.0,143.0,1.1,32.0,991.0,526.96,370.52
2016,6,18,12,15,862.0,143.5,1.2,32.0,996.0,575.87,408.21
2016,6,18,12,30,863.0,144.0,1.3,32.0,1001.0,624.06,444.45
2016,6,18,12,45,864.0,142.5,1.4,32.0,998.5,670.26,478.52
2016,6,18,13,0,865.0,141.0,1.5,32.0,996.0,715.2,511.04
2016,6,18,13,15,863.0,140.5,1.55,32.0,985.0,756.77,540.32
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,795.9,567.18
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,830.31,589.78
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,861.71,610.47
2016,6,18,14,15,847.5,135.5,1.7,32.0,910.5,887.31,627.02
2016,6,18,14,30,841.0,134.0,1.7,32.0,884.0,909.54,641.53
2016,6,18,14,45,830.0,133.5,1.75,32.0,850.5,925.04,652.51
2016,6,18,15,0,819.0,133.0,1.8,32.0,817.0,951.74,670.71
2016,6,18,15,15,807.5,130.5,1.8,32.0,778.0,957.84,675.47
2016,6,18,15,30,796.0,128.0,1.8,32.0,739.0,960.24,678.32
2016,6,18,15,45,778.5,126.0,1.8,32.0,694.5,953.54,675.66
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,943.23,670.97
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,925.73,662.65
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,912.12,656.92
2016,6,18,16,45,691.0,114.0,1.65,31.0,502.0,877.73,636.46
2016,6,18,17,0,660.0,111.0,1.6,31.0,450.0,840.74,614.31
2016,6,18,17,15,626.5,105.0,1.5,30.5,397.5,795.19,586.83
2016,6,18,17,30,593.0,99.0,1.4,30.0,345.0,747.77,557.5
2016,6,18,17,45,539.0,93.5,1.35,30.0,292.5,679.72,512.42
2016,6,18,18,0,485.0,88.0,1.3,30.0,240.0,611.12,465.47
2016,6,18,18,15,422.0,77.0,1.25,29.0,191.0,521.33,402.72
2016,6,18,18,30,359.0,66.0,1.2,28.0,142.0,442.97,344.98
2016,6,18,18,45,266.0,52.0,1.15,27.5,99.5,337.72,262.44
2016,6,18,19,0,173.0,38.0,1.1,27.0,57.0,239.06,179.28
2016,6,18,19,15,86.5,19.0,1.15,26.5,28.5,123.76,37.45
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.0,15.5,1.5,23.5,17.5,12.2,0.0
2016,6,19,6,0,48.0,31.0,1.7,24.0,35.0,23.18,12.15
2016,6,19,6,15,99.5,51.5,1.8,24.0,67.5,37.78,26.11
2016,6,19,6,30,151.0,72.0,1.9,24.0,100.0,51.84,38.69
2016,6,19,6,45,206.5,87.5,2.05,24.5,140.0,62.84,48.34
2016,6,19,7,0,262.0,103.0,2.2,25.0,180.0,73.69,57.61
2016,6,19,7,15,268.0,125.5,2.2,25.5,218.5,87.88,69.44
2016,6,19,7,30,274.0,148.0,2.2,26.0,257.0,101.5,80.53
2016,6,19,7,45,267.5,173.5,2.25,26.5,293.0,115.99,92.14
2016,6,19,8,0,261.0,199.0,2.3,27.0,329.0,129.75,102.94
2016,6,19,8,15,332.5,208.5,2.2,27.0,392.5,136.03,107.67
2016,6,19,8,30,404.0,218.0,2.1,27.0,456.0,136.02,107.24
2016,6,19,8,45,557.0,178.0,2.05,27.5,537.0,115.29,89.79
2016,6,19,9,0,710.0,138.0,2.0,28.0,618.0,92.98,71.19
2016,6,19,9,15,436.0,247.5,1.95,28.0,548.5,144.63,112.8
2016,6,19,9,30,162.0,357.0,1.9,28.0,479.0,210.19,164.45
2016,6,19,9,45,465.0,254.5,1.9,28.5,631.5,142.81,110.33
2016,6,19,10,0,768.0,152.0,1.9,29.0,784.0,107.32,81.67
2016,6,19,10,15,777.5,154.5,1.95,29.0,817.5,157.65,90.47
2016,6,19,10,30,787.0,157.0,2.0,29.0,851.0,209.4,122.52
2016,6,19,10,45,621.0,271.5,2.1,29.0,830.0,279.91,182.3
2016,6,19,11,0,455.0,386.0,2.2,29.0,809.0,345.49,238.94
2016,6,19,11,15,460.5,399.5,2.3,29.0,836.0,390.49,274.41
2016,6,19,11,30,466.0,413.0,2.4,29.0,863.0,436.7,310.72
2016,6,19,11,45,253.0,419.0,2.5,29.0,663.5,391.89,284.24
2016,6,19,12,0,40.0,425.0,2.6,29.0,464.0,327.54,240.24
2016,6,19,12,15,433.0,292.0,2.65,29.0,722.0,451.91,332.09
2016,6,19,12,30,826.0,159.0,2.7,29.0,980.0,618.32,453.26
2016,6,19,12,45,826.5,158.0,2.75,29.5,977.0,655.06,480.12
2016,6,19,13,0,827.0,157.0,2.8,30.0,974.0,698.84,511.61
2016,6,19,13,15,419.5,199.5,2.8,30.0,614.0,491.97,365.35
2016,6,19,13,30,12.0,242.0,2.8,30.0,254.0,199.33,146.1
2016,6,19,13,45,416.0,195.5,2.85,30.0,585.5,536.91,401.93
2016,6,19,14,0,820.0,149.0,2.9,30.0,917.0,842.01,614.36
2016,6,19,14,15,814.0,147.5,2.9,30.0,892.0,881.92,638.94
2016,6,19,14,30,808.0,146.0,2.9,30.0,867.0,904.55,654.22
2016,6,19,14,45,802.5,142.0,2.9,30.0,835.5,921.75,666.18
2016,6,19,15,0,797.0,138.0,2.9,30.0,804.0,935.43,676.02
2016,6,19,15,15,785.5,135.5,2.8,29.5,766.0,941.28,681.55
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,943.5,684.92
2016,6,19,15,45,763.5,128.0,2.65,29.0,685.5,940.45,684.08
2016,6,19,16,0,753.0,123.0,2.6,29.0,643.0,933.86,681.14
2016,6,19,16,15,380.0,155.0,2.5,29.0,417.0,590.97,446.82
2016,6,19,16,30,7.0,187.0,2.4,29.0,191.0,163.13,122.0
2016,6,19,16,45,340.5,145.5,2.35,29.0,320.5,546.53,421.48
2016,6,19,17,0,674.0,104.0,2.3,29.0,450.0,845.91,632.2
2016,6,19,17,15,577.5,112.5,2.1,28.5,386.0,755.72,569.81
2016,6,19,17,30,481.0,121.0,1.9,28.0,322.0,654.1,500.98
2016,6,19,17,45,452.0,107.0,1.7,28.0,274.5,602.94,465.42
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,551.03,427.83
2016,6,19,18,15,374.0,79.5,1.4,27.5,181.0,481.3,376.88
2016,6,19,18,30,325.0,66.0,1.3,27.0,135.0,413.01,324.62
2016,6,19,18,45,254.5,51.0,1.25,26.5,95.5,326.26,255.19
2016,6,19,19,0,184.0,36.0,1.2,26.0,56.0,244.04,184.42
2016,6,19,19,15,92.0,18.0,1.2,25.5,28.0,125.92,41.43
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,78.5,15.5,1.3,22.5,22.0,12.2,0.0
2016,6,20,6,0,157.0,31.0,1.5,23.0,44.0,23.36,12.28
2016,6,20,6,15,253.0,44.5,1.6,23.5,84.5,33.56,22.62
2016,6,20,6,30,349.0,58.0,1.7,24.0,125.0,43.78,31.83
2016,6,20,6,45,421.0,67.0,1.85,24.5,173.0,52.85,39.82
2016,6,20,7,0,493.0,76.0,2.0,25.0,221.0,59.42,45.46
2016,6,20,7,15,540.5,83.5,2.05,25.5,272.5,64.5,49.64
2016,6,20,7,30,588.0,91.0,2.1,26.0,324.0,69.49,53.61
2016,6,20,7,45,627.5,95.0,2.15,26.5,376.5,71.84,55.28
2016,6,20,8,0,667.0,99.0,2.2,27.0,429.0,74.2,56.92
2016,6,20,8,15,692.5,103.5,2.15,27.5,479.5,76.55,58.52
2016,6,20,8,30,718.0,108.0,2.1,28.0,530.0,85.41,65.49
2016,6,20,8,45,428.5,208.5,2.1,28.5,466.5,129.09,100.72
2016,6,20,9,0,139.0,309.0,2.1,29.0,403.0,188.31,147.49
2016,6,20,9,15,211.0,324.5,2.05,29.0,478.5,197.63,154.27
2016,6,20,9,30,283.0,340.0,2.0,29.0,554.0,192.84,150.06
2016,6,20,9,45,246.5,368.0,1.95,29.5,561.5,201.5,156.19
2016,6,20,10,0,210.0,396.0,1.9,30.0,569.0,229.05,176.89
2016,6,20,10,15,521.5,261.5,1.85,30.0,715.0,185.35,119.18
2016,6,20,10,30,833.0,127.0,1.8,30.0,861.0,207.62,118.73
2016,6,20,10,45,841.0,127.5,1.75,30.5,888.5,260.07,157.94
2016,6,20,11,0,849.0,128.0,1.7,31.0,916.0,313.15,200.7
2016,6,20,11,15,505.5,308.0,1.7,31.0,780.5,354.67,244.96
2016,6,20,11,30,162.0,488.0,1.7,31.0,645.0,383.92,274.69
2016,6,20,11,45,514.5,308.5,1.7,31.5,814.0,433.0,306.78
2016,6,20,12,0,867.0,129.0,1.7,32.0,983.0,520.4,369.09
2016,6,20,12,15,868.0,129.0,1.7,32.0,987.5,569.08,406.42
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,616.93,442.3
2016,6,20,12,45,870.5,127.5,1.75,32.5,989.5,663.29,475.54
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,708.36,506.99
2016,6,20,13,15,870.0,125.5,1.8,33.0,976.5,749.74,535.93
2016,6,20,13,30,868.0,125.0,1.8,33.0,966.0,788.66,562.02
2016,6,20,13,45,572.5,290.0,1.85,33.0,840.5,744.52,529.06
2016,6,20,14,0,277.0,455.0,1.9,33.0,715.0,652.62,463.28
2016,6,20,14,15,564.5,287.0,1.95,33.0,797.0,794.48,565.52
2016,6,20,14,30,852.0,119.0,2.0,33.0,879.0,905.06,640.12
2016,6,20,14,45,588.0,249.0,2.05,33.0,764.5,831.83,591.53
2016,6,20,15,0,324.0,379.0,2.1,33.0,650.0,698.51,499.74
2016,6,20,15,15,551.0,255.5,2.15,33.0,690.0,833.49,597.16
2016,6,20,15,30,778.0,132.0,2.2,33.0,730.0,946.21,672.24
2016,6,20,15,45,762.0,129.5,2.25,33.0,687.0,940.43,669.53
2016,6,20,16,0,746.0,127.0,2.3,33.0,644.0,931.09,665.81
2016,6,20,16,15,727.0,123.0,2.3,32.5,596.5,913.61,657.88
2016,6,20,16,30,708.0,119.0,2.3,32.0,549.0,900.3,652.76
2016,6,20,16,45,681.5,115.0,2.3,32.0,498.5,869.36,634.76
2016,6,20,17,0,655.0,111.0,2.3,32.0,448.0,835.79,614.96
2016,6,20,17,15,621.5,105.5,2.15,31.5,396.5,791.0,587.39
2016,6,20,17,30,588.0,100.0,2.0,31.0,345.0,744.34,557.99
2016,6,20,17,45,541.5,92.5,1.95,30.5,293.5,681.2,516.89
2016,6,20,18,0,495.0,85.0,1.9,30.0,242.0,617.46,473.79
2016,6,20,18,15,431.0,75.5,1.75,29.0,193.0,527.49,409.77
2016,6,20,18,30,367.0,66.0,1.6,28.0,144.0,450.16,352.0
2016,6,20,18,45,275.0,52.5,1.45,27.5,101.5,346.21,269.88
2016,6,20,19,0,183.0,39.0,1.3,27.0,59.0,248.88,187.41
2016,6,20,19,15,91.5,19.5,1.35,26.5,29.5,129.26,45.01
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,16.0,2.4,22.5,21.5,12.59,0.0
2016,6,21,6,0,129.0,32.0,2.7,23.0,43.0,23.97,12.65
2016,6,21,6,15,224.5,47.0,2.75,23.5,83.0,35.15,23.92
2016,6,21,6,30,320.0,62.0,2.8,24.0,123.0,46.3,33.95
2016,6,21,6,45,393.5,72.0,2.85,25.0,171.0,53.82,40.55
2016,6,21,7,0,467.0,82.0,2.9,26.0,219.0,63.68,48.89
2016,6,21,7,15,516.5,90.0,2.85,26.5,270.0,68.94,53.19
2016,6,21,7,30,566.0,98.0,2.8,27.0,321.0,74.1,57.28
2016,6,21,7,45,605.5,103.0,2.8,27.5,373.5,76.89,59.29
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,79.66,61.23
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,82.07,62.86
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,84.37,64.37
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.0,85.52,64.94
2016,6,21,9,0,741.0,125.0,2.2,30.0,624.0,93.97,71.45
2016,6,21,9,15,756.5,128.5,2.1,30.5,668.5,94.76,71.71
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,95.4,71.88
2016,6,21,9,45,784.0,134.5,1.9,31.5,752.0,95.21,71.4
2016,6,21,10,0,796.0,137.0,1.8,32.0,791.0,98.95,74.06
2016,6,21,10,15,805.0,139.0,1.75,32.0,824.5,150.47,83.4
2016,6,21,10,30,814.0,141.0,1.7,32.0,858.0,203.31,115.36
2016,6,21,10,45,822.0,141.5,1.7,32.5,885.5,262.34,158.93
2016,6,21,11,0,830.0,142.0,1.7,33.0,913.0,314.51,200.53
2016,6,21,11,15,564.0,303.5,1.75,33.0,832.5,370.93,253.01
2016,6,21,11,30,298.0,465.0,1.8,33.0,752.0,410.75,289.09
2016,6,21,11,45,580.5,299.0,1.9,33.5,867.5,447.66,314.15
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,520.06,366.73
2016,6,21,12,15,864.0,133.0,2.05,34.0,987.5,568.62,404.19
2016,6,21,12,30,865.0,133.0,2.1,34.0,992.0,616.39,440.21
2016,6,21,12,45,864.0,133.0,2.15,34.0,989.0,662.07,473.9
2016,6,21,13,0,863.0,133.0,2.2,34.0,986.0,706.38,505.89
2016,6,21,13,15,861.0,132.5,2.25,34.0,975.0,747.66,535.23
2016,6,21,13,30,859.0,132.0,2.3,34.0,964.0,786.51,562.03
2016,6,21,13,45,854.0,131.5,2.35,34.0,945.5,820.25,584.37
2016,6,21,14,0,849.0,131.0,2.4,34.0,927.0,850.95,604.76
2016,6,21,14,15,843.5,129.5,2.4,34.0,901.5,877.2,621.97
2016,6,21,14,30,838.0,128.0,2.4,34.0,876.0,900.16,637.15
2016,6,21,14,45,562.0,259.0,2.45,34.0,752.5,816.05,581.42
2016,6,21,15,0,286.0,390.0,2.5,34.0,629.0,672.65,481.75
2016,6,21,15,15,549.0,251.5,2.5,34.0,683.5,827.22,593.41
2016,6,21,15,30,812.0,113.0,2.5,34.0,738.0,945.01,671.48
2016,6,21,15,45,798.5,110.5,2.5,34.0,695.0,955.64,678.71
2016,6,21,16,0,785.0,108.0,2.5,34.0,652.0,948.91,676.07
2016,6,21,16,15,767.5,105.0,2.45,33.5,604.5,934.08,669.49
2016,6,21,16,30,750.0,102.0,2.4,33.0,557.0,915.94,660.9
2016,6,21,16,45,727.5,98.0,2.4,33.0,507.0,888.39,645.3
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,857.98,627.76
2016,6,21,17,15,674.5,89.0,2.3,32.5,405.0,822.17,606.86
2016,6,21,17,30,644.0,84.0,2.2,32.0,353.0,778.47,580.16
2016,6,21,17,45,604.5,77.5,2.1,31.5,301.5,722.48,544.18
2016,6,21,18,0,565.0,71.0,2.0,31.0,250.0,665.7,506.31
2016,6,21,18,15,504.0,63.5,1.8,30.0,200.0,587.59,451.6
2016,6,21,18,30,443.0,56.0,1.6,29.0,150.0,510.8,394.96
2016,6,21,18,45,353.5,45.0,1.45,28.5,106.5,407.47,314.7
2016,6,21,19,0,264.0,34.0,1.3,28.0,63.0,309.57,232.77
2016,6,21,19,15,132.0,17.0,1.35,27.5,31.5,154.97,57.6
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
