Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,23.5,22.0,11.8,0.0
2016,6,22,6,0,160.0,30.0,2.9,24.0,44.0,22.65,11.48
2016,6,22,6,15,258.5,43.5,3.05,24.5,84.5,32.88,21.9
2016,6,22,6,30,357.0,57.0,3.2,25.0,125.0,43.15,31.12
2016,6,22,6,45,430.5,66.0,3.35,25.5,173.5,52.2,39.09
2016,6,22,7,0,504.0,75.0,3.5,26.0,222.0,58.84,44.77
2016,6,22,7,15,552.0,82.0,3.5,26.5,273.5,63.61,48.68
2016,6,22,7,30,600.0,89.0,3.5,27.0,325.0,68.31,52.42
2016,6,22,7,45,637.0,93.5,3.5,27.5,377.5,71.03,54.4
2016,6,22,8,0,674.0,98.0,3.5,28.0,430.0,73.73,56.32
2016,6,22,8,15,699.5,102.5,3.45,28.5,481.0,76.11,57.95
2016,6,22,8,30,725.0,107.0,3.4,29.0,532.0,84.96,64.9
2016,6,22,8,45,746.0,110.0,3.4,29.5,580.5,86.16,65.51
2016,6,22,9,0,767.0,113.0,3.4,30.0,629.0,87.27,66.06
2016,6,22,9,15,781.5,116.0,3.4,30.5,673.5,88.07,66.38
2016,6,22,9,30,796.0,119.0,3.4,31.0,718.0,88.74,66.6
2016,6,22,9,45,808.5,121.0,3.4,31.5,757.5,88.64,66.22
2016,6,22,10,0,821.0,123.0,3.4,32.0,797.0,102.48,76.99
2016,6,22,10,15,829.5,125.0,3.45,32.0,831.0,154.12,85.84
2016,6,22,10,30,838.0,127.0,3.5,32.0,865.0,206.85,117.6
2016,6,22,10,45,845.5,127.5,3.55,32.5,892.5,259.5,156.86
2016,6,22,11,0,853.0,128.0,3.6,33.0,920.0,312.71,199.98
2016,6,22,11,15,857.0,129.0,3.65,33.0,940.0,365.41,244.36
2016,6,22,11,30,861.0,130.0,3.7,33.0,960.0,417.92,288.49
2016,6,22,11,45,869.5,126.5,3.75,33.5,974.0,469.47,330.49
2016,6,22,12,0,878.0,123.0,3.8,34.0,988.0,520.85,371.26
2016,6,22,12,15,879.0,123.5,3.85,34.0,993.0,570.33,410.36
2016,6,22,12,30,880.0,124.0,3.9,34.0,998.0,618.97,447.83
2016,6,22,12,45,880.5,123.0,3.95,34.0,995.0,665.42,482.9
2016,6,22,13,0,881.0,122.0,4.0,34.0,992.0,710.5,516.25
2016,6,22,13,15,878.5,121.5,4.0,34.0,981.0,751.82,546.22
2016,6,22,13,30,876.0,121.0,4.0,34.0,970.0,790.63,573.17
2016,6,22,13,45,872.5,120.0,4.05,34.0,952.0,825.47,596.78
2016,6,22,14,0,869.0,119.0,4.1,34.0,934.0,857.31,618.4
2016,6,22,14,15,863.5,117.5,4.1,34.0,908.5,883.82,636.32
2016,6,22,14,30,858.0,116.0,4.1,34.0,883.0,906.99,652.12
2016,6,22,14,45,837.0,122.5,4.1,34.0,847.5,919.88,661.33
2016,6,22,15,0,816.0,129.0,4.1,34.0,812.0,929.05,668.3
2016,6,22,15,15,805.5,126.5,4.05,33.5,774.0,950.55,684.63
2016,6,22,15,30,795.0,124.0,4.0,33.0,736.0,954.04,689.31
2016,6,22,15,45,517.5,219.0,4.0,33.0,608.0,787.84,578.48
2016,6,22,16,0,240.0,314.0,4.0,33.0,480.0,570.08,423.01
2016,6,22,16,15,482.5,213.5,3.9,32.5,517.0,762.72,567.13
2016,6,22,16,30,725.0,113.0,3.8,32.0,554.0,903.4,666.09
2016,6,22,16,45,698.5,109.5,3.75,32.0,503.0,879.67,651.05
2016,6,22,17,0,672.0,106.0,3.7,32.0,452.0,846.68,630.81
2016,6,22,17,15,639.5,100.5,3.5,31.5,400.5,802.76,603.37
2016,6,22,17,30,607.0,95.0,3.3,31.0,349.0,756.95,574.07
2016,6,22,17,45,561.5,88.0,3.15,31.0,297.0,695.18,531.73
2016,6,22,18,0,516.0,81.0,3.0,31.0,245.0,632.79,487.68
2016,6,22,18,15,454.0,72.0,2.8,30.0,196.0,552.74,430.47
2016,6,22,18,30,392.0,63.0,2.6,29.0,147.0,467.77,366.63
2016,6,22,18,45,302.5,50.5,2.45,28.5,104.0,366.34,286.34
2016,6,22,19,0,213.0,38.0,2.3,28.0,61.0,271.37,205.36
2016,6,22,19,15,106.5,19.0,2.4,27.5,30.5,140.17,53.75
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,15.5,2.95,23.5,22.0,12.2,0.0
2016,6,23,6,0,156.0,31.0,3.1,24.0,44.0,23.35,11.91
2016,6,23,6,15,255.0,45.0,3.25,24.5,84.5,33.92,22.74
2016,6,23,6,30,354.0,59.0,3.4,25.0,125.0,44.5,32.26
2016,6,23,6,45,437.0,66.0,3.55,25.5,175.0,52.29,39.15
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,57.54,43.67
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,62.4,47.66
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,67.18,51.46
2016,6,23,7,45,659.5,89.0,3.7,27.5,383.0,68.44,52.23
2016,6,23,8,0,704.0,91.0,3.7,28.0,437.0,69.83,53.08
2016,6,23,8,15,728.5,95.0,3.65,28.0,488.5,78.04,59.69
2016,6,23,8,30,753.0,99.0,3.6,28.0,540.0,80.35,61.37
2016,6,23,8,45,498.5,199.5,3.6,28.5,502.5,126.15,98.5
2016,6,23,9,0,244.0,300.0,3.6,29.0,465.0,177.09,138.95
2016,6,23,9,15,536.5,202.5,3.55,29.5,596.5,124.61,96.15
2016,6,23,9,30,829.0,105.0,3.5,30.0,728.0,92.22,69.67
2016,6,23,9,45,551.5,244.0,3.5,30.5,668.5,140.83,108.33
2016,6,23,10,0,274.0,383.0,3.5,31.0,609.0,207.41,160.22
2016,6,23,10,15,573.0,246.0,3.5,31.0,742.5,174.81,110.02
2016,6,23,10,30,872.0,109.0,3.5,31.0,876.0,201.98,113.07
2016,6,23,10,45,878.5,109.5,3.55,31.5,903.5,256.15,153.71
2016,6,23,11,0,885.0,110.0,3.6,32.0,931.0,310.77,198.27
2016,6,23,11,15,537.0,299.0,3.65,32.0,801.0,358.29,247.85
2016,6,23,11,30,189.0,488.0,3.7,32.0,671.0,393.46,282.66
2016,6,23,11,45,289.0,461.5,3.75,32.5,744.5,431.77,309.65
2016,6,23,12,0,389.0,435.0,3.8,33.0,818.0,492.09,352.92
2016,6,23,12,15,636.5,279.5,3.8,33.0,910.0,546.01,393.81
2016,6,23,12,30,884.0,124.0,3.8,33.0,1002.0,620.67,450.66
2016,6,23,12,45,544.5,313.5,3.85,33.5,854.0,602.07,435.63
2016,6,23,13,0,205.0,503.0,3.9,34.0,706.0,540.24,388.35
2016,6,23,13,15,196.5,498.0,3.9,34.0,690.5,550.92,396.58
2016,6,23,13,30,188.0,493.0,3.9,34.0,675.0,559.72,403.13
2016,6,23,13,45,528.0,308.0,3.95,34.0,806.0,722.13,522.7
2016,6,23,14,0,868.0,123.0,4.0,34.0,937.0,859.44,620.02
2016,6,23,14,15,862.0,122.0,3.95,34.0,911.5,886.11,637.09
2016,6,23,14,30,856.0,121.0,3.9,34.0,886.0,909.45,652.71
2016,6,23,14,45,850.0,118.0,3.9,34.0,854.0,927.48,665.22
2016,6,23,15,0,844.0,115.0,3.9,34.0,822.0,941.97,675.59
2016,6,23,15,15,833.5,113.0,3.85,33.5,783.5,949.53,682.76
2016,6,23,15,30,823.0,111.0,3.8,33.0,745.0,953.51,687.81
2016,6,23,15,45,806.5,109.5,3.8,33.0,701.0,962.29,695.09
2016,6,23,16,0,790.0,108.0,3.8,33.0,657.0,953.83,691.27
2016,6,23,16,15,772.5,105.0,3.75,32.5,609.0,939.11,684.7
2016,6,23,16,30,755.0,102.0,3.7,32.0,561.0,921.07,676.03
2016,6,23,16,45,727.0,99.5,3.7,32.0,509.5,889.81,657.46
2016,6,23,17,0,699.0,97.0,3.7,32.0,458.0,862.12,641.22
2016,6,23,17,15,667.5,92.0,3.5,31.5,406.0,819.52,614.79
2016,6,23,17,30,636.0,87.0,3.3,31.0,354.0,775.01,586.55
2016,6,23,17,45,587.5,82.0,3.15,30.5,301.0,712.57,545.03
2016,6,23,18,0,539.0,77.0,3.0,30.0,248.0,649.59,501.69
2016,6,23,18,15,477.0,68.5,2.75,29.5,198.5,569.75,443.63
2016,6,23,18,30,415.0,60.0,2.5,29.0,149.0,491.2,383.85
2016,6,23,18,45,321.5,48.5,2.3,28.5,105.5,379.17,295.78
2016,6,23,19,0,228.0,37.0,2.1,28.0,62.0,281.69,213.27
2016,6,23,19,15,114.0,18.5,2.2,27.5,31.0,145.0,57.63
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,83.0,15.0,1.8,22.5,22.0,11.8,0.0
2016,6,24,6,0,166.0,30.0,2.0,23.0,44.0,22.66,11.36
2016,6,24,6,15,269.0,43.5,2.15,23.5,85.0,32.94,22.03
2016,6,24,6,30,372.0,57.0,2.3,24.0,126.0,43.26,31.35
2016,6,24,6,45,228.5,83.5,2.5,25.0,130.5,60.5,46.24
2016,6,24,7,0,85.0,110.0,2.7,26.0,135.0,77.05,60.22
2016,6,24,7,15,246.5,117.5,2.75,26.5,210.5,82.72,64.84
2016,6,24,7,30,408.0,125.0,2.8,27.0,286.0,87.39,68.45
2016,6,24,7,45,427.5,143.0,2.85,27.5,333.0,97.95,76.87
2016,6,24,8,0,447.0,161.0,2.9,28.0,380.0,107.99,84.72
2016,6,24,8,15,415.5,191.0,2.95,28.0,413.0,123.27,96.95
2016,6,24,8,30,384.0,221.0,3.0,28.0,446.0,143.39,112.99
2016,6,24,8,45,376.0,246.5,3.05,28.5,482.5,155.62,122.24
2016,6,24,9,0,368.0,272.0,3.1,29.0,519.0,167.04,130.77
2016,6,24,9,15,332.0,304.0,3.15,29.5,538.5,179.9,140.36
2016,6,24,9,30,296.0,336.0,3.2,30.0,558.0,191.6,148.95
2016,6,24,9,45,302.0,355.0,3.3,30.5,592.5,197.87,153.24
2016,6,24,10,0,308.0,374.0,3.4,31.0,627.0,204.43,157.76
2016,6,24,10,15,601.0,234.0,3.5,31.0,753.5,170.48,106.05
2016,6,24,10,30,894.0,94.0,3.6,31.0,880.0,196.35,108.02
2016,6,24,10,45,671.5,239.5,3.7,31.5,841.0,269.93,171.89
2016,6,24,11,0,449.0,385.0,3.8,32.0,802.0,340.63,233.99
2016,6,24,11,15,342.5,433.0,3.9,32.0,755.0,378.98,267.4
2016,6,24,11,30,236.0,481.0,4.0,32.0,708.0,407.29,291.93
2016,6,24,11,45,236.5,488.0,4.1,32.0,718.0,434.9,313.2
2016,6,24,12,0,237.0,495.0,4.2,32.0,728.0,462.85,334.49
2016,6,24,12,15,316.5,466.5,4.25,32.0,779.5,504.56,365.52
2016,6,24,12,30,396.0,438.0,4.3,32.0,831.0,561.85,407.69
2016,6,24,12,45,402.0,435.5,4.4,32.0,833.5,596.18,433.18
2016,6,24,13,0,408.0,433.0,4.5,32.0,836.0,630.18,458.25
2016,6,24,13,15,351.0,452.0,4.5,31.5,796.5,633.81,461.75
2016,6,24,13,30,294.0,471.0,4.5,31.0,757.0,632.36,461.47
2016,6,24,13,45,295.5,460.5,4.55,31.0,743.0,649.17,474.19
2016,6,24,14,0,297.0,450.0,4.6,31.0,729.0,664.15,485.58
2016,6,24,14,15,295.0,436.5,4.55,31.0,707.5,671.5,491.42
2016,6,24,14,30,293.0,423.0,4.5,31.0,686.0,676.69,495.86
2016,6,24,14,45,265.0,412.5,4.5,31.0,643.5,658.26,483.47
2016,6,24,15,0,237.0,402.0,4.5,31.0,601.0,615.43,454.39
2016,6,24,15,15,246.5,379.5,4.4,30.5,577.5,637.34,471.85
2016,6,24,15,30,256.0,357.0,4.3,30.0,554.0,636.04,473.22
2016,6,24,15,45,169.5,333.5,4.25,30.0,461.0,510.74,383.31
2016,6,24,16,0,83.0,310.0,4.2,30.0,368.0,381.53,287.98
2016,6,24,16,15,90.5,289.0,4.05,30.0,348.0,373.32,283.45
2016,6,24,16,30,98.0,268.0,3.9,30.0,328.0,364.47,278.12
2016,6,24,16,45,71.5,236.0,3.8,30.0,278.0,306.98,235.07
2016,6,24,17,0,45.0,204.0,3.7,30.0,228.0,248.56,190.64
2016,6,24,17,15,51.0,184.0,3.45,29.5,208.0,237.06,183.23
2016,6,24,17,30,57.0,164.0,3.2,29.0,188.0,225.0,175.16
2016,6,24,17,45,50.0,141.5,2.95,28.5,160.0,196.33,153.33
2016,6,24,18,0,43.0,119.0,2.7,28.0,132.0,167.19,130.66
2016,6,24,18,15,32.0,97.0,2.45,27.5,105.5,134.57,104.48
2016,6,24,18,30,21.0,75.0,2.2,27.0,79.0,101.42,77.27
2016,6,24,18,45,10.5,54.0,2.0,27.0,56.0,59.97,42.9
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,29.01,16.91
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,12.59,0.0
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,43.5,15.5,2.4,24.0,19.0,12.2,0.0
2016,6,25,6,0,87.0,31.0,2.5,24.0,38.0,23.08,11.46
2016,6,25,6,15,176.5,48.0,2.55,24.0,76.5,35.63,24.2
2016,6,25,6,30,266.0,65.0,2.6,24.0,115.0,47.93,35.31
2016,6,25,6,45,205.0,87.0,2.65,24.5,133.0,62.44,47.98
2016,6,25,7,0,144.0,109.0,2.7,25.0,151.0,77.17,60.58
2016,6,25,7,15,144.5,133.0,2.85,25.0,182.5,92.37,73.42
2016,6,25,7,30,145.0,157.0,3.0,25.0,214.0,107.09,85.65
2016,6,25,7,45,82.0,165.5,3.2,25.5,199.0,115.08,91.86
2016,6,25,8,0,19.0,174.0,3.4,26.0,184.0,124.86,99.47
2016,6,25,8,15,12.0,175.0,3.55,26.0,181.5,126.67,100.59
2016,6,25,8,30,5.0,176.0,3.7,26.0,179.0,128.17,101.48
2016,6,25,8,45,8.5,197.0,3.85,26.5,202.5,142.51,112.68
2016,6,25,9,0,12.0,218.0,4.0,27.0,226.0,156.68,123.61
2016,6,25,9,15,95.0,286.0,4.05,27.0,357.0,187.13,147.8
2016,6,25,9,30,178.0,354.0,4.1,27.0,488.0,209.45,165.23
2016,6,25,9,45,216.0,370.5,4.15,27.5,542.0,217.38,170.79
2016,6,25,10,0,254.0,387.0,4.2,28.0,596.0,207.54,162.32
2016,6,25,10,15,254.0,405.5,4.2,28.0,622.0,239.3,170.74
2016,6,25,10,30,254.0,424.0,4.2,28.0,648.0,271.83,192.37
2016,6,25,10,45,139.0,385.5,4.25,28.0,508.5,268.59,194.54
2016,6,25,11,0,24.0,347.0,4.3,28.0,369.0,242.59,179.73
2016,6,25,11,15,14.0,250.5,4.25,28.0,264.0,191.2,141.47
2016,6,25,11,30,4.0,154.0,4.2,28.0,159.0,119.18,86.88
2016,6,25,11,45,8.5,202.0,4.2,28.5,211.0,157.3,115.8
2016,6,25,12,0,13.0,250.0,4.2,29.0,263.0,196.15,144.84
2016,6,25,12,15,147.0,369.5,4.15,29.0,516.0,352.92,261.45
2016,6,25,12,30,281.0,489.0,4.1,29.0,769.0,527.53,387.6
2016,6,25,12,45,151.0,418.5,4.05,29.0,569.0,422.01,311.75
2016,6,25,13,0,21.0,348.0,4.0,29.0,369.0,284.53,210.38
2016,6,25,13,15,10.5,218.5,3.95,29.0,229.0,178.33,131.52
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,69.39,48.32
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,162.11,119.72
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,258.37,192.21
2016,6,25,14,15,20.0,318.0,3.75,29.0,337.0,273.29,203.39
2016,6,25,14,30,23.0,330.0,3.7,29.0,351.0,288.86,215.26
2016,6,25,14,45,16.0,270.5,3.7,29.0,285.0,233.72,174.3
2016,6,25,15,0,9.0,211.0,3.7,29.0,219.0,177.78,132.25
2016,6,25,15,15,8.0,206.0,3.7,28.5,213.0,173.54,129.6
2016,6,25,15,30,7.0,201.0,3.7,28.0,207.0,169.29,126.85
2016,6,25,15,45,3.5,161.5,3.7,28.0,164.5,132.45,98.59
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,95.72,70.08
2016,6,25,16,15,0.0,103.0,3.65,28.0,103.0,79.96,57.92
2016,6,25,16,30,0.0,84.0,3.6,28.0,84.0,64.68,46.02
2016,6,25,16,45,0.0,46.5,3.6,28.0,46.5,35.65,23.01
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,6.87,0.0
2016,6,25,17,15,0.0,20.0,3.4,27.5,20.0,15.26,6.75
2016,6,25,17,30,0.0,31.0,3.2,27.0,31.0,23.66,13.68
2016,6,25,17,45,0.0,26.5,3.05,27.0,26.5,20.2,10.9
2016,6,25,18,0,0.0,22.0,2.9,27.0,22.0,16.74,8.1
2016,6,25,18,15,0.0,17.5,2.65,26.5,17.5,13.3,5.29
2016,6,25,18,30,0.0,13.0,2.4,26.0,13.0,9.86,2.44
2016,6,25,18,45,0.0,9.0,2.15,25.5,9.0,6.82,0.0
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,3.78,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,1.89,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,50.5,15.5,1.2,23.5,19.5,12.2,0.0
2016,6,26,6,0,101.0,31.0,1.3,24.0,39.0,23.11,11.35
2016,6,26,6,15,194.5,47.0,1.45,24.0,78.0,34.97,23.64
2016,6,26,6,30,288.0,63.0,1.6,24.0,117.0,46.73,34.28
2016,6,26,6,45,368.5,73.0,1.8,24.5,165.0,54.24,40.98
2016,6,26,7,0,449.0,83.0,2.0,25.0,213.0,61.77,47.46
2016,6,26,7,15,300.0,120.0,2.05,25.0,214.5,85.0,67.17
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,107.16,85.66
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,116.82,93.23
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,128.62,102.47
2016,6,26,8,15,180.5,206.0,2.35,26.0,310.5,137.36,109.27
2016,6,26,8,30,335.0,232.0,2.4,26.0,428.0,147.99,117.57
2016,6,26,8,45,307.0,262.0,2.45,26.5,454.0,161.68,128.05
2016,6,26,9,0,279.0,292.0,2.5,27.0,480.0,174.33,137.57
2016,6,26,9,15,210.0,323.0,2.55,27.5,470.0,196.92,154.92
2016,6,26,9,30,141.0,354.0,2.6,28.0,460.0,208.27,163.16
2016,6,26,9,45,485.0,234.5,2.7,28.5,627.5,134.13,103.59
2016,6,26,10,0,829.0,115.0,2.8,29.0,795.0,95.74,72.46
2016,6,26,10,15,544.5,268.5,2.85,29.5,723.0,187.29,121.61
2016,6,26,10,30,260.0,422.0,2.9,30.0,651.0,271.41,189.83
2016,6,26,10,45,559.0,271.5,3.0,30.5,783.5,262.21,170.76
2016,6,26,11,0,858.0,121.0,3.1,31.0,916.0,307.0,196.6
2016,6,26,11,15,862.0,122.0,3.15,31.0,936.0,359.98,241.48
2016,6,26,11,30,866.0,123.0,3.2,31.0,956.0,412.76,286.11
2016,6,26,11,45,583.0,300.5,3.25,31.5,864.5,446.59,318.24
2016,6,26,12,0,300.0,478.0,3.3,32.0,773.0,473.55,340.54
2016,6,26,12,15,361.5,458.0,3.3,32.0,815.5,522.74,376.62
2016,6,26,12,30,423.0,438.0,3.3,32.0,858.0,572.71,413.2
2016,6,26,12,45,632.5,292.0,3.35,32.0,918.0,635.83,461.21
2016,6,26,13,0,842.0,146.0,3.4,32.0,978.0,697.62,509.16
2016,6,26,13,15,620.5,284.0,3.4,32.0,893.5,703.39,510.4
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,673.38,486.65
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.0,666.28,481.79
2016,6,26,14,0,282.0,454.0,3.4,32.0,719.0,654.31,473.2
2016,6,26,14,15,548.0,297.5,3.35,32.0,794.0,785.09,569.24
2016,6,26,14,30,814.0,141.0,3.3,32.0,869.0,888.14,641.49
2016,6,26,14,45,806.0,138.5,3.3,32.0,837.0,919.28,661.96
2016,6,26,15,0,798.0,136.0,3.3,32.0,805.0,932.44,671.35
2016,6,26,15,15,786.5,133.5,3.25,32.0,767.5,938.62,676.15
2016,6,26,15,30,775.0,131.0,3.2,32.0,730.0,941.17,678.82
2016,6,26,15,45,664.5,173.5,3.15,32.0,665.5,898.03,651.81
2016,6,26,16,0,554.0,216.0,3.1,32.0,601.0,830.84,608.0
2016,6,26,16,15,632.5,166.5,2.95,31.5,575.5,874.75,640.77
2016,6,26,16,30,711.0,117.0,2.8,31.0,550.0,900.94,660.03
2016,6,26,16,45,637.0,127.5,2.7,31.0,490.0,839.9,620.56
2016,6,26,17,0,563.0,138.0,2.6,31.0,430.0,775.56,578.88
2016,6,26,17,15,536.0,128.0,2.3,30.5,381.0,733.05,551.45
2016,6,26,17,30,509.0,118.0,2.0,30.0,332.0,678.33,514.72
2016,6,26,17,45,510.0,100.0,1.7,29.5,288.5,660.72,503.37
2016,6,26,18,0,511.0,82.0,1.4,29.0,245.0,630.1,481.66
2016,6,26,18,15,449.0,72.5,1.3,28.5,196.0,549.57,424.25
2016,6,26,18,30,387.0,63.0,1.2,28.0,147.0,463.89,360.53
2016,6,26,18,45,298.5,50.5,1.15,27.5,104.5,363.29,282.43
2016,6,26,19,0,210.0,38.0,1.1,27.0,62.0,269.0,203.34
2016,6,26,19,15,105.0,19.0,1.1,26.5,31.0,139.65,58.9
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,14.0,1.4,22.5,20.5,11.02,0.0
2016,6,27,6,0,161.0,28.0,1.6,23.0,41.0,21.2,9.85
2016,6,27,6,15,254.5,41.5,1.65,23.5,80.0,31.43,20.72
2016,6,27,6,30,348.0,55.0,1.7,24.0,119.0,41.68,29.98
2016,6,27,6,45,425.0,62.5,1.75,24.5,167.0,49.51,36.95
2016,6,27,7,0,502.0,70.0,1.8,25.0,215.0,55.14,41.8
2016,6,27,7,15,420.5,102.5,1.75,25.5,241.5,73.91,57.64
2016,6,27,7,30,339.0,135.0,1.7,26.0,268.0,94.93,75.04
2016,6,27,7,45,527.0,109.5,1.7,27.0,351.0,80.07,62.04
2016,6,27,8,0,715.0,84.0,1.7,28.0,434.0,70.94,53.97
2016,6,27,8,15,562.0,149.0,1.7,28.5,443.0,103.22,80.27
2016,6,27,8,30,409.0,214.0,1.7,29.0,452.0,134.22,104.94
2016,6,27,8,45,449.0,220.0,1.75,29.5,503.0,136.22,105.93
2016,6,27,9,0,489.0,226.0,1.8,30.0,554.0,138.1,106.89
2016,6,27,9,15,659.5,163.5,1.8,30.5,638.5,103.9,79.0
2016,6,27,9,30,830.0,101.0,1.8,31.0,723.0,90.13,67.63
2016,6,27,9,45,840.5,103.0,1.8,31.5,762.5,90.92,67.98
2016,6,27,10,0,851.0,105.0,1.8,32.0,802.0,91.53,68.17
2016,6,27,10,15,858.5,106.5,1.8,32.0,835.5,143.14,77.7
2016,6,27,10,30,866.0,108.0,1.8,32.0,869.0,196.96,108.91
2016,6,27,10,45,647.5,247.0,1.8,32.5,826.5,266.72,168.62
2016,6,27,11,0,429.0,386.0,1.8,33.0,784.0,334.07,226.97
2016,6,27,11,15,427.0,398.5,1.8,33.0,802.0,374.58,258.44
2016,6,27,11,30,425.0,411.0,1.8,33.0,820.0,415.45,290.08
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,455.59,318.34
2016,6,27,12,0,876.0,123.0,1.8,34.0,985.0,516.15,362.86
2016,6,27,12,15,877.0,123.5,1.8,34.0,990.0,565.68,400.89
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,614.35,437.24
2016,6,27,12,45,876.5,124.0,1.8,34.5,992.0,660.23,469.74
2016,6,27,13,0,875.0,124.0,1.8,35.0,989.0,704.64,500.26
2016,6,27,13,15,873.0,123.5,1.85,35.0,978.5,746.34,529.62
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,785.6,556.28
2016,6,27,13,45,866.0,123.0,1.95,35.0,949.0,820.16,578.87
2016,6,27,14,0,861.0,123.0,2.0,35.0,930.0,851.7,599.56
2016,6,27,14,15,855.0,121.5,2.0,35.0,905.0,877.91,616.46
2016,6,27,14,30,849.0,120.0,2.0,35.0,880.0,900.76,631.34
2016,6,27,14,45,826.5,127.0,2.0,35.0,844.5,912.82,639.57
2016,6,27,15,0,804.0,134.0,2.0,35.0,809.0,935.91,654.9
2016,6,27,15,15,793.0,131.5,2.0,35.0,771.0,942.7,660.1
2016,6,27,15,30,782.0,129.0,2.0,35.0,733.0,945.86,663.36
2016,6,27,15,45,767.0,126.5,2.05,35.0,690.0,941.43,662.6
2016,6,27,16,0,752.0,124.0,2.1,35.0,647.0,933.45,659.82
2016,6,27,16,15,552.5,183.5,2.1,34.5,552.5,811.16,584.29
2016,6,27,16,30,353.0,243.0,2.1,34.0,458.0,644.02,472.14
2016,6,27,16,45,439.0,196.5,2.15,34.0,440.5,707.16,520.48
2016,6,27,17,0,525.0,150.0,2.2,34.0,423.0,740.04,546.4
2016,6,27,17,15,489.5,139.5,2.1,33.5,371.5,689.97,514.3
2016,6,27,17,30,454.0,129.0,2.0,33.0,320.0,638.71,481.25
2016,6,27,17,45,483.5,105.5,1.9,32.5,283.0,632.17,478.88
2016,6,27,18,0,513.0,82.0,1.8,32.0,246.0,632.2,480.21
2016,6,27,18,15,453.0,72.5,1.65,31.0,197.0,553.44,424.78
2016,6,27,18,30,393.0,63.0,1.5,30.0,148.0,469.37,363.02
2016,6,27,18,45,306.5,50.5,1.35,29.0,105.0,370.25,286.56
2016,6,27,19,0,220.0,38.0,1.2,28.0,62.0,277.26,209.02
2016,6,27,19,15,110.0,19.0,1.2,27.5,31.0,143.68,61.19
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,14.0,2.05,24.5,18.0,11.02,0.0
2016,6,28,6,0,92.0,28.0,2.4,25.0,36.0,21.02,9.42
2016,6,28,6,15,169.0,47.5,2.45,25.5,74.0,35.2,23.61
2016,6,28,6,30,246.0,67.0,2.5,26.0,112.0,49.16,35.99
2016,6,28,6,45,311.0,82.0,2.6,26.5,158.0,59.74,45.27
2016,6,28,7,0,376.0,97.0,2.7,27.0,204.0,70.14,54.13
2016,6,28,7,15,424.5,108.5,2.5,27.5,254.0,77.85,60.47
2016,6,28,7,30,473.0,120.0,2.3,28.0,304.0,85.38,66.48
2016,6,28,7,45,511.5,129.0,2.1,29.0,355.0,91.0,70.62
2016,6,28,8,0,550.0,138.0,1.9,30.0,406.0,96.45,74.51
2016,6,28,8,15,579.0,145.0,1.7,30.5,456.0,101.0,77.75
2016,6,28,8,30,608.0,152.0,1.5,31.0,506.0,103.65,79.42
2016,6,28,8,45,630.5,158.0,1.35,31.5,553.5,105.33,80.3
2016,6,28,9,0,653.0,164.0,1.2,32.0,601.0,106.82,81.03
2016,6,28,9,15,670.5,168.5,1.2,32.5,645.0,107.12,80.86
2016,6,28,9,30,688.0,173.0,1.2,33.0,689.0,107.26,80.58
2016,6,28,9,45,468.5,280.0,1.25,33.5,640.0,155.76,118.2
2016,6,28,10,0,249.0,387.0,1.3,34.0,591.0,207.19,157.1
2016,6,28,10,15,491.0,288.0,1.4,34.0,712.0,190.47,122.91
2016,6,28,10,30,733.0,189.0,1.5,34.0,833.0,204.28,118.41
2016,6,28,10,45,737.0,194.0,1.65,34.0,859.0,255.93,156.15
2016,6,28,11,0,741.0,199.0,1.8,34.0,885.0,313.09,201.05
2016,6,28,11,15,746.5,201.0,1.9,34.0,905.0,363.11,241.81
2016,6,28,11,30,752.0,203.0,2.0,34.0,925.0,413.48,282.82
2016,6,28,11,45,421.5,343.5,2.1,34.5,749.5,408.94,287.59
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,390.4,277.6
2016,6,28,12,15,173.0,490.0,2.25,34.5,662.0,446.99,318.29
2016,6,28,12,30,255.0,496.0,2.3,34.0,750.0,515.62,367.26
2016,6,28,12,45,161.0,482.5,2.4,34.0,643.0,474.14,338.9
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,414.04,296.89
2016,6,28,13,15,231.5,446.0,2.55,34.0,672.0,539.85,387.52
2016,6,28,13,30,396.0,423.0,2.6,34.0,808.0,671.16,479.16
2016,6,28,13,45,303.0,446.5,2.7,34.0,737.5,642.3,458.54
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,592.93,424.57
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,443.88,322.26
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,250.9,183.14
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,135.03,97.73
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,23.15,12.28
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,36.66,22.86
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,50.17,33.46
2016,6,28,15,45,0.0,48.5,3.35,32.0,48.5,37.35,23.56
2016,6,28,16,0,0.0,32.0,3.4,32.0,32.0,24.58,13.65
2016,6,28,16,15,0.0,38.0,3.35,31.5,38.0,29.17,17.36
2016,6,28,16,30,0.0,44.0,3.3,31.0,44.0,33.76,21.1
2016,6,28,16,45,0.0,57.5,3.25,30.5,57.5,44.13,29.47
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,54.53,37.93
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,39.44,26.09
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,24.43,14.15
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,20.96,11.43
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,17.51,8.67
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,13.68,5.56
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,9.86,2.41
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,6.82,0.0
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,3.78,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,1.89,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,2.05,23.5,19.5,10.62,0.0
2016,6,29,6,0,158.0,27.0,2.3,24.0,39.0,20.46,8.89
2016,6,29,6,15,254.0,41.0,2.3,24.0,78.5,31.06,20.31
2016,6,29,6,30,350.0,55.0,2.3,24.0,118.0,41.69,29.95
2016,6,29,6,45,423.0,64.0,2.35,24.5,166.5,50.72,37.96
2016,6,29,7,0,496.0,73.0,2.4,25.0,215.0,57.37,43.71
2016,6,29,7,15,544.0,80.5,2.4,25.5,266.0,62.54,47.99
2016,6,29,7,30,592.0,88.0,2.4,26.0,317.0,67.62,52.07
2016,6,29,7,45,629.5,93.0,2.4,26.5,369.5,70.69,54.36
2016,6,29,8,0,667.0,98.0,2.4,27.0,422.0,73.72,56.56
2016,6,29,8,15,693.0,102.5,2.4,27.5,473.5,76.11,58.2
2016,6,29,8,30,719.0,107.0,2.4,28.0,525.0,84.98,65.19
2016,6,29,8,45,737.5,111.5,2.4,28.5,573.0,87.08,66.53
2016,6,29,9,0,756.0,116.0,2.4,29.0,621.0,89.0,67.74
2016,6,29,9,15,486.0,232.5,2.45,29.0,566.0,138.92,107.9
2016,6,29,9,30,216.0,349.0,2.5,29.0,511.0,208.53,162.84
2016,6,29,9,45,239.0,366.5,2.55,29.5,555.0,216.5,168.23
2016,6,29,10,0,262.0,384.0,2.6,30.0,599.0,206.45,159.7
2016,6,29,10,15,543.5,259.0,2.65,30.0,728.0,180.48,116.58
2016,6,29,10,30,825.0,134.0,2.7,30.0,857.0,202.3,115.8
2016,6,29,10,45,531.0,295.5,2.75,30.5,766.5,273.68,180.25
2016,6,29,11,0,237.0,457.0,2.8,31.0,676.0,346.42,245.14
2016,6,29,11,15,539.0,300.5,2.85,31.0,814.0,356.04,245.93
2016,6,29,11,30,841.0,144.0,2.9,31.0,952.0,412.41,285.54
2016,6,29,11,45,848.0,141.5,2.95,31.5,966.0,463.2,327.05
2016,6,29,12,0,855.0,139.0,3.0,32.0,980.0,513.78,367.31
2016,6,29,12,15,528.0,322.5,3.0,32.0,843.0,519.05,374.25
2016,6,29,12,30,201.0,506.0,3.0,32.0,706.0,494.4,356.47
2016,6,29,12,45,523.5,326.0,3.05,32.5,844.0,594.43,430.29
2016,6,29,13,0,846.0,146.0,3.1,33.0,982.0,698.61,506.83
2016,6,29,13,15,843.5,145.5,3.1,33.0,971.5,739.56,535.94
2016,6,29,13,30,841.0,145.0,3.1,33.0,961.0,778.12,563.29
2016,6,29,13,45,832.5,146.5,3.1,33.0,941.5,810.72,585.09
2016,6,29,14,0,824.0,148.0,3.1,33.0,922.0,840.21,604.78
2016,6,29,14,15,542.0,290.5,3.1,33.0,794.0,772.52,556.23
2016,6,29,14,30,260.0,433.0,3.1,33.0,666.0,654.89,471.43
2016,6,29,14,45,513.5,295.5,3.1,33.0,734.0,798.01,576.03
2016,6,29,15,0,767.0,158.0,3.1,33.0,802.0,924.28,662.96
2016,6,29,15,15,755.5,155.0,3.15,32.5,764.0,929.96,668.54
2016,6,29,15,30,744.0,152.0,3.2,32.0,726.0,932.03,672.91
2016,6,29,15,45,728.0,148.5,3.25,32.0,683.0,933.96,676.03
2016,6,29,16,0,712.0,145.0,3.3,32.0,640.0,924.3,671.73
2016,6,29,16,15,692.0,140.5,3.3,31.5,593.0,906.06,663.0
2016,6,29,16,30,672.0,136.0,3.3,31.0,546.0,884.64,652.21
2016,6,29,16,45,648.5,129.5,3.35,31.0,496.5,854.3,634.34
2016,6,29,17,0,625.0,123.0,3.4,31.0,447.0,821.24,614.48
2016,6,29,17,15,312.5,89.0,3.2,30.5,251.0,446.7,347.86
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,42.12,28.11
2016,6,29,17,45,240.5,72.5,2.85,30.0,149.5,351.19,279.7
2016,6,29,18,0,481.0,90.0,2.7,30.0,244.0,602.74,468.86
2016,6,29,18,15,421.0,79.0,2.4,29.0,195.5,524.86,410.48
2016,6,29,18,30,361.0,68.0,2.1,28.0,147.0,449.09,353.01
2016,6,29,18,45,285.5,53.5,1.85,27.5,104.5,357.62,279.93
2016,6,29,19,0,210.0,39.0,1.6,27.0,62.0,271.17,205.87
2016,6,29,19,15,105.0,19.5,1.55,26.5,31.0,141.17,61.03
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,19.0,10.62,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,38.0,20.37,8.62
2016,6,30,6,15,225.5,43.0,1.45,24.5,77.0,32.32,21.29
2016,6,30,6,30,318.0,59.0,1.5,25.0,116.0,44.2,31.95
2016,6,30,6,45,390.0,69.5,1.6,26.0,164.0,52.08,38.86
2016,6,30,7,0,462.0,80.0,1.7,27.0,212.0,62.34,47.53
2016,6,30,7,15,511.0,88.5,1.8,27.5,263.0,68.0,52.17
2016,6,30,7,30,560.0,97.0,1.9,28.0,314.0,73.53,56.57
2016,6,30,7,45,598.0,103.0,2.0,28.5,366.0,76.99,59.13
2016,6,30,8,0,636.0,109.0,2.1,29.0,418.0,80.37,61.58
2016,6,30,8,15,436.0,179.0,2.15,29.5,402.0,117.0,91.24
2016,6,30,8,30,236.0,249.0,2.2,30.0,386.0,161.27,126.37
2016,6,30,8,45,248.5,271.5,2.25,30.5,427.5,164.96,128.55
2016,6,30,9,0,261.0,294.0,2.3,31.0,469.0,174.91,135.77
2016,6,30,9,15,268.0,316.0,2.3,31.0,506.5,183.82,142.38
2016,6,30,9,30,275.0,338.0,2.3,31.0,544.0,192.09,148.48
2016,6,30,9,45,530.5,241.0,2.35,31.5,665.0,139.05,106.18
2016,6,30,10,0,786.0,144.0,2.4,32.0,786.0,98.64,73.83
2016,6,30,10,15,795.5,146.0,2.45,32.0,820.0,145.53,82.32
2016,6,30,10,30,805.0,148.0,2.5,32.0,854.0,198.01,112.49
2016,6,30,10,45,547.0,296.0,2.55,32.5,782.5,276.56,180.11
2016,6,30,11,0,289.0,444.0,2.6,33.0,711.0,337.94,235.12
2016,6,30,11,15,291.5,454.5,2.6,33.0,729.0,371.25,260.52
2016,6,30,11,30,294.0,465.0,2.6,33.0,747.0,405.39,286.59
2016,6,30,11,45,211.5,481.5,2.65,33.5,686.5,418.05,297.71
2016,6,30,12,0,129.0,498.0,2.7,34.0,626.0,409.78,292.92
2016,6,30,12,15,204.5,494.0,2.75,34.0,697.0,466.12,333.12
2016,6,30,12,30,280.0,490.0,2.8,34.0,768.0,525.71,375.51
2016,6,30,12,45,225.0,497.5,2.85,34.0,721.0,525.48,375.73
2016,6,30,13,0,170.0,505.0,2.9,34.0,674.0,515.63,369.11
2016,6,30,13,15,504.0,328.0,2.95,34.0,819.0,653.18,470.04
2016,6,30,13,30,838.0,151.0,3.0,34.0,964.0,779.75,562.01
2016,6,30,13,45,834.0,149.5,3.05,34.0,946.0,813.83,584.48
2016,6,30,14,0,830.0,148.0,3.1,34.0,928.0,844.93,605.37
2016,6,30,14,15,824.0,146.5,3.15,34.0,902.5,871.17,623.15
2016,6,30,14,30,818.0,145.0,3.2,34.0,877.0,908.91,648.46
2016,6,30,14,45,820.5,136.0,3.3,34.0,848.0,914.87,653.55
2016,6,30,15,0,823.0,127.0,3.4,34.0,819.0,932.07,666.29
2016,6,30,15,15,812.5,125.0,3.45,34.0,781.0,954.4,682.09
2016,6,30,15,30,802.0,123.0,3.5,34.0,743.0,958.93,686.55
2016,6,30,15,45,788.5,120.0,3.55,34.0,699.5,955.72,686.34
2016,6,30,16,0,775.0,117.0,3.6,34.0,656.0,948.92,684.0
2016,6,30,16,15,757.0,113.5,3.6,33.5,609.0,933.49,677.27
2016,6,30,16,30,739.0,110.0,3.6,33.0,562.0,914.7,668.43
2016,6,30,16,45,716.0,105.5,3.65,33.0,511.5,893.0,656.58
2016,6,30,17,0,693.0,101.0,3.7,33.0,461.0,862.34,638.64
2016,6,30,17,15,662.0,96.0,3.6,32.5,409.0,820.55,613.39
2016,6,30,17,30,631.0,91.0,3.5,32.0,357.0,776.77,586.24
2016,6,30,17,45,588.5,84.5,3.4,31.5,305.0,718.28,547.86
2016,6,30,18,0,546.0,78.0,3.3,31.0,253.0,658.99,507.5
2016,6,30,18,15,486.5,69.0,3.0,30.0,203.0,580.61,451.5
2016,6,30,18,30,427.0,60.0,2.7,29.0,153.0,503.36,393.52
2016,6,30,18,45,340.5,48.5,2.4,28.5,109.0,402.03,313.4
2016,6,30,19,0,254.0,37.0,2.1,28.0,65.0,303.58,230.43
2016,6,30,19,15,127.0,18.5,2.05,27.5,32.5,156.07,67.87
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.5,1.4,23.5,19.5,10.62,0.0
2016,7,1,6,0,163.0,27.0,1.6,24.0,39.0,20.46,8.45
2016,7,1,6,15,263.0,41.0,1.6,24.5,79.5,31.11,20.25
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,41.78,29.88
2016,7,1,6,45,437.5,64.0,1.65,26.0,169.0,50.91,37.87
2016,7,1,7,0,512.0,73.0,1.7,27.0,218.0,57.62,43.53
2016,7,1,7,15,560.5,80.5,1.75,27.5,270.5,62.82,47.81
2016,7,1,7,30,609.0,88.0,1.8,28.0,323.0,67.95,51.89
2016,7,1,7,45,646.0,93.5,1.9,28.5,376.5,71.39,54.47
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,74.75,56.93
2016,7,1,8,15,709.0,103.5,2.05,29.5,481.5,77.15,58.56
2016,7,1,8,30,735.0,108.0,2.1,30.0,533.0,86.11,65.55
2016,7,1,8,45,755.5,111.5,2.15,30.5,582.5,87.61,66.4
2016,7,1,9,0,776.0,115.0,2.2,31.0,632.0,89.01,67.17
2016,7,1,9,15,790.5,118.0,2.2,31.0,677.0,89.79,67.6
2016,7,1,9,30,805.0,121.0,2.2,31.0,722.0,90.44,67.94
2016,7,1,9,45,818.0,123.0,2.25,31.5,762.5,90.34,67.56
2016,7,1,10,0,831.0,125.0,2.3,32.0,803.0,100.76,75.58
2016,7,1,10,15,839.5,126.5,2.35,32.5,837.0,147.63,82.76
2016,7,1,10,30,848.0,128.0,2.4,33.0,871.0,200.81,112.46
2016,7,1,10,45,855.5,129.0,2.45,33.5,899.0,254.46,151.2
2016,7,1,11,0,863.0,130.0,2.5,34.0,927.0,308.71,194.33
2016,7,1,11,15,623.5,276.0,2.55,34.0,859.0,360.52,243.62
2016,7,1,11,30,384.0,422.0,2.6,34.0,791.0,414.67,290.41
2016,7,1,11,45,625.5,280.5,2.65,34.5,891.5,450.09,315.1
2016,7,1,12,0,867.0,139.0,2.7,35.0,992.0,518.17,365.0
2016,7,1,12,15,867.5,139.5,2.75,35.0,997.0,567.43,403.33
2016,7,1,12,30,868.0,140.0,2.8,35.0,1002.0,615.84,440.12
2016,7,1,12,45,867.5,139.5,2.9,35.0,999.0,662.16,474.75
2016,7,1,13,0,867.0,139.0,3.0,35.0,996.0,707.18,507.74
2016,7,1,13,15,864.5,138.5,3.05,35.0,985.0,748.89,537.67
2016,7,1,13,30,862.0,138.0,3.1,35.0,974.0,788.17,565.32
2016,7,1,13,45,857.5,137.0,3.2,35.0,955.5,822.73,588.64
2016,7,1,14,0,853.0,136.0,3.3,35.0,937.0,854.26,610.0
2016,7,1,14,15,847.0,134.5,3.35,35.0,911.5,880.89,627.97
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,904.18,643.88
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,921.27,656.23
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,934.82,666.48
2016,7,1,15,15,812.0,127.5,3.65,34.5,782.5,956.5,683.26
2016,7,1,15,30,801.0,125.0,3.7,34.0,744.0,960.08,688.52
2016,7,1,15,45,785.5,123.0,3.75,34.0,700.5,956.05,687.76
2016,7,1,16,0,770.0,121.0,3.8,34.0,657.0,948.42,684.86
2016,7,1,16,15,751.5,117.0,3.8,33.5,609.5,931.98,677.43
2016,7,1,16,30,733.0,113.0,3.8,33.0,562.0,912.16,667.87
2016,7,1,16,45,706.5,109.5,3.85,33.0,510.5,888.68,654.77
2016,7,1,17,0,680.0,106.0,3.9,33.0,459.0,855.93,635.3
2016,7,1,17,15,648.0,100.5,3.75,32.5,407.0,812.68,608.72
2016,7,1,17,30,616.0,95.0,3.6,32.0,355.0,767.45,580.23
2016,7,1,17,45,571.5,88.0,3.5,31.5,302.5,706.62,540.03
2016,7,1,18,0,527.0,81.0,3.4,31.0,250.0,645.07,497.86
2016,7,1,18,15,466.0,72.0,3.15,30.5,200.5,565.66,440.14
2016,7,1,18,30,405.0,63.0,2.9,30.0,151.0,487.35,380.59
2016,7,1,18,45,318.0,50.5,2.65,29.5,107.5,380.75,296.6
2016,7,1,19,0,231.0,38.0,2.4,29.0,64.0,286.81,217.04
2016,7,1,19,15,115.5,19.0,2.45,28.5,32.0,148.34,63.69
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
