Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,17.0,11.02,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,34.0,20.88,8.44
2016,7,2,6,15,159.5,46.5,3.1,24.5,72.0,34.4,22.93
2016,7,2,6,30,248.0,65.0,3.3,25.0,110.0,47.81,34.95
2016,7,2,6,45,329.0,77.0,3.5,25.5,157.5,56.57,42.74
2016,7,2,7,0,410.0,89.0,3.7,26.0,205.0,65.3,50.25
2016,7,2,7,15,463.0,98.5,3.75,26.5,255.5,71.97,55.79
2016,7,2,7,30,516.0,108.0,3.8,27.0,306.0,78.54,61.08
2016,7,2,7,45,337.5,156.0,3.9,28.0,293.5,107.34,84.63
2016,7,2,8,0,159.0,204.0,4.0,29.0,281.0,134.68,106.43
2016,7,2,8,15,415.0,165.5,4.05,29.5,398.0,108.73,84.56
2016,7,2,8,30,671.0,127.0,4.1,30.0,515.0,89.6,68.46
2016,7,2,8,45,699.0,129.0,4.15,30.5,564.5,89.75,68.22
2016,7,2,9,0,727.0,131.0,4.2,31.0,614.0,89.92,67.99
2016,7,2,9,15,743.5,134.5,4.25,31.5,659.0,98.41,74.5
2016,7,2,9,30,760.0,138.0,4.3,32.0,704.0,98.94,74.56
2016,7,2,9,45,776.5,138.5,4.35,32.5,745.0,97.62,73.17
2016,7,2,10,0,793.0,139.0,4.4,33.0,786.0,96.3,71.81
2016,7,2,10,15,802.5,141.0,4.4,33.0,820.0,141.49,79.51
2016,7,2,10,30,812.0,143.0,4.4,33.0,854.0,194.37,109.53
2016,7,2,10,45,821.0,143.5,4.45,33.5,882.5,253.77,152.72
2016,7,2,11,0,830.0,144.0,4.5,34.0,911.0,306.36,194.76
2016,7,2,11,15,835.0,145.0,4.5,34.0,931.5,358.53,238.45
2016,7,2,11,30,840.0,146.0,4.5,34.0,952.0,410.67,282.2
2016,7,2,11,45,841.5,147.5,4.55,34.5,964.5,461.38,323.71
2016,7,2,12,0,843.0,149.0,4.6,35.0,977.0,511.42,363.63
2016,7,2,12,15,844.0,149.5,4.6,35.0,982.5,559.91,402.03
2016,7,2,12,30,845.0,150.0,4.6,35.0,988.0,607.69,438.92
2016,7,2,12,45,844.0,150.5,4.65,35.5,985.5,653.53,472.68
2016,7,2,13,0,843.0,151.0,4.7,36.0,983.0,698.19,504.71
2016,7,2,13,15,840.5,150.0,4.7,36.0,972.5,738.96,534.33
2016,7,2,13,30,838.0,149.0,4.7,36.0,962.0,777.34,561.82
2016,7,2,13,45,832.0,149.0,4.75,36.0,943.5,810.98,584.87
2016,7,2,14,0,826.0,149.0,4.8,36.0,925.0,841.61,605.81
2016,7,2,14,15,495.0,297.0,4.8,36.0,758.5,736.18,530.77
2016,7,2,14,30,164.0,445.0,4.8,36.0,592.0,560.13,403.48
2016,7,2,14,45,480.5,293.5,4.85,36.0,701.5,764.62,553.47
2016,7,2,15,0,797.0,142.0,4.9,36.0,811.0,936.57,672.53
2016,7,2,15,15,785.5,139.0,4.9,35.5,773.0,942.65,678.11
2016,7,2,15,30,774.0,136.0,4.9,35.0,735.0,945.06,682.48
2016,7,2,15,45,756.0,134.5,4.9,35.0,691.0,938.93,679.99
2016,7,2,16,0,738.0,133.0,4.9,35.0,647.0,929.2,675.32
2016,7,2,16,15,718.0,129.0,4.85,34.5,599.5,919.0,671.56
2016,7,2,16,30,698.0,125.0,4.8,34.0,552.0,898.19,660.78
2016,7,2,16,45,666.0,122.5,4.75,34.0,501.0,864.02,639.62
2016,7,2,17,0,634.0,120.0,4.7,34.0,450.0,827.21,616.56
2016,7,2,17,15,599.0,114.0,4.5,33.5,398.0,780.81,587.35
2016,7,2,17,30,564.0,108.0,4.3,33.0,346.0,732.51,556.15
2016,7,2,17,45,513.5,100.5,4.15,32.5,294.0,665.89,511.07
2016,7,2,18,0,463.0,93.0,4.0,32.0,242.0,590.62,458.11
2016,7,2,18,15,398.5,82.5,3.75,31.5,193.0,509.92,398.7
2016,7,2,18,30,334.0,72.0,3.5,31.0,144.0,431.7,338.59
2016,7,2,18,45,245.5,57.0,3.3,30.5,102.0,329.56,256.61
2016,7,2,19,0,157.0,42.0,3.1,30.0,60.0,214.77,161.76
2016,7,2,19,15,78.5,21.0,3.15,29.5,30.0,107.61,44.24
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,4.75,24.5,17.0,11.02,0.0
2016,7,3,6,0,84.0,28.0,4.9,25.0,34.0,20.89,8.07
2016,7,3,6,15,179.5,45.0,5.1,25.5,72.5,33.48,22.01
2016,7,3,6,30,275.0,62.0,5.3,26.0,111.0,45.95,33.2
2016,7,3,6,45,361.0,72.0,5.5,26.5,159.0,53.5,39.95
2016,7,3,7,0,447.0,82.0,5.7,27.0,207.0,61.1,46.48
2016,7,3,7,15,499.0,90.5,5.75,27.5,258.5,69.42,53.43
2016,7,3,7,30,551.0,99.0,5.8,28.0,310.0,74.93,57.82
2016,7,3,7,45,598.0,102.0,5.9,28.5,363.0,76.4,58.73
2016,7,3,8,0,645.0,105.0,6.0,29.0,416.0,77.99,59.71
2016,7,3,8,15,401.0,179.0,6.0,29.5,380.0,116.32,90.97
2016,7,3,8,30,157.0,253.0,6.0,30.0,344.0,161.2,126.95
2016,7,3,8,45,161.0,276.0,6.05,30.5,376.5,173.07,135.78
2016,7,3,9,0,165.0,299.0,6.1,31.0,409.0,184.41,144.15
2016,7,3,9,15,167.5,320.0,6.05,31.5,438.5,194.28,151.26
2016,7,3,9,30,170.0,341.0,6.0,32.0,468.0,203.62,157.91
2016,7,3,9,45,161.5,368.0,5.95,32.5,493.5,214.58,165.8
2016,7,3,10,0,153.0,395.0,5.9,33.0,519.0,224.77,173.03
2016,7,3,10,15,157.0,413.5,5.8,33.0,546.5,248.2,177.96
2016,7,3,10,30,161.0,432.0,5.7,33.0,574.0,275.36,195.67
2016,7,3,10,45,125.5,439.5,5.65,33.5,552.0,290.37,207.32
2016,7,3,11,0,90.0,447.0,5.6,34.0,530.0,315.63,226.9
2016,7,3,11,15,116.5,466.0,5.5,34.0,576.0,334.3,240.06
2016,7,3,11,30,143.0,485.0,5.4,34.0,622.0,371.22,266.8
2016,7,3,11,45,251.0,466.5,5.35,34.5,711.0,414.21,296.71
2016,7,3,12,0,359.0,448.0,5.3,35.0,800.0,480.92,344.27
2016,7,3,12,15,593.5,302.0,5.2,35.0,889.0,530.91,382.12
2016,7,3,12,30,828.0,156.0,5.1,35.0,978.0,600.61,435.36
2016,7,3,12,45,483.5,329.5,5.05,35.5,809.5,569.41,411.53
2016,7,3,13,0,139.0,503.0,5.0,36.0,641.0,492.13,352.95
2016,7,3,13,15,480.0,329.0,4.9,36.0,796.0,635.19,459.0
2016,7,3,13,30,821.0,155.0,4.8,36.0,951.0,768.14,556.34
2016,7,3,13,45,817.5,153.0,4.75,36.0,933.0,815.24,587.76
2016,7,3,14,0,814.0,151.0,4.7,36.0,915.0,846.67,608.72
2016,7,3,14,15,807.5,149.5,4.6,36.0,890.0,872.79,626.01
2016,7,3,14,30,801.0,148.0,4.5,36.0,865.0,895.55,641.14
2016,7,3,14,45,554.0,267.5,4.45,36.0,754.5,813.38,584.4
2016,7,3,15,0,307.0,387.0,4.4,36.0,644.0,688.16,495.34
2016,7,3,15,15,534.5,262.5,4.4,36.0,685.5,822.54,593.86
2016,7,3,15,30,762.0,138.0,4.4,36.0,727.0,935.2,671.4
2016,7,3,15,45,749.0,133.5,4.4,36.0,684.5,930.81,669.34
2016,7,3,16,0,736.0,129.0,4.4,36.0,642.0,922.87,665.86
2016,7,3,16,15,717.0,125.5,4.4,35.5,595.5,913.78,663.15
2016,7,3,16,30,698.0,122.0,4.4,35.0,549.0,894.61,653.84
2016,7,3,16,45,676.0,116.0,4.45,35.0,499.5,866.27,637.28
2016,7,3,17,0,654.0,110.0,4.5,35.0,450.0,835.18,618.75
2016,7,3,17,15,621.5,104.0,4.4,34.5,398.5,791.12,591.7
2016,7,3,17,30,589.0,98.0,4.3,34.0,347.0,745.16,562.73
2016,7,3,17,45,547.5,90.0,4.25,33.5,296.0,686.44,523.94
2016,7,3,18,0,506.0,82.0,4.2,33.0,245.0,626.95,483.15
2016,7,3,18,15,443.0,73.0,4.1,32.5,196.0,546.17,424.56
2016,7,3,18,30,380.0,64.0,4.0,32.0,147.0,460.59,359.61
2016,7,3,18,45,289.0,51.5,3.95,31.5,104.0,358.01,278.59
2016,7,3,19,0,198.0,39.0,3.9,31.0,61.0,261.98,197.2
2016,7,3,19,15,99.0,19.5,4.0,30.5,30.5,136.67,56.51
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.29,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,12.19,2.14
2016,7,4,6,15,2.5,37.0,4.45,25.0,37.5,27.71,17.28
2016,7,4,6,30,5.0,58.0,4.6,25.0,59.0,42.69,30.59
2016,7,4,6,45,25.5,80.0,4.75,25.5,87.0,57.65,43.65
2016,7,4,7,0,46.0,102.0,4.9,26.0,115.0,72.66,56.51
2016,7,4,7,15,124.5,125.5,5.0,26.5,171.0,87.57,69.01
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,100.85,79.88
2016,7,4,7,45,318.0,154.5,5.2,27.5,297.5,106.11,83.84
2016,7,4,8,0,433.0,160.0,5.3,28.0,368.0,107.39,84.42
2016,7,4,8,15,410.0,188.0,5.35,28.5,403.5,121.8,95.8
2016,7,4,8,30,387.0,216.0,5.4,29.0,439.0,140.94,110.9
2016,7,4,8,45,430.5,223.0,5.5,29.5,491.5,137.73,107.68
2016,7,4,9,0,474.0,230.0,5.6,30.0,544.0,140.18,109.11
2016,7,4,9,15,605.5,188.0,5.6,30.5,619.0,116.78,89.71
2016,7,4,9,30,737.0,146.0,5.6,31.0,694.0,103.04,78.24
2016,7,4,9,45,757.5,145.0,5.65,31.5,736.0,100.76,76.07
2016,7,4,10,0,778.0,144.0,5.7,32.0,778.0,98.57,73.99
2016,7,4,10,15,607.0,248.5,5.65,32.5,756.0,171.14,108.29
2016,7,4,10,30,436.0,353.0,5.6,33.0,734.0,246.38,163.47
2016,7,4,10,45,630.5,249.0,5.55,33.5,820.0,258.88,164.2
2016,7,4,11,0,825.0,145.0,5.5,34.0,906.0,303.78,193.4
2016,7,4,11,15,830.5,146.0,5.45,34.5,927.5,355.91,236.74
2016,7,4,11,30,836.0,147.0,5.4,35.0,949.0,408.08,280.06
2016,7,4,11,45,610.0,291.0,5.35,35.5,881.0,447.69,315.75
2016,7,4,12,0,384.0,435.0,5.3,36.0,813.0,484.55,345.2
2016,7,4,12,15,606.5,298.5,5.2,36.0,898.5,535.18,383.47
2016,7,4,12,30,829.0,162.0,5.1,36.0,984.0,612.12,441.21
2016,7,4,12,45,836.5,156.0,5.1,36.5,984.0,651.04,470.23
2016,7,4,13,0,844.0,150.0,5.1,37.0,984.0,697.15,503.33
2016,7,4,13,15,842.0,149.5,5.05,37.0,974.0,738.73,533.33
2016,7,4,13,30,840.0,149.0,5.0,37.0,964.0,778.0,561.21
2016,7,4,13,45,610.0,280.5,5.0,37.5,867.0,761.84,545.29
2016,7,4,14,0,380.0,412.0,5.0,38.0,770.0,698.92,497.92
2016,7,4,14,15,389.5,395.5,5.0,38.0,753.5,715.58,510.72
2016,7,4,14,30,399.0,379.0,5.0,38.0,737.0,745.72,531.93
2016,7,4,14,45,429.0,352.0,5.0,38.0,724.0,770.31,550.2
2016,7,4,15,0,459.0,325.0,5.0,38.0,711.0,792.88,567.26
2016,7,4,15,15,611.5,234.5,4.95,37.5,723.0,877.51,629.77
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,943.48,676.08
2016,7,4,15,45,752.0,139.0,4.9,37.0,692.5,939.75,674.78
2016,7,4,16,0,740.0,134.0,4.9,37.0,650.0,932.43,671.72
2016,7,4,16,15,720.0,130.0,4.8,36.5,602.5,922.45,667.82
2016,7,4,16,30,700.0,126.0,4.7,36.0,555.0,901.73,657.13
2016,7,4,16,45,548.0,156.0,4.65,35.5,473.5,782.74,579.88
2016,7,4,17,0,396.0,186.0,4.6,35.0,392.0,653.55,490.74
2016,7,4,17,15,326.0,174.5,4.4,34.5,331.5,545.6,415.61
2016,7,4,17,30,256.0,163.0,4.2,34.0,271.0,463.99,356.67
2016,7,4,17,45,233.0,143.0,4.05,33.5,230.5,417.68,323.81
2016,7,4,18,0,210.0,123.0,3.9,33.0,190.0,371.01,289.53
2016,7,4,18,15,180.0,102.0,3.7,32.0,152.0,316.26,248.16
2016,7,4,18,30,150.0,81.0,3.5,31.0,114.0,261.82,205.39
2016,7,4,18,45,106.0,60.5,3.35,30.5,80.5,179.23,138.59
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,115.83,84.93
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,55.77,19.44
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,8.65,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,16.61,4.65
2016,7,5,6,15,27.0,42.5,4.35,25.0,47.0,31.35,20.25
2016,7,5,6,30,54.0,63.0,4.5,25.0,72.0,45.82,33.21
2016,7,5,6,45,85.0,84.0,4.65,25.5,104.5,59.96,45.6
2016,7,5,7,0,116.0,105.0,4.8,26.0,137.0,74.16,57.78
2016,7,5,7,15,278.5,109.5,4.9,26.5,210.0,78.22,61.1
2016,7,5,7,30,441.0,114.0,5.0,27.0,283.0,81.16,63.32
2016,7,5,7,45,555.5,106.0,5.1,27.5,351.5,78.47,60.71
2016,7,5,8,0,670.0,98.0,5.2,28.0,420.0,73.93,56.56
2016,7,5,8,15,696.5,102.5,5.25,28.5,471.5,76.33,58.23
2016,7,5,8,30,723.0,107.0,5.3,29.0,523.0,85.25,65.25
2016,7,5,8,45,534.0,190.0,5.35,29.5,512.5,122.33,95.19
2016,7,5,9,0,345.0,273.0,5.4,30.0,502.0,167.19,130.87
2016,7,5,9,15,341.5,296.5,5.4,30.5,536.5,177.01,138.02
2016,7,5,9,30,338.0,320.0,5.4,31.0,571.0,186.09,144.58
2016,7,5,9,45,398.5,315.0,5.4,31.5,627.5,170.83,131.87
2016,7,5,10,0,459.0,310.0,5.4,32.0,684.0,166.38,127.83
2016,7,5,10,15,659.5,211.5,5.4,32.0,774.5,155.25,95.23
2016,7,5,10,30,860.0,113.0,5.4,32.0,865.0,190.87,105.89
2016,7,5,10,45,868.0,113.0,5.4,32.5,893.0,244.71,144.97
2016,7,5,11,0,876.0,113.0,5.4,33.0,921.0,299.2,188.99
2016,7,5,11,15,880.0,114.0,5.35,33.5,941.5,353.43,234.48
2016,7,5,11,30,884.0,115.0,5.3,34.0,962.0,407.47,279.77
2016,7,5,11,45,880.0,120.0,5.3,34.5,973.5,460.08,323.3
2016,7,5,12,0,876.0,125.0,5.3,35.0,985.0,511.4,364.65
2016,7,5,12,15,877.0,125.5,5.25,35.0,990.5,561.35,404.47
2016,7,5,12,30,878.0,126.0,5.2,35.0,996.0,610.43,442.59
2016,7,5,12,45,878.0,125.0,5.2,35.5,993.5,656.97,477.12
2016,7,5,13,0,878.0,124.0,5.2,36.0,991.0,702.13,509.73
2016,7,5,13,15,875.5,123.5,5.2,36.0,980.5,743.95,540.36
2016,7,5,13,30,873.0,123.0,5.2,36.0,970.0,783.33,568.31
2016,7,5,13,45,501.5,296.5,5.2,36.5,781.5,686.56,495.98
2016,7,5,14,0,130.0,470.0,5.2,37.0,593.0,523.92,375.61
2016,7,5,14,15,492.0,294.5,5.15,37.0,738.5,730.64,527.74
2016,7,5,14,30,854.0,119.0,5.1,37.0,884.0,902.3,646.75
2016,7,5,14,45,842.0,120.0,5.1,37.0,851.0,919.06,657.67
2016,7,5,15,0,830.0,121.0,5.1,37.0,818.0,932.26,667.25
2016,7,5,15,15,819.5,118.5,5.1,36.5,780.0,939.87,674.79
2016,7,5,15,30,809.0,116.0,5.1,36.0,742.0,943.87,680.19
2016,7,5,15,45,796.0,113.0,5.1,36.0,699.0,955.35,689.27
2016,7,5,16,0,783.0,110.0,5.1,36.0,656.0,949.22,686.92
2016,7,5,16,15,765.5,107.0,5.1,35.5,609.0,935.02,680.92
2016,7,5,16,30,748.0,104.0,5.1,35.0,562.0,917.47,672.78
2016,7,5,16,45,725.0,100.0,5.1,35.0,511.5,889.95,656.53
2016,7,5,17,0,702.0,96.0,5.1,35.0,461.0,865.72,642.48
2016,7,5,17,15,671.0,91.5,5.0,34.5,409.0,824.57,617.33
2016,7,5,17,30,640.0,87.0,4.9,34.0,357.0,781.44,590.33
2016,7,5,17,45,595.5,81.5,4.8,33.5,304.5,722.27,551.12
2016,7,5,18,0,551.0,76.0,4.7,33.0,252.0,662.37,509.99
2016,7,5,18,15,489.0,68.0,4.55,32.0,202.0,582.85,453.31
2016,7,5,18,30,427.0,60.0,4.4,31.0,152.0,504.48,394.56
2016,7,5,18,45,332.0,48.5,4.3,30.5,108.0,390.18,304.42
2016,7,5,19,0,237.0,37.0,4.2,30.0,64.0,290.69,220.15
2016,7,5,19,15,118.5,18.5,4.25,29.5,32.0,149.59,60.23
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,37.0,13.0,4.7,24.5,15.5,10.23,0.0
2016,7,6,6,0,74.0,26.0,4.8,25.0,31.0,19.45,5.97
2016,7,6,6,15,168.5,43.5,4.9,25.5,69.0,32.37,20.99
2016,7,6,6,30,263.0,61.0,5.0,26.0,107.0,45.17,32.5
2016,7,6,6,45,358.0,70.0,5.15,26.5,155.5,52.11,38.75
2016,7,6,7,0,453.0,79.0,5.3,27.0,204.0,59.17,44.84
2016,7,6,7,15,505.0,87.0,5.4,27.5,255.5,67.0,51.38
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,72.25,55.57
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,73.55,56.36
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,75.01,57.24
2016,7,6,8,15,684.5,104.5,5.75,29.5,466.5,77.36,58.84
2016,7,6,8,30,712.0,109.0,5.8,30.0,518.0,79.62,60.36
2016,7,6,8,45,736.5,111.0,5.9,30.5,567.5,86.94,66.0
2016,7,6,9,0,761.0,113.0,6.0,31.0,617.0,87.49,66.09
2016,7,6,9,15,776.5,116.0,6.0,31.5,662.0,88.34,66.44
2016,7,6,9,30,792.0,119.0,6.0,32.0,707.0,89.05,66.69
2016,7,6,9,45,805.5,120.5,6.05,32.5,747.5,88.73,66.13
2016,7,6,10,0,819.0,122.0,6.1,33.0,788.0,99.04,74.08
2016,7,6,10,15,828.0,124.0,6.05,33.0,822.5,140.33,79.47
2016,7,6,10,30,837.0,126.0,6.0,33.0,857.0,193.28,108.35
2016,7,6,10,45,844.5,127.0,6.0,33.5,885.0,246.42,146.68
2016,7,6,11,0,852.0,128.0,6.0,34.0,913.0,300.17,189.9
2016,7,6,11,15,856.5,129.0,5.95,34.5,934.0,353.42,234.4
2016,7,6,11,30,861.0,130.0,5.9,35.0,955.0,406.56,278.82
2016,7,6,11,45,865.5,129.5,5.9,35.5,969.0,458.58,321.71
2016,7,6,12,0,870.0,129.0,5.9,36.0,983.0,510.15,363.18
2016,7,6,12,15,871.0,129.5,5.85,36.0,988.5,559.92,402.93
2016,7,6,12,30,872.0,130.0,5.8,36.0,994.0,608.84,441.02
2016,7,6,12,45,871.5,129.5,5.8,36.5,992.0,655.26,475.56
2016,7,6,13,0,871.0,129.0,5.8,37.0,990.0,700.33,508.2
2016,7,6,13,15,869.0,128.5,5.75,37.0,979.5,742.43,538.97
2016,7,6,13,30,867.0,128.0,5.7,37.0,969.0,782.16,567.23
2016,7,6,13,45,862.5,128.0,5.7,37.0,951.0,817.63,591.36
2016,7,6,14,0,858.0,128.0,5.7,37.0,933.0,850.13,613.48
2016,7,6,14,15,852.0,126.5,5.7,37.0,908.0,876.91,631.81
2016,7,6,14,30,846.0,125.0,5.7,37.0,883.0,900.35,648.0
2016,7,6,14,45,831.5,127.5,5.7,37.0,849.5,916.19,659.28
2016,7,6,15,0,817.0,130.0,5.7,37.0,816.0,928.45,668.36
2016,7,6,15,15,806.0,127.5,5.7,36.5,778.0,950.27,685.36
2016,7,6,15,30,795.0,125.0,5.7,36.0,740.0,953.99,690.57
2016,7,6,15,45,777.0,124.0,5.7,36.0,696.0,948.72,688.63
2016,7,6,16,0,759.0,123.0,5.7,36.0,652.0,939.82,684.48
2016,7,6,16,15,740.0,119.5,5.7,35.5,604.5,923.6,677.0
2016,7,6,16,30,721.0,116.0,5.7,35.0,557.0,911.0,672.04
2016,7,6,16,45,691.5,113.5,5.75,35.0,506.0,879.41,653.01
2016,7,6,17,0,662.0,111.0,5.8,35.0,455.0,845.13,632.01
2016,7,6,17,15,628.5,105.5,5.7,34.5,403.0,800.68,604.18
2016,7,6,17,30,595.0,100.0,5.6,34.0,351.0,754.26,574.38
2016,7,6,17,45,544.5,93.5,5.55,33.5,298.5,688.55,529.92
2016,7,6,18,0,494.0,87.0,5.5,33.0,246.0,622.2,483.41
2016,7,6,18,15,428.5,77.5,5.3,32.0,196.5,531.08,416.76
2016,7,6,18,30,363.0,68.0,5.1,31.0,147.0,452.36,356.54
2016,7,6,18,45,268.0,54.5,4.95,30.5,104.0,345.65,270.67
2016,7,6,19,0,173.0,41.0,4.8,30.0,61.0,245.8,185.44
2016,7,6,19,15,86.5,20.5,4.7,29.5,30.5,112.88,42.87
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,11.0,4.9,24.5,11.5,8.65,0.0
2016,7,7,6,0,5.0,22.0,5.0,25.0,23.0,16.57,3.82
2016,7,7,6,15,46.0,42.5,5.1,25.5,50.5,31.28,20.05
2016,7,7,6,30,87.0,63.0,5.2,26.0,78.0,45.7,32.92
2016,7,7,6,45,133.5,82.0,5.35,26.5,114.5,59.15,44.7
2016,7,7,7,0,180.0,101.0,5.5,27.0,151.0,71.26,55.09
2016,7,7,7,15,376.5,96.5,5.55,27.5,230.0,69.5,53.49
2016,7,7,7,30,573.0,92.0,5.6,28.0,309.0,70.38,54.01
2016,7,7,7,45,628.5,92.0,5.65,29.0,364.5,70.19,53.44
2016,7,7,8,0,684.0,92.0,5.7,30.0,420.0,70.32,53.11
2016,7,7,8,15,710.5,96.5,5.75,30.5,471.5,78.97,59.93
2016,7,7,8,30,737.0,101.0,5.8,31.0,523.0,81.6,61.73
2016,7,7,8,45,763.5,101.0,5.85,31.5,573.0,81.19,61.04
2016,7,7,9,0,790.0,101.0,5.9,32.0,623.0,80.87,60.45
2016,7,7,9,15,804.5,103.5,5.9,32.5,668.5,81.73,60.84
2016,7,7,9,30,819.0,106.0,5.9,33.0,714.0,92.61,69.27
2016,7,7,9,45,832.0,107.5,5.9,33.5,754.5,93.15,69.38
2016,7,7,10,0,845.0,109.0,5.9,34.0,795.0,93.54,69.39
2016,7,7,10,15,853.0,110.5,5.85,34.0,829.5,134.54,74.47
2016,7,7,10,30,861.0,112.0,5.8,34.0,864.0,188.43,103.41
2016,7,7,10,45,867.5,113.0,5.8,34.5,891.5,242.64,142.28
2016,7,7,11,0,874.0,114.0,5.8,35.0,919.0,297.35,186.13
2016,7,7,11,15,878.0,115.0,5.75,35.5,940.0,351.57,231.31
2016,7,7,11,30,882.0,116.0,5.7,36.0,961.0,405.62,276.35
2016,7,7,11,45,877.0,122.0,5.7,36.5,972.0,458.4,319.8
2016,7,7,12,0,872.0,128.0,5.7,37.0,983.0,509.82,361.03
2016,7,7,12,15,872.5,128.5,5.65,37.0,988.5,559.47,400.49
2016,7,7,12,30,873.0,129.0,5.6,37.0,994.0,608.2,438.24
2016,7,7,12,45,870.5,130.5,5.55,37.5,991.0,654.75,472.48
2016,7,7,13,0,868.0,132.0,5.5,38.0,988.0,699.86,504.71
2016,7,7,13,15,865.5,131.0,5.45,38.0,977.5,741.26,534.74
2016,7,7,13,30,863.0,130.0,5.4,38.0,967.0,780.22,562.32
2016,7,7,13,45,855.5,131.5,5.4,38.0,948.0,814.43,585.4
2016,7,7,14,0,848.0,133.0,5.4,38.0,929.0,845.56,606.44
2016,7,7,14,15,842.0,131.5,5.4,38.0,904.0,872.25,624.55
2016,7,7,14,30,836.0,130.0,5.4,38.0,879.0,895.61,640.55
2016,7,7,14,45,826.5,129.0,5.4,38.0,846.5,912.79,652.6
2016,7,7,15,0,817.0,128.0,5.4,38.0,814.0,926.44,662.5
2016,7,7,15,15,806.5,126.0,5.4,37.5,776.5,949.11,679.91
2016,7,7,15,30,796.0,124.0,5.4,37.0,739.0,953.9,685.77
2016,7,7,15,45,779.0,122.5,5.4,37.0,695.5,949.12,684.17
2016,7,7,16,0,762.0,121.0,5.4,37.0,652.0,940.72,680.39
2016,7,7,16,15,743.5,117.5,5.45,36.5,604.5,925.04,673.66
2016,7,7,16,30,725.0,114.0,5.5,36.0,557.0,906.0,664.73
2016,7,7,16,45,698.0,110.5,5.55,35.5,506.5,882.38,652.66
2016,7,7,17,0,671.0,107.0,5.6,35.0,456.0,849.34,633.96
2016,7,7,17,15,638.5,101.5,5.55,34.5,404.0,805.8,607.1
2016,7,7,17,30,606.0,96.0,5.5,34.0,352.0,760.3,578.26
2016,7,7,17,45,563.5,89.0,5.45,33.5,300.0,701.6,539.01
2016,7,7,18,0,521.0,82.0,5.4,33.0,248.0,642.07,497.7
2016,7,7,18,15,457.0,73.0,5.25,32.0,198.5,559.92,438.23
2016,7,7,18,30,393.0,64.0,5.1,31.0,149.0,473.13,372.27
2016,7,7,18,45,304.5,51.5,5.0,30.5,106.0,372.24,291.51
2016,7,7,19,0,216.0,39.0,4.9,30.0,63.0,277.79,210.22
2016,7,7,19,15,108.0,19.5,4.75,29.5,31.5,143.65,53.77
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,5.11,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,9.89,0.0
2016,7,8,6,15,0.0,29.0,4.15,25.5,29.0,22.15,12.54
2016,7,8,6,30,0.0,45.0,4.3,26.0,45.0,33.95,23.03
2016,7,8,6,45,0.0,66.0,4.5,26.5,66.0,49.0,36.1
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,63.88,48.83
2016,7,8,7,15,277.5,92.0,4.75,27.5,196.5,65.21,49.86
2016,7,8,7,30,555.0,97.0,4.8,28.0,306.0,73.74,56.83
2016,7,8,7,45,606.5,99.0,4.85,29.0,360.5,74.64,57.15
2016,7,8,8,0,658.0,101.0,4.9,30.0,415.0,75.75,57.61
2016,7,8,8,15,685.5,105.5,4.9,30.5,466.5,78.08,59.18
2016,7,8,8,30,713.0,110.0,4.9,31.0,518.0,80.32,60.66
2016,7,8,8,45,741.0,110.5,4.95,31.5,568.5,86.8,65.59
2016,7,8,9,0,769.0,111.0,5.0,32.0,619.0,86.53,65.02
2016,7,8,9,15,784.5,114.0,5.0,32.5,664.0,87.44,65.42
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,88.22,65.72
2016,7,8,9,45,817.0,116.5,5.0,33.5,750.5,97.31,72.67
2016,7,8,10,0,834.0,116.0,5.0,34.0,792.0,96.67,71.85
2016,7,8,10,15,842.5,117.5,4.95,34.0,827.0,136.17,76.31
2016,7,8,10,30,851.0,119.0,4.9,34.0,862.0,189.65,104.67
2016,7,8,10,45,860.0,119.0,4.9,34.5,890.5,243.37,142.81
2016,7,8,11,0,869.0,119.0,4.9,35.0,919.0,297.86,186.13
2016,7,8,11,15,873.5,120.0,4.85,35.0,940.0,352.07,231.47
2016,7,8,11,30,878.0,121.0,4.8,35.0,961.0,406.17,276.89
2016,7,8,11,45,879.5,122.0,4.8,35.5,974.0,458.7,319.96
2016,7,8,12,0,881.0,123.0,4.8,36.0,987.0,510.48,361.3
2016,7,8,12,15,882.5,123.5,4.8,36.0,993.0,561.11,401.4
2016,7,8,12,30,884.0,124.0,4.8,36.0,999.0,610.89,439.82
2016,7,8,12,45,883.5,123.5,4.8,36.5,996.5,657.83,474.33
2016,7,8,13,0,883.0,123.0,4.8,37.0,994.0,703.33,506.87
2016,7,8,13,15,881.0,122.5,4.8,37.0,984.0,745.86,537.67
2016,7,8,13,30,879.0,122.0,4.8,37.0,974.0,785.97,565.82
2016,7,8,13,45,874.5,121.5,4.8,37.5,956.0,821.39,588.29
2016,7,8,14,0,870.0,121.0,4.8,38.0,938.0,853.78,608.68
2016,7,8,14,15,864.5,120.0,4.8,38.0,913.0,881.71,627.39
2016,7,8,14,30,859.0,119.0,4.8,38.0,888.0,906.31,644.0
2016,7,8,14,45,845.0,121.0,4.8,38.0,854.5,922.45,655.22
2016,7,8,15,0,831.0,123.0,4.8,38.0,821.0,934.96,664.28
2016,7,8,15,15,821.0,121.0,4.8,37.5,783.0,943.79,672.53
2016,7,8,15,30,811.0,119.0,4.8,37.0,745.0,963.31,687.94
2016,7,8,15,45,794.0,118.0,4.8,37.0,701.5,959.24,686.75
2016,7,8,16,0,777.0,117.0,4.8,37.0,658.0,951.53,683.49
2016,7,8,16,15,759.0,113.5,4.8,36.5,610.5,936.42,676.92
2016,7,8,16,30,741.0,110.0,4.8,36.0,563.0,917.91,668.27
2016,7,8,16,45,713.0,107.5,4.8,36.0,511.5,893.98,654.61
2016,7,8,17,0,685.0,105.0,4.8,36.0,460.0,861.14,634.89
2016,7,8,17,15,652.5,99.5,4.7,35.5,408.0,817.45,608.35
2016,7,8,17,30,620.0,94.0,4.6,35.0,356.0,771.77,579.9
2016,7,8,17,45,573.0,88.0,4.5,34.5,303.0,709.77,539.01
2016,7,8,18,0,526.0,82.0,4.4,34.0,250.0,647.03,496.1
2016,7,8,18,15,462.0,73.0,4.15,33.0,200.0,564.73,437.38
2016,7,8,18,30,398.0,64.0,3.9,32.0,150.0,477.85,372.25
2016,7,8,18,45,303.0,51.5,3.7,31.0,106.5,371.22,288.73
2016,7,8,19,0,208.0,39.0,3.5,30.0,63.0,271.5,204.44
2016,7,8,19,15,104.0,19.5,3.55,29.5,31.5,140.43,49.88
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,8.65,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,16.65,2.83
2016,7,9,6,15,65.0,42.5,3.75,25.5,52.5,31.28,19.97
2016,7,9,6,30,115.0,63.0,3.9,26.0,82.0,45.79,32.97
2016,7,9,6,45,168.0,80.0,4.05,26.5,119.5,57.45,43.24
2016,7,9,7,0,221.0,97.0,4.2,27.0,157.0,69.25,53.36
2016,7,9,7,15,253.5,117.0,4.2,27.5,200.5,82.39,64.35
2016,7,9,7,30,286.0,137.0,4.2,28.0,244.0,95.16,74.78
2016,7,9,7,45,293.5,160.0,4.2,28.5,285.0,108.82,85.73
2016,7,9,8,0,301.0,183.0,4.2,29.0,326.0,121.89,95.99
2016,7,9,8,15,507.0,147.5,4.2,29.5,422.5,100.45,77.83
2016,7,9,8,30,713.0,112.0,4.2,30.0,519.0,81.58,61.93
2016,7,9,8,45,445.5,206.0,4.2,30.5,468.5,129.04,100.18
2016,7,9,9,0,178.0,300.0,4.2,31.0,418.0,185.17,144.48
2016,7,9,9,15,173.0,324.0,4.15,31.5,445.5,196.19,152.38
2016,7,9,9,30,168.0,348.0,4.1,32.0,473.0,206.59,159.8
2016,7,9,9,45,201.0,366.5,4.1,32.5,524.0,215.32,165.87
2016,7,9,10,0,234.0,385.0,4.1,33.0,575.0,223.62,171.6
2016,7,9,10,15,534.5,257.0,4.05,33.5,715.5,171.19,110.76
2016,7,9,10,30,835.0,129.0,4.0,34.0,856.0,191.48,106.58
2016,7,9,10,45,841.0,130.5,4.0,34.5,883.5,244.63,144.19
2016,7,9,11,0,847.0,132.0,4.0,35.0,911.0,298.25,186.64
2016,7,9,11,15,851.0,133.0,3.95,35.0,931.5,351.25,230.74
2016,7,9,11,30,855.0,134.0,3.9,35.0,952.0,404.11,274.89
2016,7,9,11,45,530.0,316.0,3.85,35.5,825.5,433.47,304.44
2016,7,9,12,0,205.0,498.0,3.8,36.0,699.0,444.28,315.52
2016,7,9,12,15,523.5,324.0,3.75,36.0,841.0,512.58,365.09
2016,7,9,12,30,842.0,150.0,3.7,36.0,983.0,601.88,431.14
2016,7,9,12,45,517.5,326.5,3.65,36.5,838.5,586.52,418.67
2016,7,9,13,0,193.0,503.0,3.6,37.0,694.0,527.93,374.42
2016,7,9,13,15,182.0,498.0,3.55,37.0,676.5,536.65,381.06
2016,7,9,13,30,171.0,493.0,3.5,37.0,659.0,543.33,385.91
2016,7,9,13,45,489.0,325.5,3.5,37.0,787.0,699.96,499.23
2016,7,9,14,0,807.0,158.0,3.5,37.0,915.0,845.27,601.03
2016,7,9,14,15,800.5,156.5,3.45,37.0,890.0,871.71,617.51
2016,7,9,14,30,794.0,155.0,3.4,37.0,865.0,894.78,632.63
2016,7,9,14,45,789.0,150.0,3.35,37.0,834.5,912.41,644.35
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,926.5,653.93
2016,7,9,15,15,772.5,142.5,3.2,36.5,766.0,933.26,660.05
2016,7,9,15,30,761.0,140.0,3.1,36.0,728.0,936.38,664.04
2016,7,9,15,45,740.0,139.5,3.05,36.0,684.0,928.47,660.13
2016,7,9,16,0,719.0,139.0,3.0,36.0,640.0,925.06,659.34
2016,7,9,16,15,533.0,192.0,3.0,35.5,548.5,790.84,574.24
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,641.17,472.2
2016,7,9,16,45,480.0,185.5,3.0,35.0,450.5,737.71,544.47
2016,7,9,17,0,613.0,126.0,3.0,35.0,444.0,814.56,598.81
2016,7,9,17,15,511.5,131.5,2.85,34.5,377.0,703.91,525.23
2016,7,9,17,30,410.0,137.0,2.7,34.0,310.0,607.67,459.94
2016,7,9,17,45,369.0,124.0,2.55,33.5,263.0,548.28,419.27
2016,7,9,18,0,328.0,111.0,2.4,33.0,216.0,488.99,377.03
2016,7,9,18,15,279.0,95.0,2.35,32.0,172.0,397.28,310.19
2016,7,9,18,30,230.0,79.0,2.3,31.0,128.0,330.74,259.0
2016,7,9,18,45,163.0,60.0,2.25,30.5,90.0,245.84,190.47
2016,7,9,19,0,96.0,41.0,2.2,30.0,52.0,164.3,121.64
2016,7,9,19,15,48.0,20.5,2.5,29.5,26.0,82.78,25.33
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.5,7.0,5.51,0.0
2016,7,10,6,0,0.0,14.0,2.5,25.0,14.0,10.66,0.0
2016,7,10,6,15,1.0,34.0,2.75,25.0,34.5,25.51,15.26
2016,7,10,6,30,2.0,54.0,3.0,25.0,55.0,39.86,28.1
2016,7,10,6,45,18.5,76.0,3.3,25.5,81.0,54.9,41.25
2016,7,10,7,0,35.0,98.0,3.6,26.0,107.0,69.89,54.13
2016,7,10,7,15,99.0,123.0,3.7,26.5,158.0,85.56,67.3
2016,7,10,7,30,163.0,148.0,3.8,27.0,209.0,101.95,80.77
2016,7,10,7,45,196.5,170.5,3.9,27.5,255.5,116.22,92.23
2016,7,10,8,0,230.0,193.0,4.0,28.0,302.0,125.98,99.76
2016,7,10,8,15,172.0,221.0,4.0,28.5,308.0,144.57,114.39
2016,7,10,8,30,114.0,249.0,4.0,29.0,314.0,158.06,124.67
2016,7,10,8,45,106.5,272.0,4.0,29.5,337.0,177.48,139.59
2016,7,10,9,0,99.0,295.0,4.0,30.0,360.0,190.04,148.86
2016,7,10,9,15,175.0,316.5,3.95,30.5,442.0,192.91,150.36
2016,7,10,9,30,251.0,338.0,3.9,31.0,524.0,191.83,148.8
2016,7,10,9,45,146.0,338.0,3.9,31.5,447.5,201.24,155.52
2016,7,10,10,0,41.0,338.0,3.9,32.0,371.0,212.39,163.55
2016,7,10,10,15,53.5,368.5,3.9,32.5,414.0,234.18,170.48
2016,7,10,10,30,66.0,399.0,3.9,33.0,457.0,260.72,188.07
2016,7,10,10,45,42.0,352.5,3.9,33.5,389.5,241.45,174.18
2016,7,10,11,0,18.0,306.0,3.9,34.0,322.0,227.06,164.24
2016,7,10,11,15,20.5,310.5,3.9,34.0,330.0,233.97,169.23
2016,7,10,11,30,23.0,315.0,3.9,34.0,338.0,232.04,167.77
2016,7,10,11,45,104.0,407.5,3.9,34.5,510.0,324.7,233.54
2016,7,10,12,0,185.0,500.0,3.9,35.0,682.0,435.62,311.33
2016,7,10,12,15,294.0,467.5,3.9,35.0,758.0,487.16,348.24
2016,7,10,12,30,403.0,435.0,3.9,35.0,834.0,557.37,398.71
2016,7,10,12,45,602.0,304.5,3.95,35.5,899.0,617.82,443.41
2016,7,10,13,0,801.0,174.0,4.0,36.0,964.0,692.78,498.37
2016,7,10,13,15,798.5,173.0,4.05,36.0,954.0,733.98,527.98
2016,7,10,13,30,796.0,172.0,4.1,36.0,944.0,772.76,555.64
2016,7,10,13,45,441.5,313.5,4.15,36.0,740.5,651.19,468.77
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,459.54,329.94
2016,7,10,14,15,427.5,313.0,4.2,36.0,697.5,689.76,498.27
2016,7,10,14,30,768.0,171.0,4.2,36.0,858.0,885.99,634.77
2016,7,10,14,45,752.5,172.5,4.2,36.0,825.0,899.75,643.38
2016,7,10,15,0,737.0,174.0,4.2,36.0,792.0,909.75,650.85
2016,7,10,15,15,724.0,171.0,4.2,35.5,755.0,923.69,662.41
2016,7,10,15,30,711.0,168.0,4.2,35.0,718.0,924.95,665.87
2016,7,10,15,45,682.5,170.0,4.25,35.0,673.0,912.57,659.5
2016,7,10,16,0,654.0,172.0,4.3,35.0,628.0,896.52,650.89
2016,7,10,16,15,632.0,167.0,4.3,34.5,581.0,876.02,640.48
2016,7,10,16,30,610.0,162.0,4.3,34.0,534.0,852.31,627.91
2016,7,10,16,45,563.5,161.5,4.3,34.0,482.0,794.58,590.72
2016,7,10,17,0,517.0,161.0,4.3,34.0,430.0,747.48,560.46
2016,7,10,17,15,478.5,152.0,4.1,33.5,379.0,696.75,527.49
2016,7,10,17,30,440.0,143.0,3.9,33.0,328.0,644.94,492.65
2016,7,10,17,45,372.5,134.5,3.75,32.5,276.0,565.09,435.99
2016,7,10,18,0,305.0,126.0,3.6,32.0,224.0,466.5,363.93
2016,7,10,18,15,242.0,108.5,3.4,31.5,177.0,384.93,301.87
2016,7,10,18,30,179.0,91.0,3.2,31.0,130.0,306.51,239.81
2016,7,10,18,45,106.5,67.0,3.0,30.5,88.5,194.87,150.19
2016,7,10,19,0,34.0,43.0,2.8,30.0,47.0,87.42,62.08
2016,7,10,19,15,17.0,21.5,2.9,29.5,23.5,38.97,7.96
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.5,4.5,24.5,10.0,7.47,0.0
2016,7,11,6,0,8.0,19.0,4.6,25.0,20.0,14.57,0.55
2016,7,11,6,15,61.5,45.0,4.75,25.5,55.0,32.67,20.98
2016,7,11,6,30,115.0,71.0,4.9,26.0,90.0,50.32,36.71
2016,7,11,6,45,195.5,89.0,5.1,26.5,136.0,63.22,48.1
2016,7,11,7,0,276.0,107.0,5.3,27.0,182.0,75.93,59.03
2016,7,11,7,15,333.5,121.0,5.45,27.5,231.5,85.86,67.31
2016,7,11,7,30,391.0,135.0,5.6,28.0,281.0,93.76,73.66
2016,7,11,7,45,294.5,165.5,5.75,28.5,285.0,111.97,88.45
2016,7,11,8,0,198.0,196.0,5.9,29.0,289.0,131.06,103.71
2016,7,11,8,15,205.5,221.0,6.0,29.5,328.0,145.28,114.75
2016,7,11,8,30,213.0,246.0,6.1,30.0,367.0,158.98,125.22
2016,7,11,8,45,435.0,203.5,6.2,30.5,479.5,127.49,99.05
2016,7,11,9,0,657.0,161.0,6.3,31.0,592.0,105.96,81.12
2016,7,11,9,15,478.5,244.0,6.35,31.5,570.5,145.41,112.46
2016,7,11,9,30,300.0,327.0,6.4,32.0,549.0,188.41,146.09
2016,7,11,9,45,518.0,249.5,6.5,32.5,658.5,143.54,109.9
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,103.37,77.54
2016,7,11,10,15,747.5,175.0,6.6,33.5,803.0,146.69,88.09
2016,7,11,10,30,759.0,178.0,6.6,34.0,838.0,197.64,114.75
2016,7,11,10,45,770.0,179.0,6.65,34.5,867.5,248.97,150.85
2016,7,11,11,0,781.0,180.0,6.7,35.0,897.0,301.61,192.37
2016,7,11,11,15,787.0,181.5,6.65,35.0,919.0,354.11,236.07
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,406.98,280.34
2016,7,11,11,45,789.0,189.5,6.6,35.5,953.0,458.87,322.88
2016,7,11,12,0,785.0,196.0,6.6,36.0,965.0,509.88,363.67
2016,7,11,12,15,786.5,196.5,6.55,36.0,971.0,559.11,402.79
2016,7,11,12,30,788.0,197.0,6.5,36.0,977.0,607.84,440.6
2016,7,11,12,45,786.5,197.5,6.45,36.5,974.5,654.08,474.77
2016,7,11,13,0,785.0,198.0,6.4,37.0,972.0,699.05,507.14
2016,7,11,13,15,782.5,197.5,6.3,37.0,962.0,740.75,537.44
2016,7,11,13,30,780.0,197.0,6.2,37.0,952.0,780.08,565.57
2016,7,11,13,45,773.5,196.5,6.15,37.0,934.0,813.52,589.42
2016,7,11,14,0,767.0,196.0,6.1,37.0,916.0,843.84,610.89
2016,7,11,14,15,760.0,194.0,6.05,37.0,891.0,869.2,628.37
2016,7,11,14,30,753.0,192.0,6.0,37.0,866.0,891.14,643.45
2016,7,11,14,45,751.0,184.5,5.95,37.0,836.0,909.35,656.13
2016,7,11,15,0,749.0,177.0,5.9,37.0,806.0,924.08,666.61
2016,7,11,15,15,736.0,174.0,5.85,36.5,767.5,938.69,678.61
2016,7,11,15,30,723.0,171.0,5.8,36.0,729.0,940.24,682.12
2016,7,11,15,45,703.0,168.5,5.8,36.0,685.0,931.71,677.98
2016,7,11,16,0,683.0,166.0,5.8,36.0,641.0,919.58,671.63
2016,7,11,16,15,661.0,161.0,5.75,35.5,593.5,899.22,660.97
2016,7,11,16,30,639.0,156.0,5.7,35.0,546.0,875.58,648.11
2016,7,11,16,45,605.5,151.5,5.7,35.0,495.0,837.67,624.28
2016,7,11,17,0,572.0,147.0,5.7,35.0,444.0,796.95,598.28
2016,7,11,17,15,534.0,139.0,5.6,34.5,392.0,736.41,558.62
2016,7,11,17,30,496.0,131.0,5.5,34.0,340.0,685.36,524.93
2016,7,11,17,45,440.5,122.0,5.45,33.5,287.5,615.38,476.46
2016,7,11,18,0,385.0,113.0,5.4,33.0,235.0,545.97,426.32
2016,7,11,18,15,317.0,99.0,5.3,32.0,186.5,459.79,361.76
2016,7,11,18,30,249.0,85.0,5.2,31.0,138.0,358.73,283.27
2016,7,11,18,45,165.0,65.0,5.1,30.5,96.0,258.15,201.15
2016,7,11,19,0,81.0,45.0,5.0,30.0,54.0,146.65,108.2
2016,7,11,19,15,40.5,22.5,5.0,29.5,27.0,70.3,16.95
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
