Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.5,4.9,24.0,12.5,9.05,0.0
2016,7,12,6,0,43.0,23.0,5.0,24.0,25.0,17.26,0.84
2016,7,12,6,15,135.0,42.5,5.15,24.5,62.0,31.37,19.95
2016,7,12,6,30,227.0,62.0,5.3,25.0,99.0,45.55,32.83
2016,7,12,6,45,324.5,72.5,5.45,25.5,147.5,53.51,40.04
2016,7,12,7,0,422.0,83.0,5.6,26.0,196.0,61.49,46.99
2016,7,12,7,15,247.0,114.0,5.6,26.5,184.0,80.45,63.02
2016,7,12,7,30,72.0,145.0,5.6,27.0,172.0,100.9,79.99
2016,7,12,7,45,159.0,167.5,5.7,28.0,239.0,113.86,90.21
2016,7,12,8,0,246.0,190.0,5.8,29.0,306.0,124.67,98.44
2016,7,12,8,15,233.0,217.0,5.85,29.5,337.5,138.6,109.28
2016,7,12,8,30,220.0,244.0,5.9,30.0,369.0,158.14,124.53
2016,7,12,8,45,486.5,181.0,5.95,30.5,490.5,116.38,90.01
2016,7,12,9,0,753.0,118.0,6.0,31.0,612.0,90.63,68.67
2016,7,12,9,15,769.0,121.5,6.0,31.5,657.5,91.67,69.16
2016,7,12,9,30,785.0,125.0,6.0,32.0,703.0,92.56,69.54
2016,7,12,9,45,799.5,126.0,6.0,32.5,744.0,91.83,68.64
2016,7,12,10,0,814.0,127.0,6.0,33.0,785.0,91.06,67.73
2016,7,12,10,15,468.0,276.0,5.95,33.5,658.5,173.06,114.99
2016,7,12,10,30,122.0,425.0,5.9,34.0,532.0,263.75,188.25
2016,7,12,10,45,486.5,277.5,5.9,34.5,722.0,246.66,160.16
2016,7,12,11,0,851.0,130.0,5.9,35.0,912.0,295.49,185.1
2016,7,12,11,15,594.0,288.0,5.85,35.0,840.0,350.43,237.99
2016,7,12,11,30,337.0,446.0,5.8,35.0,768.0,405.66,286.83
2016,7,12,11,45,610.0,283.5,5.8,35.5,876.5,438.52,309.32
2016,7,12,12,0,883.0,121.0,5.8,36.0,985.0,507.51,360.72
2016,7,12,12,15,883.5,121.5,5.75,36.0,991.0,557.95,401.04
2016,7,12,12,30,884.0,122.0,5.7,36.0,997.0,607.4,439.62
2016,7,12,12,45,885.5,120.0,5.7,36.5,995.0,654.75,474.91
2016,7,12,13,0,887.0,118.0,5.7,37.0,993.0,700.71,508.27
2016,7,12,13,15,885.0,118.0,5.65,37.0,982.5,743.8,539.74
2016,7,12,13,30,883.0,118.0,5.6,37.0,972.0,784.52,568.45
2016,7,12,13,45,879.5,117.0,5.6,37.5,954.5,820.56,591.67
2016,7,12,14,0,876.0,116.0,5.6,38.0,937.0,853.61,612.75
2016,7,12,14,15,583.5,270.5,5.55,38.0,811.0,791.66,568.24
2016,7,12,14,30,291.0,425.0,5.5,38.0,685.0,674.38,482.78
2016,7,12,14,45,568.5,268.0,5.5,38.0,753.0,826.61,594.3
2016,7,12,15,0,846.0,111.0,5.5,38.0,821.0,937.33,670.73
2016,7,12,15,15,835.5,109.0,5.5,37.5,783.0,945.75,678.31
2016,7,12,15,30,825.0,107.0,5.5,37.0,745.0,950.54,684.25
2016,7,12,15,45,807.0,107.0,5.5,37.0,700.5,946.4,683.07
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,952.62,688.95
2016,7,12,16,15,771.0,104.0,5.5,36.5,608.5,938.12,682.68
2016,7,12,16,30,753.0,101.0,5.5,36.0,561.0,920.24,674.32
2016,7,12,16,45,722.5,99.5,5.55,35.5,509.0,888.23,656.66
2016,7,12,17,0,692.0,98.0,5.6,35.0,457.0,859.93,641.33
2016,7,12,17,15,660.0,93.5,5.55,34.5,404.5,818.01,615.69
2016,7,12,17,30,628.0,89.0,5.5,34.0,352.0,774.1,588.09
2016,7,12,17,45,580.0,83.5,5.5,33.5,299.5,711.73,546.51
2016,7,12,18,0,532.0,78.0,5.5,33.0,247.0,648.71,502.86
2016,7,12,18,15,468.5,69.5,5.4,32.5,197.0,567.44,443.23
2016,7,12,18,30,405.0,61.0,5.3,32.0,147.0,487.34,381.65
2016,7,12,18,45,310.5,49.0,5.25,31.5,103.5,374.58,291.98
2016,7,12,19,0,216.0,37.0,5.2,31.0,60.0,275.73,206.82
2016,7,12,19,15,108.0,18.5,5.15,30.5,30.0,140.75,34.67
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.0,11.0,4.05,24.5,13.0,8.65,0.0
2016,7,13,6,0,76.0,22.0,4.2,25.0,26.0,16.56,0.0
2016,7,13,6,15,182.5,38.0,4.35,25.5,63.5,28.52,17.48
2016,7,13,6,30,289.0,54.0,4.5,26.0,101.0,40.49,28.43
2016,7,13,6,45,388.5,61.5,4.65,27.0,150.5,46.58,33.92
2016,7,13,7,0,488.0,69.0,4.8,28.0,200.0,54.62,40.78
2016,7,13,7,15,541.0,76.5,4.9,28.5,251.5,59.93,45.2
2016,7,13,7,30,594.0,84.0,5.0,29.0,303.0,65.17,49.43
2016,7,13,7,45,646.0,85.0,5.15,29.5,358.5,65.86,49.73
2016,7,13,8,0,698.0,86.0,5.3,30.0,414.0,66.79,50.21
2016,7,13,8,15,724.0,89.5,5.4,30.5,466.0,74.53,56.3
2016,7,13,8,30,750.0,93.0,5.5,31.0,518.0,76.69,57.73
2016,7,13,8,45,774.5,94.0,5.6,31.5,568.5,77.11,57.74
2016,7,13,9,0,799.0,95.0,5.7,32.0,619.0,77.55,57.78
2016,7,13,9,15,813.5,97.5,5.7,32.5,664.0,88.24,66.11
2016,7,13,9,30,828.0,100.0,5.7,33.0,709.0,89.7,66.95
2016,7,13,9,45,840.0,101.5,5.75,33.5,750.0,90.35,67.16
2016,7,13,10,0,852.0,103.0,5.8,34.0,791.0,90.84,67.26
2016,7,13,10,15,860.5,104.5,5.85,34.5,826.0,125.52,69.87
2016,7,13,10,30,869.0,106.0,5.9,35.0,861.0,180.12,97.15
2016,7,13,10,45,875.5,107.0,5.95,35.5,889.0,235.02,135.58
2016,7,13,11,0,882.0,108.0,6.0,36.0,917.0,290.43,179.55
2016,7,13,11,15,886.0,109.0,6.0,36.0,938.0,345.39,225.64
2016,7,13,11,30,890.0,110.0,6.0,36.0,959.0,400.17,271.94
2016,7,13,11,45,871.0,125.5,6.0,36.5,967.0,453.44,316.16
2016,7,13,12,0,852.0,141.0,6.0,37.0,975.0,503.82,356.9
2016,7,13,12,15,853.5,141.5,6.0,37.0,980.5,553.59,396.66
2016,7,13,12,30,855.0,142.0,6.0,37.0,986.0,602.6,434.86
2016,7,13,12,45,853.0,142.5,6.05,37.5,983.5,648.6,469.19
2016,7,13,13,0,851.0,143.0,6.1,38.0,981.0,693.2,501.63
2016,7,13,13,15,849.0,142.5,6.1,38.0,971.0,735.25,532.54
2016,7,13,13,30,847.0,142.0,6.1,38.0,961.0,775.0,561.36
2016,7,13,13,45,842.0,141.5,6.1,38.0,943.0,809.74,585.27
2016,7,13,14,0,837.0,141.0,6.1,38.0,925.0,841.51,606.97
2016,7,13,14,15,831.0,139.5,6.05,38.0,900.5,868.43,625.23
2016,7,13,14,30,825.0,138.0,6.0,38.0,876.0,892.04,641.35
2016,7,13,14,45,804.5,143.5,6.0,38.0,841.0,920.24,660.82
2016,7,13,15,0,784.0,149.0,6.0,38.0,806.0,930.49,668.52
2016,7,13,15,15,772.5,146.5,5.95,37.5,768.5,937.51,675.5
2016,7,13,15,30,761.0,144.0,5.9,37.0,731.0,940.86,680.24
2016,7,13,15,45,741.5,143.0,5.9,37.0,687.0,934.09,677.29
2016,7,13,16,0,722.0,142.0,5.9,37.0,643.0,932.23,677.81
2016,7,13,16,15,701.5,137.5,5.85,36.5,596.0,913.96,668.62
2016,7,13,16,30,681.0,133.0,5.8,36.0,549.0,892.43,657.33
2016,7,13,16,45,649.0,130.0,5.75,35.5,497.5,857.92,637.11
2016,7,13,17,0,617.0,127.0,5.7,35.0,446.0,820.67,614.78
2016,7,13,17,15,581.0,120.5,5.6,34.5,394.5,772.87,584.41
2016,7,13,17,30,545.0,114.0,5.5,34.0,343.0,723.09,551.96
2016,7,13,17,45,493.0,106.0,5.4,34.0,290.5,645.58,497.32
2016,7,13,18,0,441.0,98.0,5.3,34.0,238.0,579.46,449.54
2016,7,13,18,15,373.5,86.5,5.0,33.0,189.0,495.27,387.55
2016,7,13,18,30,306.0,75.0,4.7,32.0,140.0,413.76,324.38
2016,7,13,18,45,216.5,58.5,4.45,31.5,98.0,290.43,225.86
2016,7,13,19,0,127.0,42.0,4.2,31.0,56.0,194.32,143.91
2016,7,13,19,15,63.5,21.0,4.05,30.5,28.0,96.43,18.09
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,59.5,10.5,3.6,24.5,14.0,8.26,0.0
2016,7,14,6,0,119.0,21.0,3.8,25.0,28.0,15.92,0.0
2016,7,14,6,15,239.0,34.5,3.95,25.5,66.5,26.28,15.61
2016,7,14,6,30,359.0,48.0,4.1,26.0,105.0,38.87,27.05
2016,7,14,6,45,440.0,56.5,4.25,26.5,154.0,45.39,32.98
2016,7,14,7,0,521.0,65.0,4.4,27.0,203.0,51.96,38.7
2016,7,14,7,15,573.0,71.5,4.5,27.5,256.0,56.7,42.67
2016,7,14,7,30,625.0,78.0,4.6,28.0,309.0,61.42,46.48
2016,7,14,7,45,660.0,83.5,4.75,28.5,362.0,65.11,49.32
2016,7,14,8,0,695.0,89.0,4.9,29.0,415.0,68.72,52.03
2016,7,14,8,15,721.5,93.5,4.9,29.5,467.5,77.3,58.82
2016,7,14,8,30,748.0,98.0,4.9,30.0,520.0,80.03,60.72
2016,7,14,8,45,766.0,102.0,4.95,31.0,569.5,82.09,61.92
2016,7,14,9,0,784.0,106.0,5.0,32.0,619.0,84.0,63.0
2016,7,14,9,15,799.5,108.5,4.95,32.5,664.5,84.77,63.29
2016,7,14,9,30,815.0,111.0,4.9,33.0,710.0,85.44,63.51
2016,7,14,9,45,824.5,114.5,4.85,33.5,750.5,96.66,72.18
2016,7,14,10,0,834.0,118.0,4.8,34.0,791.0,97.81,72.76
2016,7,14,10,15,842.5,120.0,4.75,34.0,825.5,130.99,74.95
2016,7,14,10,30,851.0,122.0,4.7,34.0,860.0,185.03,101.88
2016,7,14,10,45,855.5,124.5,4.7,34.5,888.0,239.54,139.9
2016,7,14,11,0,860.0,127.0,4.7,35.0,916.0,294.37,183.21
2016,7,14,11,15,864.0,128.0,4.7,35.5,936.5,348.36,227.78
2016,7,14,11,30,868.0,129.0,4.7,36.0,957.0,402.22,272.35
2016,7,14,11,45,870.0,130.0,4.7,36.5,970.5,454.91,315.36
2016,7,14,12,0,872.0,131.0,4.7,37.0,984.0,506.95,356.72
2016,7,14,12,15,873.0,131.0,4.7,37.0,989.5,557.1,396.34
2016,7,14,12,30,874.0,131.0,4.7,37.0,995.0,606.34,434.25
2016,7,14,12,45,871.0,132.5,4.75,37.0,992.0,653.06,469.6
2016,7,14,13,0,868.0,134.0,4.8,37.0,989.0,698.25,503.09
2016,7,14,13,15,865.5,133.5,4.85,37.0,978.5,740.43,533.9
2016,7,14,13,30,863.0,133.0,4.9,37.0,968.0,780.21,562.53
2016,7,14,13,45,856.5,133.5,4.95,37.0,949.0,814.91,586.1
2016,7,14,14,0,850.0,134.0,5.0,37.0,930.0,846.54,607.66
2016,7,14,14,15,844.5,132.5,5.05,37.0,905.0,874.14,626.6
2016,7,14,14,30,839.0,131.0,5.1,37.0,880.0,898.43,643.47
2016,7,14,14,45,828.5,130.5,5.15,37.0,847.5,915.6,655.8
2016,7,14,15,0,818.0,130.0,5.2,37.0,815.0,929.2,665.98
2016,7,14,15,15,807.0,128.0,5.25,36.5,777.5,951.92,683.77
2016,7,14,15,30,796.0,126.0,5.3,36.0,740.0,956.56,689.87
2016,7,14,15,45,780.0,124.0,5.35,36.0,696.5,952.53,689.09
2016,7,14,16,0,764.0,122.0,5.4,36.0,653.0,944.84,686.1
2016,7,14,16,15,745.5,118.5,5.35,35.5,605.5,929.38,678.91
2016,7,14,16,30,727.0,115.0,5.3,35.0,558.0,910.51,669.52
2016,7,14,16,45,699.0,111.5,5.25,35.0,506.5,886.23,655.1
2016,7,14,17,0,671.0,108.0,5.2,35.0,455.0,852.28,634.03
2016,7,14,17,15,638.0,103.0,5.05,34.5,402.5,808.94,607.0
2016,7,14,17,30,605.0,98.0,4.9,34.0,350.0,763.58,578.03
2016,7,14,17,45,554.0,91.5,4.8,33.5,297.0,697.19,533.4
2016,7,14,18,0,503.0,85.0,4.7,33.0,244.0,630.15,486.72
2016,7,14,18,15,436.5,75.5,4.45,32.5,194.0,537.59,418.69
2016,7,14,18,30,370.0,66.0,4.2,32.0,144.0,457.7,357.36
2016,7,14,18,45,269.5,52.5,4.0,31.5,100.5,345.91,268.39
2016,7,14,19,0,169.0,39.0,3.8,31.0,57.0,241.61,179.19
2016,7,14,19,15,84.5,19.5,3.8,30.5,28.5,109.27,16.2
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,10.0,3.65,24.5,10.5,7.87,0.0
2016,7,15,6,0,23.0,20.0,3.8,25.0,21.0,15.13,0.0
2016,7,15,6,15,107.0,41.5,3.85,25.5,57.0,30.48,18.92
2016,7,15,6,30,191.0,63.0,3.9,26.0,93.0,45.82,32.85
2016,7,15,6,45,284.5,76.0,4.0,26.5,141.0,55.54,41.55
2016,7,15,7,0,378.0,89.0,4.1,27.0,189.0,65.01,49.75
2016,7,15,7,15,437.0,99.5,4.15,27.5,240.5,72.37,55.91
2016,7,15,7,30,496.0,110.0,4.2,28.0,292.0,79.63,61.8
2016,7,15,7,45,545.5,116.0,4.3,28.5,346.0,85.85,66.66
2016,7,15,8,0,595.0,122.0,4.4,29.0,400.0,88.99,68.88
2016,7,15,8,15,626.0,127.5,4.4,29.5,452.0,91.37,70.43
2016,7,15,8,30,657.0,133.0,4.4,30.0,504.0,93.65,71.89
2016,7,15,8,45,674.5,141.0,4.45,31.0,552.5,97.0,74.05
2016,7,15,9,0,692.0,149.0,4.5,32.0,601.0,100.05,75.96
2016,7,15,9,15,710.5,153.0,4.45,32.5,646.5,100.54,75.96
2016,7,15,9,30,729.0,157.0,4.4,33.0,692.0,100.9,75.87
2016,7,15,9,45,737.5,163.5,4.35,33.5,731.5,102.1,76.47
2016,7,15,10,0,746.0,170.0,4.3,34.0,771.0,103.0,76.85
2016,7,15,10,15,756.5,172.5,4.15,34.5,805.5,142.04,85.39
2016,7,15,10,30,767.0,175.0,4.0,35.0,840.0,193.26,110.73
2016,7,15,10,45,768.5,181.0,3.85,35.5,866.5,246.24,147.37
2016,7,15,11,0,770.0,187.0,3.7,36.0,893.0,299.5,188.71
2016,7,15,11,15,775.0,188.5,3.55,36.0,913.5,351.35,230.93
2016,7,15,11,30,780.0,190.0,3.4,36.0,934.0,403.49,273.53
2016,7,15,11,45,777.0,195.0,3.3,36.5,945.5,454.52,314.19
2016,7,15,12,0,774.0,200.0,3.2,37.0,957.0,504.78,353.06
2016,7,15,12,15,775.5,200.5,3.2,37.0,962.5,553.77,390.78
2016,7,15,12,30,777.0,201.0,3.2,37.0,968.0,602.27,427.16
2016,7,15,12,45,772.5,203.0,3.2,37.5,965.0,647.39,459.35
2016,7,15,13,0,768.0,205.0,3.2,38.0,962.0,691.05,489.61
2016,7,15,13,15,765.0,204.5,3.3,38.0,951.5,732.01,518.82
2016,7,15,13,30,762.0,204.0,3.4,38.0,941.0,770.6,546.03
2016,7,15,13,45,755.5,203.5,3.5,38.0,923.0,803.72,569.32
2016,7,15,14,0,749.0,203.0,3.6,38.0,905.0,833.75,590.39
2016,7,15,14,15,741.5,201.0,3.7,38.0,880.0,868.07,613.89
2016,7,15,14,30,734.0,199.0,3.8,38.0,855.0,889.9,629.08
2016,7,15,14,45,723.0,196.5,3.95,38.0,823.0,904.53,639.98
2016,7,15,15,0,712.0,194.0,4.1,38.0,791.0,915.55,648.75
2016,7,15,15,15,698.5,190.5,4.1,38.0,753.0,919.51,652.41
2016,7,15,15,30,685.0,187.0,4.1,38.0,715.0,919.83,653.94
2016,7,15,15,45,668.5,181.5,4.2,38.0,672.0,911.45,650.5
2016,7,15,16,0,652.0,176.0,4.3,38.0,629.0,899.54,644.91
2016,7,15,16,15,629.5,170.5,4.3,37.5,582.0,878.1,634.04
2016,7,15,16,30,607.0,165.0,4.3,37.0,535.0,853.39,621.02
2016,7,15,16,45,577.0,158.5,4.3,36.5,484.5,816.9,599.93
2016,7,15,17,0,547.0,152.0,4.3,36.0,434.0,768.01,570.04
2016,7,15,17,15,508.0,143.5,4.15,35.5,382.5,716.96,537.53
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,664.77,503.43
2016,7,15,17,45,415.0,124.5,3.85,35.0,279.5,594.86,454.37
2016,7,15,18,0,361.0,114.0,3.7,35.0,228.0,525.49,403.9
2016,7,15,18,15,293.5,99.0,3.4,34.0,179.5,418.8,325.37
2016,7,15,18,30,226.0,84.0,3.1,33.0,131.0,338.03,262.74
2016,7,15,18,45,145.0,63.0,2.8,32.0,90.0,238.84,183.34
2016,7,15,19,0,64.0,42.0,2.5,31.0,49.0,127.51,91.9
2016,7,15,19,15,32.0,21.0,2.55,30.5,24.5,60.64,3.06
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,6.29,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,12.22,0.0
2016,7,16,6,15,38.0,37.0,2.95,24.5,43.0,27.36,16.42
2016,7,16,6,30,76.0,58.0,3.0,25.0,70.0,42.12,29.87
2016,7,16,6,45,116.5,79.5,3.15,25.5,106.0,57.03,42.99
2016,7,16,7,0,157.0,101.0,3.3,26.0,142.0,71.77,55.7
2016,7,16,7,15,185.0,120.5,3.3,26.5,180.0,83.47,65.53
2016,7,16,7,30,213.0,140.0,3.3,27.0,218.0,95.72,75.57
2016,7,16,7,45,242.0,161.5,3.35,28.0,264.0,108.75,85.86
2016,7,16,8,0,271.0,183.0,3.4,29.0,310.0,121.32,95.54
2016,7,16,8,15,320.5,198.0,3.4,29.5,365.5,130.33,102.33
2016,7,16,8,30,370.0,213.0,3.4,30.0,421.0,139.1,108.84
2016,7,16,8,45,389.0,231.5,3.45,30.5,468.5,148.66,115.92
2016,7,16,9,0,408.0,250.0,3.5,31.0,516.0,149.82,116.23
2016,7,16,9,15,597.5,187.0,3.45,31.5,609.0,116.97,89.39
2016,7,16,9,30,787.0,124.0,3.4,32.0,702.0,92.21,69.16
2016,7,16,9,45,802.0,125.5,3.4,33.0,743.5,91.82,68.41
2016,7,16,10,0,817.0,127.0,3.4,34.0,785.0,91.35,67.59
2016,7,16,10,15,826.5,129.0,3.35,34.5,820.0,132.12,76.82
2016,7,16,10,30,836.0,131.0,3.3,35.0,855.0,185.57,102.48
2016,7,16,10,45,844.5,131.5,3.3,35.5,884.0,239.16,139.04
2016,7,16,11,0,853.0,132.0,3.3,36.0,913.0,293.49,181.26
2016,7,16,11,15,857.5,133.5,3.3,36.0,934.5,347.7,225.87
2016,7,16,11,30,862.0,135.0,3.3,36.0,956.0,401.85,270.71
2016,7,16,11,45,852.5,144.5,3.3,36.5,966.5,454.36,313.27
2016,7,16,12,0,843.0,154.0,3.3,37.0,977.0,505.11,353.26
2016,7,16,12,15,844.0,154.0,3.35,37.0,983.0,554.32,391.75
2016,7,16,12,30,845.0,154.0,3.4,37.0,989.0,602.74,428.68
2016,7,16,12,45,843.5,154.5,3.5,37.5,986.5,649.06,462.42
2016,7,16,13,0,842.0,155.0,3.6,38.0,984.0,694.07,494.35
2016,7,16,13,15,839.5,154.5,3.65,38.0,973.5,735.91,524.33
2016,7,16,13,30,837.0,154.0,3.7,38.0,963.0,775.44,552.26
2016,7,16,13,45,831.5,153.5,3.8,38.0,944.5,809.97,575.99
2016,7,16,14,0,826.0,153.0,3.9,38.0,926.0,855.51,606.36
2016,7,16,14,15,819.5,151.5,4.0,38.0,901.0,882.81,624.81
2016,7,16,14,30,813.0,150.0,4.1,38.0,876.0,906.67,641.25
2016,7,16,14,45,809.0,145.0,4.2,38.0,845.0,925.92,654.87
2016,7,16,15,0,805.0,140.0,4.3,38.0,814.0,941.6,666.36
2016,7,16,15,15,793.0,137.5,4.35,37.5,775.5,948.47,673.54
2016,7,16,15,30,781.0,135.0,4.4,37.0,737.0,951.6,678.57
2016,7,16,15,45,765.0,132.5,4.45,37.0,693.0,947.03,677.39
2016,7,16,16,0,749.0,130.0,4.5,37.0,649.0,938.79,674.02
2016,7,16,16,15,729.0,126.0,4.55,36.5,601.0,928.74,671.03
2016,7,16,16,30,709.0,122.0,4.6,36.0,553.0,908.28,661.23
2016,7,16,16,45,682.0,117.5,4.65,36.0,502.0,876.97,642.81
2016,7,16,17,0,655.0,113.0,4.7,36.0,451.0,842.89,622.38
2016,7,16,17,15,620.5,107.5,4.65,35.5,398.5,797.56,594.79
2016,7,16,17,30,586.0,102.0,4.6,35.0,346.0,750.24,565.14
2016,7,16,17,45,538.0,94.5,4.55,34.5,293.5,685.73,522.28
2016,7,16,18,0,490.0,87.0,4.5,34.0,241.0,620.47,477.23
2016,7,16,18,15,424.0,76.5,4.25,33.0,191.0,528.13,410.46
2016,7,16,18,30,358.0,66.0,4.0,32.0,141.0,447.59,349.36
2016,7,16,18,45,265.0,52.0,3.75,31.5,98.5,341.89,264.85
2016,7,16,19,0,172.0,38.0,3.5,31.0,56.0,243.15,179.4
2016,7,16,19,15,86.0,19.0,3.4,30.5,28.0,123.65,4.1
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,9.5,2.65,23.5,11.0,7.47,0.0
2016,7,17,6,0,55.0,19.0,2.9,24.0,22.0,14.36,0.0
2016,7,17,6,15,156.5,37.0,2.95,24.5,58.5,27.67,16.58
2016,7,17,6,30,258.0,55.0,3.0,25.0,95.0,40.97,28.88
2016,7,17,6,45,350.0,66.0,3.15,25.5,143.5,49.31,36.42
2016,7,17,7,0,442.0,77.0,3.3,26.0,192.0,57.7,43.75
2016,7,17,7,15,497.5,86.0,3.3,26.5,244.0,66.6,51.26
2016,7,17,7,30,553.0,95.0,3.3,27.0,296.0,72.62,56.14
2016,7,17,7,45,411.0,139.0,3.3,28.0,302.0,95.78,75.09
2016,7,17,8,0,269.0,183.0,3.3,29.0,308.0,121.29,95.53
2016,7,17,8,15,276.0,207.0,3.3,29.5,349.0,134.26,105.53
2016,7,17,8,30,283.0,231.0,3.3,30.0,390.0,146.58,114.89
2016,7,17,8,45,520.0,174.5,3.35,31.0,500.5,113.84,87.62
2016,7,17,9,0,757.0,118.0,3.4,32.0,611.0,90.94,68.56
2016,7,17,9,15,773.0,121.5,3.4,32.5,657.0,91.99,69.07
2016,7,17,9,30,789.0,125.0,3.4,33.0,703.0,92.9,69.45
2016,7,17,9,45,802.5,127.0,3.45,33.5,744.0,92.72,68.99
2016,7,17,10,0,816.0,129.0,3.5,34.0,785.0,92.45,68.47
2016,7,17,10,15,824.5,131.0,3.5,34.0,820.0,131.9,77.33
2016,7,17,10,30,833.0,133.0,3.5,34.0,855.0,185.18,102.9
2016,7,17,10,45,840.0,134.5,3.55,34.5,883.0,238.9,139.67
2016,7,17,11,0,847.0,136.0,3.6,35.0,911.0,293.23,182.1
2016,7,17,11,15,851.5,137.0,3.65,35.5,932.0,346.94,226.12
2016,7,17,11,30,856.0,138.0,3.7,36.0,953.0,400.59,270.25
2016,7,17,11,45,867.0,132.5,3.75,36.5,969.0,453.07,312.77
2016,7,17,12,0,878.0,127.0,3.8,37.0,985.0,505.64,354.33
2016,7,17,12,15,879.0,127.0,3.85,37.0,990.0,556.26,394.18
2016,7,17,12,30,880.0,127.0,3.9,37.0,995.0,605.92,432.31
2016,7,17,12,45,879.0,127.0,4.0,37.0,992.5,653.28,468.01
2016,7,17,13,0,878.0,127.0,4.1,37.0,990.0,699.15,501.89
2016,7,17,13,15,875.5,126.5,4.1,37.0,979.5,741.66,532.55
2016,7,17,13,30,873.0,126.0,4.1,37.0,969.0,781.77,560.78
2016,7,17,13,45,868.0,125.0,4.2,37.0,950.5,816.76,584.44
2016,7,17,14,0,863.0,124.0,4.3,37.0,932.0,848.68,606.1
2016,7,17,14,15,522.5,283.5,4.3,37.0,769.0,746.11,534.32
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,574.2,410.96
2016,7,17,14,45,507.5,281.5,4.35,37.0,711.5,777.67,558.95
2016,7,17,15,0,833.0,120.0,4.4,37.0,817.0,933.97,665.67
2016,7,17,15,15,822.5,117.5,4.4,37.0,778.5,942.12,671.16
2016,7,17,15,30,812.0,115.0,4.4,37.0,740.0,946.62,675.41
2016,7,17,15,45,705.5,157.5,4.4,37.0,677.5,922.83,661.47
2016,7,17,16,0,599.0,200.0,4.4,37.0,615.0,870.74,629.01
2016,7,17,16,15,672.5,152.0,4.4,36.5,586.0,901.99,653.18
2016,7,17,16,30,746.0,104.0,4.4,36.0,557.0,917.75,666.81
2016,7,17,16,45,720.0,101.0,4.4,35.5,506.0,888.59,650.86
2016,7,17,17,0,694.0,98.0,4.4,35.0,455.0,863.21,637.55
2016,7,17,17,15,662.0,93.0,4.3,34.5,402.5,820.61,611.77
2016,7,17,17,30,630.0,88.0,4.2,34.0,350.0,776.01,584.06
2016,7,17,17,45,583.0,82.0,4.15,34.0,297.0,713.87,542.11
2016,7,17,18,0,536.0,76.0,4.1,34.0,244.0,651.07,498.26
2016,7,17,18,15,471.5,67.5,3.85,33.0,194.0,568.73,439.49
2016,7,17,18,30,407.0,59.0,3.6,32.0,144.0,487.65,378.53
2016,7,17,18,45,309.0,47.0,3.35,31.5,100.5,371.54,287.0
2016,7,17,19,0,211.0,35.0,3.1,31.0,57.0,270.03,199.06
2016,7,17,19,15,105.5,17.5,3.05,30.5,28.5,135.37,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,9.0,1.75,24.5,10.5,7.08,0.0
2016,7,18,6,0,58.0,18.0,2.0,25.0,21.0,13.65,0.0
2016,7,18,6,15,161.5,35.0,2.15,25.5,56.5,26.27,15.29
2016,7,18,6,30,265.0,52.0,2.3,26.0,92.0,38.92,27.01
2016,7,18,6,45,354.0,62.5,2.5,26.5,139.5,46.95,34.25
2016,7,18,7,0,443.0,73.0,2.7,27.0,187.0,57.4,43.29
2016,7,18,7,15,498.0,81.0,2.75,27.5,238.5,62.87,47.89
2016,7,18,7,30,553.0,89.0,2.8,28.0,290.0,68.29,52.27
2016,7,18,7,45,604.5,91.5,2.85,28.5,344.0,69.73,53.19
2016,7,18,8,0,656.0,94.0,2.9,29.0,398.0,71.35,54.22
2016,7,18,8,15,684.0,98.5,2.9,29.5,450.0,73.86,55.97
2016,7,18,8,30,712.0,103.0,2.9,30.0,502.0,82.68,62.88
2016,7,18,8,45,361.0,154.5,2.95,30.5,357.5,98.53,75.42
2016,7,18,9,0,10.0,206.0,3.0,31.0,213.0,148.64,115.31
2016,7,18,9,15,400.5,160.0,2.95,31.5,453.0,99.23,75.12
2016,7,18,9,30,791.0,114.0,2.9,32.0,693.0,86.57,64.64
2016,7,18,9,45,426.0,235.5,2.9,32.5,549.5,134.15,102.23
2016,7,18,10,0,61.0,357.0,2.9,33.0,406.0,221.88,170.11
2016,7,18,10,15,445.5,241.5,2.9,33.0,624.5,150.81,99.97
2016,7,18,10,30,830.0,126.0,2.9,33.0,843.0,180.35,99.86
2016,7,18,10,45,835.0,128.5,2.9,33.5,871.0,234.01,136.64
2016,7,18,11,0,840.0,131.0,2.9,34.0,899.0,288.05,178.92
2016,7,18,11,15,845.0,132.0,2.9,34.0,920.0,341.51,223.16
2016,7,18,11,30,850.0,133.0,2.9,34.0,941.0,394.96,267.7
2016,7,18,11,45,848.0,136.5,2.9,34.5,953.5,446.74,309.9
2016,7,18,12,0,846.0,140.0,2.9,35.0,966.0,497.51,350.15
2016,7,18,12,15,847.0,140.5,2.9,35.0,972.0,547.05,389.03
2016,7,18,12,30,848.0,141.0,2.9,35.0,978.0,595.75,426.22
2016,7,18,12,45,847.0,141.0,2.95,35.5,975.5,641.97,459.94
2016,7,18,13,0,846.0,141.0,3.0,36.0,973.0,686.82,491.76
2016,7,18,13,15,493.5,315.0,3.05,36.0,799.5,630.02,450.0
2016,7,18,13,30,141.0,489.0,3.1,36.0,626.0,516.27,367.25
2016,7,18,13,45,487.5,313.5,3.15,36.0,772.0,687.29,492.04
2016,7,18,14,0,834.0,138.0,3.2,36.0,918.0,835.83,596.06
2016,7,18,14,15,828.0,136.5,3.25,36.0,893.0,862.78,613.38
2016,7,18,14,30,822.0,135.0,3.3,36.0,868.0,886.43,629.49
2016,7,18,14,45,806.5,137.5,3.35,36.0,834.5,916.08,649.57
2016,7,18,15,0,791.0,140.0,3.4,36.0,801.0,928.28,658.52
2016,7,18,15,15,779.5,137.5,3.45,35.5,763.5,935.43,665.92
2016,7,18,15,30,768.0,135.0,3.5,35.0,726.0,938.91,671.17
2016,7,18,15,45,751.5,132.5,3.55,35.0,682.5,933.72,669.64
2016,7,18,16,0,735.0,130.0,3.6,35.0,639.0,924.89,665.96
2016,7,18,16,15,564.0,180.0,3.65,34.5,554.0,821.7,601.13
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,672.17,499.41
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,642.15,481.5
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,609.98,461.13
2016,7,18,17,15,320.5,173.0,3.9,33.5,324.5,541.0,413.37
2016,7,18,17,30,268.0,158.0,3.9,33.0,269.0,472.04,364.3
2016,7,18,17,45,248.5,137.0,3.95,33.0,228.0,427.37,332.29
2016,7,18,18,0,229.0,116.0,4.0,33.0,187.0,381.97,298.63
2016,7,18,18,15,196.0,95.5,3.9,32.5,148.0,324.36,254.45
2016,7,18,18,30,163.0,75.0,3.8,32.0,109.0,267.19,208.94
2016,7,18,18,45,118.0,55.0,3.75,31.5,75.5,201.14,154.58
2016,7,18,19,0,73.0,35.0,3.7,31.0,42.0,119.22,85.49
2016,7,18,19,15,36.5,17.5,3.7,30.5,21.0,56.28,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,51.5,8.5,1.2,25.0,11.0,6.69,0.0
2016,7,19,6,0,103.0,17.0,1.4,25.0,22.0,12.93,0.0
2016,7,19,6,15,219.5,30.5,1.35,25.5,58.5,23.28,12.83
2016,7,19,6,30,336.0,44.0,1.3,26.0,95.0,35.6,24.23
2016,7,19,6,45,426.0,51.5,1.3,26.5,143.5,41.45,29.61
2016,7,19,7,0,516.0,59.0,1.3,27.0,192.0,47.45,34.87
2016,7,19,7,15,567.0,65.5,1.3,27.5,243.5,52.32,38.96
2016,7,19,7,30,618.0,72.0,1.3,28.0,295.0,57.16,42.89
2016,7,19,7,45,659.5,75.0,1.3,28.5,349.0,59.41,44.54
2016,7,19,8,0,701.0,78.0,1.3,29.0,403.0,66.71,50.34
2016,7,19,8,15,727.0,82.0,1.35,29.5,454.5,69.5,52.33
2016,7,19,8,30,753.0,86.0,1.4,30.0,506.0,72.19,54.22
2016,7,19,8,45,773.5,88.5,1.5,31.0,556.0,73.66,54.99
2016,7,19,9,0,794.0,91.0,1.6,32.0,606.0,75.07,55.7
2016,7,19,9,15,808.5,93.5,1.75,32.5,651.5,85.84,64.07
2016,7,19,9,30,823.0,96.0,1.9,33.0,697.0,87.38,64.98
2016,7,19,9,45,834.5,98.0,2.1,33.5,737.5,88.38,65.47
2016,7,19,10,0,846.0,100.0,2.3,34.0,778.0,89.19,65.84
2016,7,19,10,15,854.5,101.5,2.45,34.0,813.0,117.07,66.43
2016,7,19,10,30,863.0,103.0,2.6,34.0,848.0,171.61,91.82
2016,7,19,10,45,868.5,104.5,2.8,34.5,876.5,226.57,129.24
2016,7,19,11,0,874.0,106.0,3.0,35.0,905.0,281.95,172.58
2016,7,19,11,15,878.5,107.0,3.15,35.0,926.5,336.97,218.22
2016,7,19,11,30,883.0,108.0,3.3,35.0,948.0,391.9,264.21
2016,7,19,11,45,884.0,110.0,3.45,35.5,961.5,445.69,308.28
2016,7,19,12,0,885.0,112.0,3.6,36.0,975.0,498.69,350.64
2016,7,19,12,15,886.0,112.0,3.75,36.0,981.0,549.53,391.07
2016,7,19,12,30,887.0,112.0,3.9,36.0,987.0,599.33,429.76
2016,7,19,12,45,568.0,301.5,4.05,36.5,861.5,591.68,423.58
2016,7,19,13,0,249.0,491.0,4.2,37.0,736.0,557.39,396.4
2016,7,19,13,15,211.0,490.5,4.25,37.0,697.0,550.72,392.37
2016,7,19,13,30,173.0,490.0,4.3,37.0,658.0,541.61,386.25
2016,7,19,13,45,188.5,479.0,4.4,37.0,659.0,562.96,402.09
2016,7,19,14,0,204.0,468.0,4.5,37.0,660.0,584.07,417.71
2016,7,19,14,15,323.5,414.5,4.55,36.5,708.0,673.66,483.29
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,769.19,552.05
2016,7,19,14,45,458.0,339.5,4.65,36.0,735.0,785.78,564.5
2016,7,19,15,0,473.0,318.0,4.7,36.0,714.0,799.87,575.83
2016,7,19,15,15,375.0,334.5,4.7,35.5,639.0,717.07,520.51
2016,7,19,15,30,277.0,351.0,4.7,35.0,564.0,651.19,475.45
2016,7,19,15,45,269.5,329.5,4.75,35.0,527.0,632.63,464.43
2016,7,19,16,0,262.0,308.0,4.8,35.0,490.0,611.88,451.63
2016,7,19,16,15,220.0,289.0,4.8,34.5,434.0,531.69,396.76
2016,7,19,16,30,178.0,270.0,4.8,34.0,378.0,474.85,357.17
2016,7,19,16,45,240.0,236.0,4.8,34.0,367.5,529.43,400.15
2016,7,19,17,0,302.0,202.0,4.8,34.0,357.0,555.9,422.84
2016,7,19,17,15,295.5,178.0,4.7,33.5,315.5,522.72,401.03
2016,7,19,17,30,289.0,154.0,4.6,33.0,274.0,487.65,377.59
2016,7,19,17,45,404.5,115.5,4.6,33.0,256.5,573.99,445.45
2016,7,19,18,0,520.0,77.0,4.6,33.0,239.0,637.58,492.43
2016,7,19,18,15,456.0,68.0,4.35,32.5,189.5,555.38,431.54
2016,7,19,18,30,392.0,59.0,4.1,32.0,140.0,474.46,369.35
2016,7,19,18,45,293.0,46.5,3.95,31.5,97.0,357.65,276.78
2016,7,19,19,0,194.0,34.0,3.8,31.0,54.0,255.11,186.88
2016,7,19,19,15,97.0,17.0,3.7,30.5,27.0,126.94,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,8.5,1.45,24.5,9.5,6.69,0.0
2016,7,20,6,0,46.0,17.0,1.7,25.0,19.0,12.88,0.0
2016,7,20,6,15,149.0,34.5,1.75,25.5,54.0,25.85,14.74
2016,7,20,6,30,252.0,52.0,1.8,26.0,89.0,38.83,26.89
2016,7,20,6,45,347.0,62.0,1.85,26.5,137.0,46.54,33.89
2016,7,20,7,0,442.0,72.0,1.9,27.0,185.0,56.69,42.68
2016,7,20,7,15,498.0,80.0,1.9,27.5,236.5,62.2,47.31
2016,7,20,7,30,554.0,88.0,1.9,28.0,288.0,67.66,51.73
2016,7,20,7,45,605.0,91.0,1.9,28.5,342.0,69.46,52.96
2016,7,20,8,0,656.0,94.0,1.9,29.0,396.0,71.4,54.26
2016,7,20,8,15,684.0,98.5,1.95,29.5,448.0,73.92,56.0
2016,7,20,8,30,712.0,103.0,2.0,30.0,500.0,76.34,57.66
2016,7,20,8,45,737.5,105.0,2.05,30.5,550.5,83.5,63.16
2016,7,20,9,0,763.0,107.0,2.1,31.0,601.0,84.24,63.4
2016,7,20,9,15,453.5,224.5,2.2,31.5,524.0,135.1,103.87
2016,7,20,9,30,144.0,342.0,2.3,32.0,447.0,203.27,156.88
2016,7,20,9,45,483.5,229.0,2.45,32.5,611.0,132.96,101.05
2016,7,20,10,0,823.0,116.0,2.6,33.0,775.0,96.61,72.0
2016,7,20,10,15,530.5,266.5,2.75,33.5,699.0,167.03,110.9
2016,7,20,10,30,238.0,417.0,2.9,34.0,623.0,272.15,189.07
2016,7,20,10,45,221.5,435.5,3.05,34.5,632.0,301.16,209.04
2016,7,20,11,0,205.0,454.0,3.2,35.0,641.0,328.87,229.67
2016,7,20,11,15,233.0,460.5,3.3,35.0,678.5,362.54,254.04
2016,7,20,11,30,261.0,467.0,3.4,35.0,716.0,386.93,272.39
2016,7,20,11,45,553.5,304.5,3.5,35.5,841.5,431.1,301.61
2016,7,20,12,0,846.0,142.0,3.6,36.0,967.0,497.63,349.99
2016,7,20,12,15,847.5,142.5,3.65,36.0,973.0,547.62,389.37
2016,7,20,12,30,849.0,143.0,3.7,36.0,979.0,596.84,427.22
2016,7,20,12,45,848.5,142.5,3.8,36.5,977.0,643.28,461.4
2016,7,20,13,0,848.0,142.0,3.9,37.0,975.0,688.33,493.72
2016,7,20,13,15,845.5,141.5,3.95,37.0,965.0,730.16,524.02
2016,7,20,13,30,843.0,141.0,4.0,37.0,955.0,769.67,552.23
2016,7,20,13,45,441.0,268.5,4.05,37.0,693.5,611.05,440.24
2016,7,20,14,0,39.0,396.0,4.1,37.0,432.0,366.99,262.93
2016,7,20,14,15,429.0,267.5,4.1,37.0,650.0,649.21,470.0
2016,7,20,14,30,819.0,139.0,4.1,37.0,868.0,887.3,632.96
2016,7,20,14,45,783.0,153.5,4.2,37.0,829.5,910.11,647.59
2016,7,20,15,0,747.0,168.0,4.3,37.0,791.0,914.03,651.5
2016,7,20,15,15,734.5,165.0,4.3,36.5,753.5,928.31,663.33
2016,7,20,15,30,722.0,162.0,4.3,36.0,716.0,930.47,667.4
2016,7,20,15,45,575.0,212.0,4.3,36.0,637.0,848.98,614.46
2016,7,20,16,0,428.0,262.0,4.3,36.0,558.0,754.08,549.29
2016,7,20,16,15,377.0,254.0,4.25,35.5,501.0,677.17,499.37
2016,7,20,16,30,326.0,246.0,4.2,35.0,444.0,623.01,463.45
2016,7,20,16,45,436.5,193.5,4.2,35.0,432.5,704.8,525.58
2016,7,20,17,0,547.0,141.0,4.2,35.0,421.0,766.98,572.17
2016,7,20,17,15,507.0,134.5,4.1,34.5,371.0,705.83,531.96
2016,7,20,17,30,467.0,128.0,4.0,34.0,321.0,655.11,498.82
2016,7,20,17,45,449.5,112.0,3.95,34.0,275.5,613.27,470.2
2016,7,20,18,0,432.0,96.0,3.9,34.0,230.0,570.02,439.44
2016,7,20,18,15,364.5,83.5,3.6,33.5,181.0,484.6,376.19
2016,7,20,18,30,297.0,71.0,3.3,33.0,132.0,401.9,311.96
2016,7,20,18,45,212.5,54.0,3.0,32.5,91.0,301.47,231.15
2016,7,20,19,0,128.0,37.0,2.7,32.0,50.0,188.16,135.41
2016,7,20,19,15,64.0,18.5,2.7,31.5,25.0,90.94,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,51.5,8.0,2.25,24.5,10.5,6.29,0.0
2016,7,21,6,0,103.0,16.0,2.5,25.0,21.0,12.18,0.0
2016,7,21,6,15,225.0,29.5,2.6,25.5,58.0,22.57,12.03
2016,7,21,6,30,347.0,43.0,2.7,26.0,95.0,34.91,23.59
2016,7,21,6,45,437.5,51.0,2.8,26.5,144.0,41.21,29.36
2016,7,21,7,0,528.0,59.0,2.9,27.0,193.0,47.62,34.99
2016,7,21,7,15,580.0,65.5,2.8,27.5,245.5,52.53,39.14
2016,7,21,7,30,632.0,72.0,2.7,28.0,298.0,57.41,43.11
2016,7,21,7,45,671.0,76.0,2.6,29.0,352.0,60.31,45.22
2016,7,21,8,0,710.0,80.0,2.5,30.0,406.0,68.36,51.53
2016,7,21,8,15,736.0,84.0,2.3,30.5,458.5,71.12,53.48
2016,7,21,8,30,762.0,88.0,2.1,31.0,511.0,73.78,55.32
2016,7,21,8,45,781.0,91.0,1.9,32.0,561.0,75.51,56.27
2016,7,21,9,0,800.0,94.0,1.7,33.0,611.0,77.13,57.13
2016,7,21,9,15,814.5,96.5,1.7,33.5,657.0,87.76,65.33
2016,7,21,9,30,829.0,99.0,1.7,34.0,703.0,89.27,66.19
2016,7,21,9,45,839.0,102.0,1.75,34.5,744.0,90.71,67.02
2016,7,21,10,0,849.0,105.0,1.8,35.0,785.0,91.93,67.69
2016,7,21,10,15,857.5,106.5,1.95,35.5,820.5,117.73,67.39
2016,7,21,10,30,866.0,108.0,2.1,36.0,856.0,172.65,91.89
2016,7,21,10,45,871.0,110.5,2.25,36.5,884.0,228.44,129.18
2016,7,21,11,0,876.0,113.0,2.4,37.0,912.0,284.63,172.45
2016,7,21,11,15,880.5,114.0,2.45,37.0,933.5,340.02,217.66
2016,7,21,11,30,885.0,115.0,2.5,37.0,955.0,395.31,263.17
2016,7,21,11,45,887.5,115.5,2.65,37.5,969.0,449.21,306.68
2016,7,21,12,0,890.0,116.0,2.8,38.0,983.0,502.44,348.6
2016,7,21,12,15,891.0,116.5,2.9,38.0,989.0,554.11,388.9
2016,7,21,12,30,892.0,117.0,3.0,38.0,995.0,604.77,427.42
2016,7,21,12,45,892.5,116.0,3.1,38.0,993.5,652.94,463.33
2016,7,21,13,0,893.0,115.0,3.2,38.0,992.0,699.59,497.4
2016,7,21,13,15,891.0,114.5,3.25,38.0,981.5,742.91,528.37
2016,7,21,13,30,889.0,114.0,3.3,38.0,971.0,783.81,556.64
2016,7,21,13,45,888.5,111.0,3.4,38.5,954.0,821.15,580.3
2016,7,21,14,0,888.0,108.0,3.5,39.0,937.0,855.53,601.96
2016,7,21,14,15,519.5,275.0,3.55,39.0,756.5,735.64,520.54
2016,7,21,14,30,151.0,442.0,3.6,39.0,576.0,545.35,385.9
2016,7,21,14,45,507.5,272.0,3.65,39.0,699.5,768.76,546.48
2016,7,21,15,0,864.0,102.0,3.7,39.0,823.0,945.89,664.36
2016,7,21,15,15,854.0,100.5,3.7,38.5,784.5,955.72,671.96
2016,7,21,15,30,844.0,99.0,3.7,38.0,746.0,961.87,678.62
2016,7,21,15,45,832.0,96.5,3.7,38.0,702.5,961.26,679.77
2016,7,21,16,0,820.0,94.0,3.7,38.0,659.0,957.02,678.82
2016,7,21,16,15,803.0,91.0,3.65,37.5,611.0,943.58,673.27
2016,7,21,16,30,786.0,88.0,3.6,37.0,563.0,939.72,674.08
2016,7,21,16,45,764.5,85.0,3.6,37.0,512.0,914.96,660.24
2016,7,21,17,0,743.0,82.0,3.6,37.0,461.0,887.18,644.47
2016,7,21,17,15,713.0,77.5,3.5,36.5,407.5,846.15,620.42
2016,7,21,17,30,683.0,73.0,3.4,36.0,354.0,802.83,594.31
2016,7,21,17,45,641.0,68.0,3.35,35.5,301.0,751.35,561.89
2016,7,21,18,0,599.0,63.0,3.3,35.0,248.0,693.72,523.71
2016,7,21,18,15,537.5,56.0,2.9,34.0,196.5,614.89,467.99
2016,7,21,18,30,476.0,49.0,2.5,33.0,145.0,537.44,410.18
2016,7,21,18,45,378.0,39.0,2.15,32.5,100.5,426.59,323.61
2016,7,21,19,0,280.0,29.0,1.8,32.0,56.0,322.16,231.11
2016,7,21,19,15,140.0,14.5,1.8,31.5,28.0,159.61,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
