Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,62.0,7.5,2.15,24.5,10.0,5.9,0.0
2016,7,22,6,0,124.0,15.0,2.4,25.0,20.0,11.8,0.0
2016,7,22,6,15,249.5,27.5,2.35,25.5,57.5,22.41,11.78
2016,7,22,6,30,375.0,40.0,2.3,26.0,95.0,32.66,21.69
2016,7,22,6,45,458.0,48.0,2.3,27.0,143.5,39.04,27.46
2016,7,22,7,0,541.0,56.0,2.3,28.0,192.0,45.5,33.04
2016,7,22,7,15,592.0,62.0,2.15,28.5,244.5,50.14,36.95
2016,7,22,7,30,643.0,68.0,2.0,29.0,297.0,54.77,40.7
2016,7,22,7,45,680.5,72.0,1.9,30.0,351.0,62.48,46.83
2016,7,22,8,0,718.0,76.0,1.8,31.0,405.0,65.64,49.05
2016,7,22,8,15,743.5,79.5,1.85,31.5,457.5,68.16,50.81
2016,7,22,8,30,769.0,83.0,1.9,32.0,510.0,70.61,52.5
2016,7,22,8,45,789.0,85.5,2.0,33.0,560.0,72.18,53.34
2016,7,22,9,0,809.0,88.0,2.1,34.0,610.0,82.74,61.4
2016,7,22,9,15,823.5,90.5,2.2,34.5,656.0,84.55,62.52
2016,7,22,9,30,838.0,93.0,2.3,35.0,702.0,86.19,63.5
2016,7,22,9,45,849.5,94.5,2.4,35.5,743.5,87.0,63.84
2016,7,22,10,0,861.0,96.0,2.5,36.0,785.0,87.65,64.07
2016,7,22,10,15,869.0,97.5,2.55,36.0,820.0,112.71,63.85
2016,7,22,10,30,877.0,99.0,2.6,36.0,855.0,168.19,88.46
2016,7,22,10,45,883.0,100.5,2.65,36.5,884.0,224.24,125.8
2016,7,22,11,0,889.0,102.0,2.7,37.0,913.0,280.77,169.35
2016,7,22,11,15,893.5,103.0,2.75,37.0,934.5,336.84,215.28
2016,7,22,11,30,898.0,104.0,2.8,37.0,956.0,392.81,261.52
2016,7,22,11,45,895.0,108.5,2.85,37.5,968.5,447.5,305.72
2016,7,22,12,0,892.0,113.0,2.9,38.0,981.0,501.01,347.79
2016,7,22,12,15,893.5,113.0,2.95,38.0,987.5,552.75,388.09
2016,7,22,12,30,895.0,113.0,3.0,38.0,994.0,603.48,426.59
2016,7,22,12,45,894.0,113.0,3.05,38.5,991.5,651.5,461.28
2016,7,22,13,0,893.0,113.0,3.1,39.0,989.0,697.88,493.86
2016,7,22,13,15,891.5,112.5,3.15,39.0,979.5,741.54,524.9
2016,7,22,13,30,890.0,112.0,3.2,39.0,970.0,782.82,553.23
2016,7,22,13,45,886.0,111.5,3.25,39.0,952.0,819.44,577.28
2016,7,22,14,0,882.0,111.0,3.3,39.0,934.0,853.04,599.37
2016,7,22,14,15,876.5,110.0,3.3,39.0,909.0,881.72,618.06
2016,7,22,14,30,871.0,109.0,3.3,39.0,884.0,907.02,634.67
2016,7,22,14,45,857.0,111.5,3.35,39.0,850.0,924.35,646.65
2016,7,22,15,0,843.0,114.0,3.4,39.0,816.0,938.01,656.51
2016,7,22,15,15,832.5,112.0,3.4,39.0,778.0,946.84,663.2
2016,7,22,15,30,822.0,110.0,3.4,39.0,740.0,952.0,667.78
2016,7,22,15,45,808.0,108.0,3.4,39.0,696.0,963.78,676.75
2016,7,22,16,0,794.0,106.0,3.4,39.0,652.0,958.32,674.97
2016,7,22,16,15,776.0,102.5,3.4,38.5,604.0,943.42,668.86
2016,7,22,16,30,758.0,99.0,3.4,38.0,556.0,925.05,660.66
2016,7,22,16,45,733.0,96.0,3.4,37.5,505.0,896.89,646.07
2016,7,22,17,0,708.0,93.0,3.4,37.0,454.0,865.75,629.39
2016,7,22,17,15,676.5,88.0,3.3,36.5,401.0,829.54,608.45
2016,7,22,17,30,645.0,83.0,3.2,36.0,348.0,785.19,581.49
2016,7,22,17,45,598.5,77.5,3.15,36.0,294.5,723.93,541.07
2016,7,22,18,0,552.0,72.0,3.1,36.0,241.0,662.0,498.71
2016,7,22,18,15,488.0,63.5,2.75,35.0,190.5,579.74,440.59
2016,7,22,18,30,424.0,55.0,2.4,34.0,140.0,498.83,380.34
2016,7,22,18,45,325.0,43.0,2.05,33.5,96.5,385.91,292.27
2016,7,22,19,0,226.0,31.0,1.7,33.0,53.0,277.21,197.01
2016,7,22,19,15,113.0,15.5,1.75,32.5,26.5,135.12,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,41.5,7.5,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,83.0,15.0,2.6,25.0,18.0,11.8,0.0
2016,7,23,6,15,195.0,30.0,2.6,25.5,53.5,22.79,11.93
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,34.25,22.98
2016,7,23,6,45,393.5,55.0,2.65,27.0,137.0,44.08,31.69
2016,7,23,7,0,480.0,65.0,2.7,28.0,185.0,51.76,38.32
2016,7,23,7,15,533.5,72.5,2.55,28.5,236.5,57.14,42.86
2016,7,23,7,30,587.0,80.0,2.4,29.0,288.0,62.47,47.18
2016,7,23,7,45,630.5,84.0,2.3,29.5,342.0,65.13,49.15
2016,7,23,8,0,674.0,88.0,2.2,30.0,396.0,67.84,51.1
2016,7,23,8,15,701.5,92.5,2.2,30.5,448.5,70.53,53.0
2016,7,23,8,30,729.0,97.0,2.2,31.0,501.0,79.14,59.73
2016,7,23,8,45,753.0,99.5,2.2,32.0,551.5,80.38,60.24
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,81.56,60.73
2016,7,23,9,15,792.5,104.5,2.25,33.5,648.0,82.44,61.1
2016,7,23,9,30,808.0,107.0,2.3,34.0,694.0,83.2,61.41
2016,7,23,9,45,822.0,108.5,2.35,34.5,735.5,93.65,69.4
2016,7,23,10,0,836.0,110.0,2.4,35.0,777.0,94.1,69.45
2016,7,23,10,15,845.0,111.5,2.45,35.5,812.5,117.42,68.46
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,171.86,92.14
2016,7,23,10,45,862.0,113.5,2.65,36.5,877.0,226.61,128.34
2016,7,23,11,0,870.0,114.0,2.8,37.0,906.0,282.07,170.93
2016,7,23,11,15,874.5,115.0,2.9,37.0,927.5,337.27,216.13
2016,7,23,11,30,879.0,116.0,3.0,37.0,949.0,392.39,261.73
2016,7,23,11,45,882.5,116.0,3.1,37.5,963.5,446.24,305.3
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,499.53,347.34
2016,7,23,12,15,887.0,116.5,3.25,38.0,984.0,551.14,387.68
2016,7,23,12,30,888.0,117.0,3.3,38.0,990.0,601.73,426.2
2016,7,23,12,45,887.5,116.5,3.4,38.5,988.0,649.55,461.03
2016,7,23,13,0,887.0,116.0,3.5,39.0,986.0,695.76,493.83
2016,7,23,13,15,885.0,115.5,3.55,39.0,975.5,738.95,524.71
2016,7,23,13,30,883.0,115.0,3.6,39.0,965.0,779.72,552.98
2016,7,23,13,45,878.5,114.5,3.65,39.0,947.0,815.81,576.84
2016,7,23,14,0,874.0,114.0,3.7,39.0,929.0,848.87,598.72
2016,7,23,14,15,868.5,113.0,3.7,39.0,904.0,877.42,617.48
2016,7,23,14,30,863.0,112.0,3.7,39.0,879.0,902.62,634.17
2016,7,23,14,45,848.5,114.5,3.7,39.0,845.0,919.38,645.58
2016,7,23,15,0,834.0,117.0,3.7,39.0,811.0,932.47,654.84
2016,7,23,15,15,823.5,115.0,3.7,39.0,773.0,941.24,661.54
2016,7,23,15,30,813.0,113.0,3.7,39.0,735.0,946.38,666.13
2016,7,23,15,45,798.5,110.5,3.75,39.0,691.0,957.29,674.89
2016,7,23,16,0,784.0,108.0,3.8,39.0,647.0,950.71,672.66
2016,7,23,16,15,560.5,175.5,3.8,38.5,546.5,814.32,587.09
2016,7,23,16,30,337.0,243.0,3.8,38.0,446.0,631.46,462.33
2016,7,23,16,45,517.5,168.5,3.8,37.5,447.5,758.94,557.96
2016,7,23,17,0,698.0,94.0,3.8,37.0,449.0,863.3,630.83
2016,7,23,17,15,666.0,89.0,3.75,36.5,396.0,820.6,604.72
2016,7,23,17,30,634.0,84.0,3.7,36.0,343.0,775.91,577.54
2016,7,23,17,45,588.0,78.0,3.65,36.0,290.0,714.63,536.69
2016,7,23,18,0,542.0,72.0,3.6,36.0,237.0,652.69,493.9
2016,7,23,18,15,477.5,63.5,3.3,35.0,187.0,570.19,435.36
2016,7,23,18,30,413.0,55.0,3.0,34.0,137.0,489.09,374.65
2016,7,23,18,45,315.5,42.5,2.75,33.5,94.0,377.24,286.88
2016,7,23,19,0,218.0,30.0,2.5,33.0,51.0,269.14,190.68
2016,7,23,19,15,109.0,15.0,2.6,32.5,25.5,97.5,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,31.5,7.0,2.35,25.5,8.5,0.0,0.0
2016,7,24,6,0,63.0,14.0,2.6,26.0,17.0,11.02,0.0
2016,7,24,6,15,176.0,30.0,2.65,26.0,52.0,22.71,11.67
2016,7,24,6,30,289.0,46.0,2.7,26.0,87.0,34.84,23.44
2016,7,24,6,45,379.0,56.0,2.75,26.5,134.5,44.79,32.35
2016,7,24,7,0,469.0,66.0,2.8,27.0,182.0,52.45,39.07
2016,7,24,7,15,524.0,73.5,2.75,27.5,234.0,57.8,43.6
2016,7,24,7,30,579.0,81.0,2.7,28.0,286.0,63.1,47.92
2016,7,24,7,45,627.0,84.5,2.65,29.0,340.5,65.45,49.53
2016,7,24,8,0,675.0,88.0,2.6,30.0,395.0,67.88,51.14
2016,7,24,8,15,703.0,92.0,2.55,30.5,447.5,76.1,57.6
2016,7,24,8,30,731.0,96.0,2.5,31.0,500.0,78.54,59.24
2016,7,24,8,45,756.5,97.5,2.45,32.0,550.5,79.18,59.29
2016,7,24,9,0,782.0,99.0,2.4,33.0,601.0,79.84,59.35
2016,7,24,9,15,797.5,101.5,2.35,33.5,647.0,80.8,59.8
2016,7,24,9,30,813.0,104.0,2.3,34.0,693.0,91.57,68.08
2016,7,24,9,45,826.5,105.5,2.3,34.5,734.5,92.23,68.27
2016,7,24,10,0,840.0,107.0,2.3,35.0,776.0,92.73,68.36
2016,7,24,10,15,848.5,108.5,2.3,35.5,811.5,115.08,67.16
2016,7,24,10,30,857.0,110.0,2.3,36.0,847.0,169.69,90.56
2016,7,24,10,45,863.5,111.5,2.35,36.5,875.5,224.93,126.94
2016,7,24,11,0,870.0,113.0,2.4,37.0,904.0,280.71,169.64
2016,7,24,11,15,874.5,114.0,2.45,37.0,925.5,335.98,214.72
2016,7,24,11,30,879.0,115.0,2.5,37.0,947.0,391.16,260.16
2016,7,24,11,45,877.5,118.5,2.6,37.5,960.0,445.08,303.68
2016,7,24,12,0,876.0,122.0,2.7,38.0,973.0,498.01,345.29
2016,7,24,12,15,626.5,281.0,2.7,38.0,892.0,526.77,369.11
2016,7,24,12,30,377.0,440.0,2.7,38.0,811.0,542.52,380.62
2016,7,24,12,45,625.0,282.0,2.75,38.5,895.0,613.43,431.97
2016,7,24,13,0,873.0,124.0,2.8,39.0,979.0,691.83,488.67
2016,7,24,13,15,871.0,123.5,2.8,39.0,969.0,734.71,518.62
2016,7,24,13,30,869.0,123.0,2.8,39.0,959.0,775.21,546.42
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.0,811.09,569.89
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,843.96,591.43
2016,7,24,14,15,853.0,121.5,2.9,39.0,897.5,871.48,609.29
2016,7,24,14,30,847.0,120.0,2.9,39.0,872.0,895.61,625.09
2016,7,24,14,45,826.5,125.5,2.9,39.0,837.0,909.43,634.49
2016,7,24,15,0,806.0,131.0,2.9,39.0,802.0,933.9,650.79
2016,7,24,15,15,447.0,242.0,2.9,38.5,611.5,717.03,510.14
2016,7,24,15,30,88.0,353.0,2.9,38.0,421.0,418.47,300.9
2016,7,24,15,45,416.5,238.5,2.9,38.0,528.5,708.65,510.95
2016,7,24,16,0,745.0,124.0,2.9,38.0,636.0,929.56,658.25
2016,7,24,16,15,725.5,120.5,2.9,37.5,588.5,913.13,649.23
2016,7,24,16,30,706.0,117.0,2.9,37.0,541.0,900.74,644.77
2016,7,24,16,45,674.0,114.5,2.95,37.0,489.0,866.86,625.31
2016,7,24,17,0,642.0,112.0,3.0,37.0,437.0,830.27,603.95
2016,7,24,17,15,607.0,105.5,3.0,36.5,384.5,783.27,576.1
2016,7,24,17,30,572.0,99.0,3.0,36.0,332.0,734.33,546.16
2016,7,24,17,45,516.5,92.5,3.0,36.0,279.0,663.88,498.99
2016,7,24,18,0,461.0,86.0,3.0,36.0,226.0,584.4,443.63
2016,7,24,18,15,395.0,75.0,2.85,35.5,177.5,501.41,383.67
2016,7,24,18,30,329.0,64.0,2.7,35.0,129.0,421.15,322.74
2016,7,24,18,45,232.5,48.5,2.55,34.5,87.0,311.22,235.78
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,188.47,130.99
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,66.44,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.15,0.0
2016,7,25,6,15,0.0,20.5,2.05,26.0,20.5,15.64,6.15
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,28.01,17.74
2016,7,25,6,45,0.0,59.5,2.0,26.5,59.5,44.08,31.75
2016,7,25,7,0,0.0,82.0,2.0,27.0,82.0,59.95,45.41
2016,7,25,7,15,10.0,103.5,2.0,27.0,107.0,75.17,58.37
2016,7,25,7,30,20.0,125.0,2.0,27.0,132.0,90.32,71.03
2016,7,25,7,45,191.5,143.5,2.0,27.5,229.5,97.47,76.63
2016,7,25,8,0,363.0,162.0,2.0,28.0,327.0,111.29,87.62
2016,7,25,8,15,432.0,170.5,1.9,28.0,391.5,112.98,88.64
2016,7,25,8,30,501.0,179.0,1.8,28.0,456.0,117.9,92.32
2016,7,25,8,45,539.0,182.0,1.75,28.5,506.0,118.89,92.59
2016,7,25,9,0,577.0,185.0,1.7,29.0,556.0,119.56,92.62
2016,7,25,9,15,597.5,191.5,1.6,29.5,600.5,120.51,92.88
2016,7,25,9,30,618.0,198.0,1.5,30.0,645.0,121.25,93.0
2016,7,25,9,45,652.0,192.5,1.4,30.5,689.5,115.63,88.07
2016,7,25,10,0,686.0,187.0,1.3,31.0,734.0,110.45,83.56
2016,7,25,10,15,698.0,190.5,1.35,31.5,769.0,129.1,81.78
2016,7,25,10,30,710.0,194.0,1.4,32.0,804.0,179.54,104.7
2016,7,25,10,45,733.5,187.0,1.45,33.0,836.0,235.06,140.96
2016,7,25,11,0,757.0,180.0,1.5,34.0,868.0,284.76,177.85
2016,7,25,11,15,763.0,181.5,1.65,34.5,890.0,336.74,219.54
2016,7,25,11,30,769.0,183.0,1.8,35.0,912.0,389.15,261.82
2016,7,25,11,45,577.5,306.5,1.95,35.5,858.0,432.84,299.68
2016,7,25,12,0,386.0,430.0,2.1,36.0,804.0,475.47,332.99
2016,7,25,12,15,315.5,461.5,2.2,36.5,769.0,491.66,345.51
2016,7,25,12,30,245.0,493.0,2.3,37.0,734.0,506.02,355.75
2016,7,25,12,45,535.0,323.5,2.45,37.5,847.5,591.4,417.29
2016,7,25,13,0,825.0,154.0,2.6,38.0,961.0,679.88,481.48
2016,7,25,13,15,822.5,153.5,2.7,38.0,951.5,721.29,510.85
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,760.43,538.54
2016,7,25,13,45,537.0,305.5,2.9,38.0,818.5,720.15,507.92
2016,7,25,14,0,254.0,458.0,3.0,38.0,695.0,631.32,444.35
2016,7,25,14,15,528.0,302.0,3.1,38.0,776.0,767.88,542.96
2016,7,25,14,30,802.0,146.0,3.2,38.0,857.0,892.97,628.73
2016,7,25,14,45,776.5,153.5,3.35,38.0,821.0,904.42,636.89
2016,7,25,15,0,751.0,161.0,3.5,38.0,785.0,911.65,643.34
2016,7,25,15,15,487.0,260.0,3.6,37.5,657.5,774.84,553.92
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,583.32,421.51
2016,7,25,15,45,444.5,259.5,3.8,37.0,573.5,759.19,549.33
2016,7,25,16,0,666.0,160.0,3.9,37.0,617.0,898.16,646.2
2016,7,25,16,15,524.5,195.0,4.0,36.5,538.5,788.58,575.41
2016,7,25,16,30,383.0,230.0,4.1,36.0,460.0,663.63,490.86
2016,7,25,16,45,191.5,157.5,4.2,35.5,272.5,385.32,292.08
2016,7,25,17,0,0.0,85.0,4.3,35.0,85.0,65.37,45.39
2016,7,25,17,15,0.0,74.5,4.25,34.5,74.5,57.2,39.45
2016,7,25,17,30,0.0,64.0,4.2,34.0,64.0,49.06,33.27
2016,7,25,17,45,0.0,53.5,4.2,33.5,53.5,40.94,27.01
2016,7,25,18,0,0.0,43.0,4.2,33.0,43.0,32.85,20.66
2016,7,25,18,15,0.0,33.5,4.05,32.0,33.5,25.55,14.86
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,18.26,8.97
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,11.77,3.61
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,5.3,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,2.75,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,8.0,8.0,2.2,25.0,8.0,6.29,0.0
2016,7,26,6,15,59.5,31.0,2.25,25.0,39.0,23.13,11.64
2016,7,26,6,30,111.0,54.0,2.3,25.0,70.0,39.19,27.12
2016,7,26,6,45,176.0,75.5,2.4,25.5,113.0,54.24,40.45
2016,7,26,7,0,241.0,97.0,2.5,26.0,156.0,69.06,53.32
2016,7,26,7,15,124.0,107.5,2.5,26.0,138.5,76.29,59.57
2016,7,26,7,30,7.0,118.0,2.5,26.0,121.0,85.72,67.48
2016,7,26,7,45,4.5,130.5,2.55,26.5,132.5,94.99,74.91
2016,7,26,8,0,2.0,143.0,2.6,27.0,144.0,104.14,82.11
2016,7,26,8,15,85.0,191.0,2.6,27.0,238.0,131.16,104.11
2016,7,26,8,30,168.0,239.0,2.6,27.0,332.0,154.05,122.4
2016,7,26,8,45,122.0,259.0,2.65,27.5,329.5,163.55,129.39
2016,7,26,9,0,76.0,279.0,2.7,28.0,327.0,181.04,142.75
2016,7,26,9,15,125.5,309.0,2.7,28.0,396.5,187.97,147.83
2016,7,26,9,30,175.0,339.0,2.7,28.0,466.0,202.92,159.28
2016,7,26,9,45,171.5,361.5,2.75,28.5,492.0,212.37,166.01
2016,7,26,10,0,168.0,384.0,2.8,29.0,518.0,221.21,172.24
2016,7,26,10,15,427.0,295.0,2.8,29.0,656.5,170.29,118.93
2016,7,26,10,30,686.0,206.0,2.8,29.0,795.0,182.18,109.37
2016,7,26,10,45,482.0,322.0,2.8,29.5,743.0,260.31,172.73
2016,7,26,11,0,278.0,438.0,2.8,30.0,691.0,321.38,225.99
2016,7,26,11,15,258.5,454.5,2.8,30.0,694.0,351.34,249.85
2016,7,26,11,30,239.0,471.0,2.8,30.0,697.0,392.38,281.56
2016,7,26,11,45,324.0,446.5,2.8,30.0,758.0,426.49,306.46
2016,7,26,12,0,409.0,422.0,2.8,30.0,819.0,473.51,341.42
2016,7,26,12,15,254.5,455.5,2.8,30.0,703.0,455.71,331.08
2016,7,26,12,30,100.0,489.0,2.8,30.0,587.0,422.01,307.56
2016,7,26,12,45,117.0,493.0,2.8,30.0,608.0,449.87,328.09
2016,7,26,13,0,134.0,497.0,2.8,30.0,629.0,481.88,351.24
2016,7,26,13,15,447.5,343.0,2.8,30.0,775.0,617.75,452.18
2016,7,26,13,30,761.0,189.0,2.8,30.0,921.0,756.61,553.17
2016,7,26,13,45,597.0,289.5,2.85,30.0,857.0,755.1,549.15
2016,7,26,14,0,433.0,390.0,2.9,30.0,793.0,734.62,532.72
2016,7,26,14,15,241.5,390.5,2.9,30.0,614.0,580.31,425.02
2016,7,26,14,30,50.0,391.0,2.9,30.0,435.0,387.47,285.28
2016,7,26,14,45,33.5,335.0,2.9,30.0,364.5,326.26,241.76
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,244.33,181.52
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.0,215.27,160.21
2016,7,26,15,30,9.0,217.0,2.8,30.0,224.0,185.62,138.11
2016,7,26,15,45,36.5,257.0,2.8,30.0,282.0,272.95,205.36
2016,7,26,16,0,64.0,297.0,2.8,30.0,340.0,350.05,263.77
2016,7,26,16,15,331.5,228.0,2.75,29.5,428.5,601.93,456.09
2016,7,26,16,30,599.0,159.0,2.7,29.0,517.0,840.86,627.22
2016,7,26,16,45,602.0,140.0,2.7,29.0,471.5,824.32,616.13
2016,7,26,17,0,605.0,121.0,2.7,29.0,426.0,804.13,604.63
2016,7,26,17,15,569.0,114.0,2.6,28.5,374.5,755.81,574.02
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,705.56,541.45
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,631.84,489.85
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,569.76,445.12
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,485.03,381.76
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,403.07,317.59
2016,7,26,18,45,220.5,47.5,1.7,26.5,83.5,300.12,233.29
2016,7,26,19,0,133.0,31.0,1.5,26.0,43.0,203.64,142.31
2016,7,26,19,15,66.5,15.5,1.5,26.0,21.5,64.47,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.51,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.02,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,4.92,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,6.82,0.24
2016,7,27,7,15,0.0,11.5,1.45,25.5,11.5,8.73,1.89
2016,7,27,7,30,0.0,14.0,1.5,26.0,14.0,10.65,3.52
2016,7,27,7,45,0.0,18.5,1.55,26.5,18.5,14.09,6.43
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,17.55,9.31
2016,7,27,8,15,0.0,17.0,1.6,27.5,17.0,12.97,5.35
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,8.4,1.43
2016,7,27,8,45,0.0,63.5,1.65,28.5,63.5,48.79,35.13
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,88.24,67.28
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,56.63,41.18
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,23.83,14.09
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.0,109.38,83.67
2016,7,27,10,0,15.0,259.0,1.9,30.0,271.0,184.68,142.86
2016,7,27,10,15,50.5,332.5,2.0,30.0,375.5,213.25,156.66
2016,7,27,10,30,86.0,406.0,2.1,30.0,480.0,262.85,190.63
2016,7,27,10,45,237.0,399.0,2.25,30.5,612.5,267.97,187.07
2016,7,27,11,0,388.0,392.0,2.4,31.0,745.0,323.7,222.36
2016,7,27,11,15,323.0,429.0,2.5,31.0,728.0,356.72,250.47
2016,7,27,11,30,258.0,466.0,2.6,31.0,711.0,383.68,273.55
2016,7,27,11,45,318.5,449.0,2.75,31.0,755.5,425.49,304.53
2016,7,27,12,0,379.0,432.0,2.9,31.0,800.0,473.07,340.03
2016,7,27,12,15,346.5,454.0,2.95,31.0,792.0,502.86,363.01
2016,7,27,12,30,314.0,476.0,3.0,31.0,784.0,530.33,383.64
2016,7,27,12,45,358.5,452.0,3.15,31.5,802.5,571.33,413.4
2016,7,27,13,0,403.0,428.0,3.3,32.0,821.0,614.4,444.4
2016,7,27,13,15,536.0,342.0,3.35,32.0,859.5,680.86,493.48
2016,7,27,13,30,669.0,256.0,3.4,32.0,898.0,748.28,543.12
2016,7,27,13,45,670.5,249.5,3.45,32.0,882.5,781.94,567.08
2016,7,27,14,0,672.0,243.0,3.5,32.0,867.0,812.87,589.21
2016,7,27,14,15,663.5,240.0,3.5,32.0,842.5,835.29,605.13
2016,7,27,14,30,655.0,237.0,3.5,32.0,818.0,854.29,618.78
2016,7,27,14,45,473.5,311.0,3.5,32.0,723.0,774.75,562.68
2016,7,27,15,0,292.0,385.0,3.5,32.0,628.0,673.39,490.88
2016,7,27,15,15,250.0,372.5,3.45,31.5,573.5,635.02,466.08
2016,7,27,15,30,208.0,360.0,3.4,31.0,519.0,569.88,422.08
2016,7,27,15,45,402.0,276.5,3.35,31.0,559.5,734.13,543.03
2016,7,27,16,0,596.0,193.0,3.3,31.0,600.0,862.38,635.42
2016,7,27,16,15,571.5,186.5,3.15,31.0,553.5,837.59,618.77
2016,7,27,16,30,547.0,180.0,3.0,31.0,507.0,800.35,594.8
2016,7,27,16,45,520.5,170.0,2.85,31.0,458.0,764.69,571.84
2016,7,27,17,0,494.0,160.0,2.7,31.0,409.0,726.85,547.15
2016,7,27,17,15,454.0,150.0,2.3,30.5,358.0,673.67,510.8
2016,7,27,17,30,414.0,140.0,1.9,30.0,307.0,619.49,472.97
2016,7,27,17,45,368.5,125.5,1.55,29.5,257.5,553.86,426.16
2016,7,27,18,0,323.0,111.0,1.2,29.0,208.0,466.96,362.83
2016,7,27,18,15,255.5,94.0,1.1,28.5,161.0,380.87,297.95
2016,7,27,18,30,188.0,77.0,1.0,28.0,114.0,298.27,232.8
2016,7,27,18,45,117.5,54.5,0.9,27.5,75.0,206.29,157.94
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,98.64,65.11
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,31.06,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.5,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,17.0,10.0,2.3,25.0,11.0,7.87,0.0
2016,7,28,6,15,105.5,29.5,2.4,25.0,43.0,22.1,10.36
2016,7,28,6,30,194.0,49.0,2.5,25.0,75.0,36.37,24.69
2016,7,28,6,45,285.5,62.5,2.7,25.5,121.0,46.37,33.76
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,56.35,42.52
2016,7,28,7,15,275.0,105.5,2.95,26.0,181.0,75.38,58.82
2016,7,28,7,30,173.0,135.0,3.0,26.0,195.0,94.07,74.55
2016,7,28,7,45,389.0,120.0,3.15,26.5,286.0,83.84,65.58
2016,7,28,8,0,605.0,105.0,3.3,27.0,377.0,78.14,60.44
2016,7,28,8,15,367.5,171.5,3.25,27.5,343.0,112.33,88.49
2016,7,28,8,30,130.0,238.0,3.2,28.0,309.0,152.61,120.9
2016,7,28,8,45,96.5,255.0,3.2,28.5,310.5,168.0,132.6
2016,7,28,9,0,63.0,272.0,3.2,29.0,312.0,177.16,139.22
2016,7,28,9,15,92.5,303.5,3.1,29.0,368.0,194.7,152.73
2016,7,28,9,30,122.0,335.0,3.0,29.0,424.0,199.55,156.08
2016,7,28,9,45,460.0,230.5,2.9,29.5,591.5,133.58,102.95
2016,7,28,10,0,798.0,126.0,2.8,30.0,759.0,90.78,68.28
2016,7,28,10,15,807.5,128.0,2.75,30.0,794.5,108.35,66.39
2016,7,28,10,30,817.0,130.0,2.7,30.0,830.0,171.54,96.52
2016,7,28,10,45,825.5,131.5,2.7,30.5,859.0,225.3,132.11
2016,7,28,11,0,834.0,133.0,2.7,31.0,888.0,279.86,174.52
2016,7,28,11,15,838.5,134.0,2.75,31.0,910.0,333.6,219.36
2016,7,28,11,30,843.0,135.0,2.8,31.0,932.0,387.3,264.71
2016,7,28,11,45,847.5,135.0,2.85,31.5,946.0,440.24,308.4
2016,7,28,12,0,852.0,135.0,2.9,32.0,960.0,492.82,350.68
2016,7,28,12,15,853.0,135.0,2.95,32.0,966.0,543.08,390.88
2016,7,28,12,30,854.0,135.0,3.0,32.0,972.0,592.39,429.31
2016,7,28,12,45,853.5,135.0,3.1,32.5,970.0,639.66,464.54
2016,7,28,13,0,853.0,135.0,3.2,33.0,968.0,685.44,497.79
2016,7,28,13,15,851.0,134.5,3.25,33.0,958.0,727.96,528.89
2016,7,28,13,30,849.0,134.0,3.3,33.0,948.0,768.16,557.87
2016,7,28,13,45,844.0,133.5,3.4,33.0,930.0,803.37,582.1
2016,7,28,14,0,839.0,133.0,3.5,33.0,912.0,835.58,604.23
2016,7,28,14,15,588.0,269.0,3.55,32.5,808.0,794.33,575.27
2016,7,28,14,30,337.0,405.0,3.6,32.0,704.0,698.64,507.04
2016,7,28,14,45,253.0,404.5,3.7,32.0,624.0,639.2,466.33
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,553.0,405.94
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,557.11,411.61
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,560.14,416.25
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,486.8,363.74
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,386.15,290.53
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,356.12,269.96
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,325.08,248.08
2016,7,28,16,45,58.5,225.5,3.8,30.0,258.5,284.94,218.34
2016,7,28,17,0,45.0,197.0,3.8,30.0,220.0,243.88,187.44
2016,7,28,17,15,41.5,174.0,3.65,29.5,193.5,219.17,169.4
2016,7,28,17,30,38.0,151.0,3.5,29.0,167.0,193.9,150.52
2016,7,28,17,45,31.0,128.5,3.35,28.5,140.0,165.33,128.47
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,136.28,105.49
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,91.44,69.09
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,61.36,44.04
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,39.72,25.97
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,16.03,5.58
2016,7,28,19,15,0.0,10.5,2.4,26.0,10.5,8.26,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,8.65,0.0
2016,7,29,6,15,107.5,29.0,1.95,24.0,43.0,21.74,9.85
2016,7,29,6,30,215.0,47.0,2.1,24.0,75.0,35.08,23.7
2016,7,29,6,45,299.0,60.5,2.25,24.5,120.5,45.1,32.82
2016,7,29,7,0,383.0,74.0,2.4,25.0,166.0,55.06,41.6
2016,7,29,7,15,443.0,84.0,2.45,25.0,217.0,62.35,47.96
2016,7,29,7,30,503.0,94.0,2.5,25.0,268.0,71.69,55.87
2016,7,29,7,45,251.5,112.5,2.6,25.5,199.5,79.88,62.52
2016,7,29,8,0,0.0,131.0,2.7,26.0,131.0,96.3,75.94
2016,7,29,8,15,164.5,172.5,2.7,26.5,262.5,118.29,93.74
2016,7,29,8,30,329.0,214.0,2.7,27.0,394.0,138.88,110.08
2016,7,29,8,45,519.5,170.0,2.75,27.5,486.0,111.81,87.3
2016,7,29,9,0,710.0,126.0,2.8,28.0,578.0,87.74,67.15
2016,7,29,9,15,569.0,201.0,2.75,28.0,581.0,126.6,98.64
2016,7,29,9,30,428.0,276.0,2.7,28.0,584.0,158.69,124.16
2016,7,29,9,45,368.5,317.0,2.7,28.5,593.5,184.9,144.4
2016,7,29,10,0,309.0,358.0,2.7,29.0,603.0,199.06,154.9
2016,7,29,10,15,240.5,389.5,2.65,29.0,585.5,215.84,156.76
2016,7,29,10,30,172.0,421.0,2.6,29.0,568.0,262.68,188.51
2016,7,29,10,45,121.0,422.5,2.55,29.5,527.5,274.32,197.5
2016,7,29,11,0,70.0,424.0,2.5,30.0,487.0,293.28,213.01
2016,7,29,11,15,55.5,415.0,2.35,30.0,466.5,295.21,214.96
2016,7,29,11,30,41.0,406.0,2.2,30.0,446.0,294.53,214.94
2016,7,29,11,45,220.5,414.0,2.1,30.5,628.0,364.12,262.29
2016,7,29,12,0,400.0,422.0,2.0,31.0,810.0,476.36,340.48
2016,7,29,12,15,356.0,447.0,1.85,31.0,794.0,503.13,360.25
2016,7,29,12,30,312.0,472.0,1.7,31.0,778.0,526.43,377.02
2016,7,29,12,45,590.0,299.0,1.6,31.5,875.0,602.71,432.17
2016,7,29,13,0,868.0,126.0,1.5,32.0,972.0,689.09,493.97
2016,7,29,13,15,866.0,125.5,1.45,32.0,962.5,732.02,523.4
2016,7,29,13,30,864.0,125.0,1.4,32.0,953.0,772.58,550.79
2016,7,29,13,45,864.0,121.5,1.4,32.5,936.0,809.67,573.42
2016,7,29,14,0,864.0,118.0,1.4,33.0,919.0,843.86,594.04
2016,7,29,14,15,858.5,117.0,1.5,33.0,894.0,872.44,613.43
2016,7,29,14,30,853.0,116.0,1.6,33.0,869.0,897.67,630.86
2016,7,29,14,45,816.5,131.5,1.7,33.0,830.5,906.26,638.03
2016,7,29,15,0,780.0,147.0,1.8,33.0,792.0,926.1,652.56
2016,7,29,15,15,768.5,144.0,1.9,33.0,753.5,932.94,658.98
2016,7,29,15,30,757.0,141.0,2.0,33.0,715.0,936.03,663.33
2016,7,29,15,45,747.5,134.5,2.1,33.0,673.0,933.72,664.44
2016,7,29,16,0,738.0,128.0,2.2,33.0,631.0,927.74,663.39
2016,7,29,16,15,718.5,124.0,2.25,33.0,583.0,918.27,659.78
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,898.36,649.53
2016,7,29,16,45,677.0,113.5,2.35,33.0,484.5,869.64,633.56
2016,7,29,17,0,655.0,107.0,2.4,33.0,434.0,838.05,615.53
2016,7,29,17,15,620.0,101.0,2.15,32.0,381.0,791.47,587.29
2016,7,29,17,30,585.0,95.0,1.9,31.0,328.0,742.93,556.98
2016,7,29,17,45,539.5,86.5,1.7,30.5,276.0,679.49,514.49
2016,7,29,18,0,494.0,78.0,1.5,30.0,224.0,615.34,469.89
2016,7,29,18,15,425.5,67.5,1.4,29.5,174.0,527.41,406.41
2016,7,29,18,30,357.0,57.0,1.3,29.0,124.0,436.68,337.5
2016,7,29,18,45,258.5,42.5,1.25,28.5,82.5,325.43,249.19
2016,7,29,19,0,160.0,28.0,1.2,28.0,41.0,217.72,143.34
2016,7,29,19,15,80.0,14.0,1.2,27.5,20.5,73.86,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,7.87,0.0
2016,7,30,6,15,138.5,27.0,2.25,24.5,44.0,20.38,8.52
2016,7,30,6,30,247.0,44.0,2.4,25.0,77.0,33.15,21.94
2016,7,30,6,45,347.5,54.5,2.6,25.5,124.5,41.33,29.46
2016,7,30,7,0,448.0,65.0,2.8,26.0,172.0,51.67,38.54
2016,7,30,7,15,506.0,73.5,2.8,26.5,224.0,57.77,43.76
2016,7,30,7,30,564.0,82.0,2.8,27.0,276.0,63.79,48.73
2016,7,30,7,45,614.5,85.5,2.85,27.5,331.0,66.09,50.42
2016,7,30,8,0,665.0,89.0,2.9,28.0,386.0,68.5,52.15
2016,7,30,8,15,694.0,94.0,2.85,28.0,439.0,71.51,54.44
2016,7,30,8,30,723.0,99.0,2.8,28.0,492.0,80.59,61.76
2016,7,30,8,45,748.5,100.5,2.75,28.5,543.0,81.13,61.84
2016,7,30,9,0,774.0,102.0,2.7,29.0,594.0,81.69,61.95
2016,7,30,9,15,790.0,105.0,2.65,29.5,640.5,82.89,62.6
2016,7,30,9,30,806.0,108.0,2.6,30.0,687.0,83.97,63.15
2016,7,30,9,45,821.5,108.5,2.55,30.5,729.5,93.77,70.76
2016,7,30,10,0,837.0,109.0,2.5,31.0,772.0,93.8,70.45
2016,7,30,10,15,846.0,111.0,2.5,31.5,807.5,110.27,67.98
2016,7,30,10,30,855.0,113.0,2.5,32.0,843.0,165.53,90.14
2016,7,30,10,45,864.0,112.5,2.5,32.5,872.5,220.51,125.87
2016,7,30,11,0,873.0,112.0,2.5,33.0,902.0,276.29,168.84
2016,7,30,11,15,877.5,113.0,2.55,33.0,924.0,332.2,215.12
2016,7,30,11,30,882.0,114.0,2.6,33.0,946.0,388.03,261.9
2016,7,30,11,45,890.0,111.0,2.65,33.5,961.5,442.62,306.6
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,497.02,350.02
2016,7,30,12,15,899.0,108.0,2.8,34.0,982.5,549.36,391.64
2016,7,30,12,30,900.0,108.0,2.9,34.0,988.0,600.56,431.34
2016,7,30,12,45,900.0,107.5,3.0,34.5,986.0,649.46,467.5
2016,7,30,13,0,900.0,107.0,3.1,35.0,984.0,696.67,501.49
2016,7,30,13,15,898.0,106.5,3.15,35.0,974.0,740.45,533.21
2016,7,30,13,30,896.0,106.0,3.2,35.0,964.0,781.75,562.0
2016,7,30,13,45,891.5,106.0,3.3,35.0,945.5,818.76,586.98
2016,7,30,14,0,887.0,106.0,3.4,35.0,927.0,852.71,609.97
2016,7,30,14,15,881.5,105.0,3.45,35.0,901.5,881.68,629.5
2016,7,30,14,30,876.0,104.0,3.5,35.0,876.0,907.22,646.91
2016,7,30,14,45,867.5,103.0,3.55,35.0,843.5,926.48,660.39
2016,7,30,15,0,859.0,102.0,3.6,35.0,811.0,942.08,671.7
2016,7,30,15,15,849.0,100.0,3.65,35.0,772.0,951.48,679.21
2016,7,30,15,30,839.0,98.0,3.7,35.0,733.0,957.15,684.55
2016,7,30,15,45,824.0,96.5,3.75,35.0,688.5,954.68,684.85
2016,7,30,16,0,809.0,95.0,3.8,35.0,644.0,948.58,683.02
2016,7,30,16,15,791.5,92.0,3.75,34.5,595.5,947.8,685.67
2016,7,30,16,30,774.0,89.0,3.7,34.0,547.0,930.41,677.54
2016,7,30,16,45,748.0,86.5,3.7,34.0,495.0,901.7,660.94
2016,7,30,17,0,722.0,84.0,3.7,34.0,443.0,870.03,642.27
2016,7,30,17,15,689.5,79.5,3.45,33.5,389.5,826.58,615.31
2016,7,30,17,30,657.0,75.0,3.2,33.0,336.0,787.17,590.56
2016,7,30,17,45,609.0,69.5,3.0,32.5,282.5,724.16,548.63
2016,7,30,18,0,561.0,64.0,2.8,32.0,229.0,660.66,504.72
2016,7,30,18,15,492.5,56.5,2.55,31.0,178.5,575.46,443.41
2016,7,30,18,30,424.0,49.0,2.3,30.0,128.0,492.02,379.81
2016,7,30,18,45,316.0,37.5,2.1,29.5,85.0,372.32,284.2
2016,7,30,19,0,208.0,26.0,1.9,29.0,42.0,251.95,162.18
2016,7,30,19,15,104.0,13.0,1.9,28.5,21.0,91.9,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,17.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,35.0,10.0,3.3,24.0,11.0,7.87,0.0
2016,7,31,6,15,154.0,25.5,3.4,24.5,44.0,19.35,7.43
2016,7,31,6,30,273.0,41.0,3.5,25.0,77.0,31.16,20.25
2016,7,31,6,45,380.0,49.5,3.65,25.5,125.5,39.83,28.17
2016,7,31,7,0,487.0,58.0,3.8,26.0,174.0,46.65,34.25
2016,7,31,7,15,544.0,65.5,3.8,26.0,226.0,52.27,39.17
2016,7,31,7,30,601.0,73.0,3.8,26.0,278.0,57.84,43.89
2016,7,31,7,45,650.0,75.0,3.85,26.5,333.5,59.42,45.01
2016,7,31,8,0,699.0,77.0,3.9,27.0,389.0,66.14,50.41
2016,7,31,8,15,726.5,81.0,3.9,27.5,441.5,68.99,52.48
2016,7,31,8,30,754.0,85.0,3.9,28.0,494.0,71.76,54.46
2016,7,31,8,45,773.0,88.5,3.95,28.5,544.5,73.88,55.89
2016,7,31,9,0,792.0,92.0,4.0,29.0,595.0,75.89,57.22
2016,7,31,9,15,807.5,95.0,4.0,29.5,641.5,86.75,65.79
2016,7,31,9,30,823.0,98.0,4.0,30.0,688.0,88.64,66.98
2016,7,31,9,45,836.0,99.0,4.05,30.5,729.5,89.15,67.08
2016,7,31,10,0,849.0,100.0,4.1,31.0,771.0,89.53,67.09
2016,7,31,10,15,857.5,102.0,4.1,31.5,806.5,105.31,64.74
2016,7,31,10,30,866.0,104.0,4.1,32.0,842.0,161.15,86.82
2016,7,31,10,45,873.5,104.5,4.15,32.5,871.5,217.01,123.32
2016,7,31,11,0,881.0,105.0,4.2,33.0,901.0,273.52,167.22
2016,7,31,11,15,646.0,254.0,4.2,33.0,845.5,336.47,226.01
2016,7,31,11,30,411.0,403.0,4.2,33.0,790.0,391.4,275.36
2016,7,31,11,45,655.0,253.5,4.25,33.5,881.5,431.29,303.41
2016,7,31,12,0,899.0,104.0,4.3,34.0,973.0,494.54,351.03
2016,7,31,12,15,900.0,104.5,4.35,34.0,979.0,547.26,393.4
2016,7,31,12,30,901.0,105.0,4.4,34.0,985.0,598.83,433.84
2016,7,31,12,45,899.0,106.0,4.45,34.5,982.5,647.58,470.29
2016,7,31,13,0,897.0,107.0,4.5,35.0,980.0,694.52,504.44
2016,7,31,13,15,895.0,106.5,4.55,35.0,970.0,738.2,536.62
2016,7,31,13,30,893.0,106.0,4.6,35.0,960.0,779.41,565.85
2016,7,31,13,45,886.5,107.0,4.65,35.0,941.0,815.58,590.46
2016,7,31,14,0,880.0,108.0,4.7,35.0,922.0,848.62,612.98
2016,7,31,14,15,874.5,107.0,4.7,35.0,896.5,877.44,632.55
2016,7,31,14,30,869.0,106.0,4.7,35.0,871.0,902.87,649.94
2016,7,31,14,45,846.5,113.5,4.7,35.0,835.0,917.31,660.23
2016,7,31,15,0,824.0,121.0,4.7,35.0,799.0,927.85,668.16
2016,7,31,15,15,813.0,118.5,4.7,34.5,761.0,935.71,675.92
2016,7,31,15,30,802.0,116.0,4.7,34.0,723.0,953.93,690.71
2016,7,31,15,45,785.0,114.5,4.75,34.0,678.5,949.66,689.66
2016,7,31,16,0,768.0,113.0,4.8,34.0,634.0,941.69,686.62
2016,7,31,16,15,749.0,109.5,4.8,33.5,585.5,925.75,679.49
2016,7,31,16,30,730.0,106.0,4.8,33.0,537.0,906.36,670.13
2016,7,31,16,45,702.5,102.5,4.8,33.0,485.5,881.76,655.82
2016,7,31,17,0,675.0,99.0,4.8,33.0,434.0,848.22,635.3
2016,7,31,17,15,640.5,93.5,4.65,32.5,381.0,802.53,606.44
2016,7,31,17,30,606.0,88.0,4.5,32.0,328.0,754.89,575.84
2016,7,31,17,45,555.0,81.5,4.35,31.5,274.5,688.36,530.49
2016,7,31,18,0,504.0,75.0,4.2,31.0,221.0,621.27,482.91
2016,7,31,18,15,433.0,65.0,4.05,30.5,171.5,531.44,415.84
2016,7,31,18,30,362.0,55.0,3.9,30.0,122.0,438.55,343.06
2016,7,31,18,45,253.5,41.0,3.75,29.5,80.0,319.49,246.11
2016,7,31,19,0,145.0,27.0,3.6,29.0,38.0,201.44,125.16
