Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,15,72.5,13.5,3.7,28.5,19.0,67.53,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,4.72,0.0
2016,8,1,6,15,63.0,29.5,3.45,23.5,37.0,21.84,8.69
2016,8,1,6,30,125.0,53.0,3.6,24.0,68.0,38.4,26.3
2016,8,1,6,45,248.0,65.5,3.75,24.5,116.5,48.15,35.33
2016,8,1,7,0,371.0,78.0,3.9,25.0,165.0,57.65,43.78
2016,8,1,7,15,435.0,89.0,3.95,25.5,217.5,65.58,50.61
2016,8,1,7,30,499.0,100.0,4.0,26.0,270.0,73.42,57.13
2016,8,1,7,45,571.0,100.0,4.1,27.0,327.5,75.71,58.66
2016,8,1,8,0,643.0,100.0,4.2,28.0,385.0,75.6,58.12
2016,8,1,8,15,674.5,105.0,4.25,28.5,438.5,78.33,60.04
2016,8,1,8,30,706.0,110.0,4.3,29.0,492.0,80.98,61.86
2016,8,1,8,45,738.5,110.5,4.35,30.0,545.0,87.62,66.82
2016,8,1,9,0,771.0,111.0,4.4,31.0,598.0,87.44,66.15
2016,8,1,9,15,788.0,114.0,4.4,31.5,645.5,88.44,66.61
2016,8,1,9,30,805.0,117.0,4.4,32.0,693.0,89.33,66.99
2016,8,1,9,45,821.0,117.5,4.4,32.5,736.0,88.65,66.12
2016,8,1,10,0,837.0,118.0,4.4,33.0,779.0,98.42,73.63
2016,8,1,10,15,847.0,120.0,4.4,33.5,815.5,112.93,70.72
2016,8,1,10,30,857.0,122.0,4.4,34.0,852.0,168.64,92.22
2016,8,1,10,45,866.0,122.5,4.4,34.5,882.0,224.58,128.23
2016,8,1,11,0,875.0,123.0,4.4,35.0,912.0,281.36,171.75
2016,8,1,11,15,879.5,124.0,4.4,35.0,934.5,337.73,218.34
2016,8,1,11,30,884.0,125.0,4.4,35.0,957.0,394.02,265.53
2016,8,1,11,45,889.0,124.0,4.45,35.5,971.5,449.1,310.79
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,503.75,354.62
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,556.69,396.7
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,608.55,436.85
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.0,658.14,473.41
2016,8,1,13,0,898.0,122.0,4.5,37.0,994.0,706.13,507.8
2016,8,1,13,15,895.5,121.5,4.5,37.0,983.5,750.07,539.65
2016,8,1,13,30,893.0,121.0,4.5,37.0,973.0,791.51,568.91
2016,8,1,13,45,890.0,119.0,4.5,37.0,955.0,828.54,593.62
2016,8,1,14,0,887.0,117.0,4.5,37.0,937.0,862.49,616.26
2016,8,1,14,15,881.0,115.5,4.5,37.0,910.5,891.02,635.36
2016,8,1,14,30,875.0,114.0,4.5,37.0,884.0,916.05,652.27
2016,8,1,14,45,867.5,112.0,4.5,37.0,851.0,935.62,665.75
2016,8,1,15,0,860.0,110.0,4.5,37.0,818.0,951.5,677.01
2016,8,1,15,15,849.5,108.0,4.45,37.0,778.5,960.74,683.92
2016,8,1,15,30,839.0,106.0,4.4,37.0,739.0,966.21,688.61
2016,8,1,15,45,825.5,103.5,4.4,37.0,694.5,964.4,689.06
2016,8,1,16,0,812.0,101.0,4.4,37.0,650.0,972.43,696.13
2016,8,1,16,15,793.5,97.5,4.35,36.5,600.5,957.01,689.27
2016,8,1,16,30,775.0,94.0,4.3,36.0,551.0,938.04,680.31
2016,8,1,16,45,750.0,90.5,4.3,35.5,498.0,909.08,664.95
2016,8,1,17,0,725.0,87.0,4.3,35.0,445.0,877.07,647.38
2016,8,1,17,15,691.5,82.5,4.0,34.5,391.0,838.7,623.79
2016,8,1,17,30,658.0,78.0,3.7,34.0,337.0,792.71,594.38
2016,8,1,17,45,609.0,72.0,3.4,33.5,282.5,727.96,550.86
2016,8,1,18,0,560.0,66.0,3.1,33.0,228.0,662.68,505.26
2016,8,1,18,15,488.0,58.0,2.9,32.0,176.5,573.46,441.12
2016,8,1,18,30,416.0,50.0,2.7,31.0,125.0,486.06,374.5
2016,8,1,18,45,299.5,38.0,2.5,30.0,82.0,358.62,273.08
2016,8,1,19,0,183.0,26.0,2.3,29.0,39.0,229.65,136.95
2016,8,1,19,15,91.5,13.0,2.5,28.5,19.5,82.03,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,8.0,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,16.0,8.0,2.3,23.0,9.0,6.29,0.0
2016,8,2,6,15,124.0,26.0,2.55,23.5,41.0,19.6,6.74
2016,8,2,6,30,232.0,44.0,2.8,24.0,73.0,33.05,21.83
2016,8,2,6,45,343.5,54.0,3.1,25.0,121.5,40.93,29.13
2016,8,2,7,0,455.0,64.0,3.4,26.0,170.0,51.07,38.0
2016,8,2,7,15,514.5,72.0,3.45,26.5,222.5,56.84,42.97
2016,8,2,7,30,574.0,80.0,3.5,27.0,275.0,62.58,47.72
2016,8,2,7,45,631.0,82.0,3.55,27.5,331.5,64.0,48.69
2016,8,2,8,0,688.0,84.0,3.6,28.0,388.0,65.65,49.79
2016,8,2,8,15,716.0,88.0,3.55,28.5,441.0,73.76,56.24
2016,8,2,8,30,744.0,92.0,3.5,29.0,494.0,76.34,58.02
2016,8,2,8,45,770.5,93.5,3.5,30.0,546.0,77.14,58.21
2016,8,2,9,0,797.0,95.0,3.5,31.0,598.0,77.96,58.42
2016,8,2,9,15,812.5,97.5,3.45,31.5,645.0,88.35,66.52
2016,8,2,9,30,828.0,100.0,3.4,32.0,692.0,89.93,67.45
2016,8,2,9,45,841.5,101.0,3.35,32.5,734.0,90.45,67.54
2016,8,2,10,0,855.0,102.0,3.3,33.0,776.0,90.83,67.54
2016,8,2,10,15,863.5,104.0,3.25,33.5,812.0,104.76,64.9
2016,8,2,10,30,872.0,106.0,3.2,34.0,848.0,161.16,86.16
2016,8,2,10,45,879.5,106.5,3.2,34.5,877.5,217.58,122.28
2016,8,2,11,0,887.0,107.0,3.2,35.0,907.0,274.64,165.93
2016,8,2,11,15,891.5,108.0,3.2,35.0,929.0,331.57,212.79
2016,8,2,11,30,896.0,109.0,3.2,35.0,951.0,388.4,260.21
2016,8,2,11,45,899.0,109.0,3.25,35.5,965.0,443.72,305.5
2016,8,2,12,0,902.0,109.0,3.3,36.0,979.0,498.39,349.12
2016,8,2,12,15,903.0,109.5,3.35,36.0,985.0,551.54,391.13
2016,8,2,12,30,904.0,110.0,3.4,36.0,991.0,603.55,431.17
2016,8,2,12,45,904.0,109.0,3.45,36.5,988.5,652.54,467.14
2016,8,2,13,0,904.0,108.0,3.5,37.0,986.0,699.77,500.87
2016,8,2,13,15,901.5,107.5,3.55,37.0,975.5,743.53,532.49
2016,8,2,13,30,899.0,107.0,3.6,37.0,965.0,784.76,561.17
2016,8,2,13,45,895.5,106.5,3.7,37.0,947.0,822.41,586.46
2016,8,2,14,0,892.0,106.0,3.8,37.0,929.0,857.02,609.78
2016,8,2,14,15,886.5,104.5,3.85,37.0,903.0,885.78,629.1
2016,8,2,14,30,881.0,103.0,3.9,37.0,877.0,911.05,646.28
2016,8,2,14,45,873.0,102.0,3.95,37.0,844.5,930.94,660.12
2016,8,2,15,0,865.0,101.0,4.0,37.0,812.0,947.17,671.78
2016,8,2,15,15,855.0,99.0,4.0,36.5,772.5,956.69,680.49
2016,8,2,15,30,845.0,97.0,4.0,36.0,733.0,962.45,687.02
2016,8,2,15,45,831.0,95.0,4.05,36.0,688.5,960.47,687.64
2016,8,2,16,0,817.0,93.0,4.1,36.0,644.0,954.82,686.1
2016,8,2,16,15,799.5,90.0,4.05,35.5,595.0,953.88,688.71
2016,8,2,16,30,782.0,87.0,4.0,35.0,546.0,936.43,680.62
2016,8,2,16,45,757.5,84.0,4.0,35.0,493.5,908.52,664.58
2016,8,2,17,0,733.0,81.0,4.0,35.0,441.0,877.6,646.44
2016,8,2,17,15,700.5,76.5,3.8,34.5,387.5,833.96,619.73
2016,8,2,17,30,668.0,72.0,3.6,34.0,334.0,793.99,594.92
2016,8,2,17,45,619.0,67.0,3.45,33.5,279.5,730.49,552.88
2016,8,2,18,0,570.0,62.0,3.3,33.0,225.0,666.55,508.72
2016,8,2,18,15,499.5,54.0,3.0,32.0,174.0,578.59,445.01
2016,8,2,18,30,429.0,46.0,2.7,31.0,123.0,492.66,379.06
2016,8,2,18,45,311.5,35.0,2.4,30.5,80.5,365.58,276.88
2016,8,2,19,0,194.0,24.0,2.1,30.0,38.0,233.34,131.16
2016,8,2,19,15,97.0,12.0,2.2,29.5,19.0,85.52,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,19.0,2.35,25.5,37.5,14.57,3.06
2016,8,3,6,30,293.0,38.0,2.5,26.0,75.0,30.91,19.82
2016,8,3,6,45,394.0,47.5,2.65,26.5,123.0,38.42,26.81
2016,8,3,7,0,495.0,57.0,2.8,27.0,171.0,46.03,33.55
2016,8,3,7,15,553.0,64.0,2.75,27.5,224.0,51.32,38.11
2016,8,3,7,30,611.0,71.0,2.7,28.0,277.0,56.61,42.47
2016,8,3,7,45,657.0,74.5,2.7,28.5,332.5,59.24,44.48
2016,8,3,8,0,703.0,78.0,2.7,29.0,388.0,67.0,50.7
2016,8,3,8,15,731.0,82.0,2.7,29.5,441.5,69.84,52.74
2016,8,3,8,30,759.0,86.0,2.7,30.0,495.0,72.61,54.69
2016,8,3,8,45,781.0,88.5,2.7,31.0,546.0,74.14,55.5
2016,8,3,9,0,803.0,91.0,2.7,32.0,597.0,75.62,56.26
2016,8,3,9,15,818.5,93.5,2.65,32.5,644.0,86.21,64.5
2016,8,3,9,30,834.0,96.0,2.6,33.0,691.0,87.87,65.49
2016,8,3,9,45,845.5,98.0,2.6,33.5,733.0,88.96,66.03
2016,8,3,10,0,857.0,100.0,2.6,34.0,775.0,89.86,66.45
2016,8,3,10,15,865.5,102.0,2.6,34.0,811.0,102.9,63.9
2016,8,3,10,30,874.0,104.0,2.6,34.0,847.0,159.47,84.93
2016,8,3,10,45,881.0,105.0,2.65,34.5,876.5,216.25,121.1
2016,8,3,11,0,888.0,106.0,2.7,35.0,906.0,273.63,164.86
2016,8,3,11,15,892.5,107.0,2.75,35.0,928.0,330.68,211.72
2016,8,3,11,30,897.0,108.0,2.8,35.0,950.0,387.64,259.15
2016,8,3,11,45,898.5,109.0,2.85,35.5,963.5,443.09,304.42
2016,8,3,12,0,900.0,110.0,2.9,36.0,977.0,497.75,347.89
2016,8,3,12,15,901.0,110.0,2.95,36.0,983.0,550.57,389.52
2016,8,3,12,30,902.0,110.0,3.0,36.0,989.0,602.21,429.15
2016,8,3,12,45,902.0,109.5,3.1,36.5,987.0,651.51,465.34
2016,8,3,13,0,902.0,109.0,3.2,37.0,985.0,699.08,499.34
2016,8,3,13,15,900.0,109.0,3.25,37.0,974.5,743.58,531.32
2016,8,3,13,30,898.0,109.0,3.3,37.0,964.0,785.62,560.46
2016,8,3,13,45,894.5,107.5,3.4,37.0,945.5,822.47,585.15
2016,8,3,14,0,891.0,106.0,3.5,37.0,927.0,856.22,607.84
2016,8,3,14,15,885.5,105.0,3.55,37.0,901.5,885.43,627.4
2016,8,3,14,30,880.0,104.0,3.6,37.0,876.0,911.2,644.83
2016,8,3,14,45,868.5,104.5,3.65,37.0,842.5,929.34,657.5
2016,8,3,15,0,857.0,105.0,3.7,37.0,809.0,943.74,667.99
2016,8,3,15,15,847.0,103.0,3.75,36.5,769.5,953.25,676.95
2016,8,3,15,30,837.0,101.0,3.8,36.0,730.0,959.02,683.76
2016,8,3,15,45,824.0,98.5,3.9,36.0,686.0,957.51,684.99
2016,8,3,16,0,811.0,96.0,4.0,36.0,642.0,952.34,684.05
2016,8,3,16,15,793.0,93.0,4.0,35.5,593.0,951.14,686.75
2016,8,3,16,30,775.0,90.0,4.0,35.0,544.0,933.21,678.61
2016,8,3,16,45,751.0,86.5,4.0,35.0,491.5,905.2,662.49
2016,8,3,17,0,727.0,83.0,4.0,35.0,439.0,874.16,644.25
2016,8,3,17,15,694.5,78.5,3.9,34.5,385.0,830.55,617.98
2016,8,3,17,30,662.0,74.0,3.8,34.0,331.0,791.08,593.88
2016,8,3,17,45,614.0,68.0,3.7,33.5,277.0,727.18,551.59
2016,8,3,18,0,566.0,62.0,3.6,33.0,223.0,662.81,507.07
2016,8,3,18,15,495.5,54.0,3.3,32.0,172.0,574.95,443.11
2016,8,3,18,30,425.0,46.0,3.0,31.0,121.0,489.1,376.86
2016,8,3,18,45,310.5,34.5,2.7,30.5,78.5,364.15,275.57
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,234.56,122.61
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,85.87,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,18.0,2.65,24.5,37.5,14.49,2.56
2016,8,4,6,30,325.0,36.0,2.8,25.0,75.0,29.44,18.65
2016,8,4,6,45,423.0,44.5,3.0,26.0,123.5,36.26,25.03
2016,8,4,7,0,521.0,53.0,3.2,27.0,172.0,43.21,31.15
2016,8,4,7,15,577.5,59.0,3.2,27.5,225.0,47.92,35.22
2016,8,4,7,30,634.0,65.0,3.2,28.0,278.0,52.65,39.14
2016,8,4,7,45,676.0,69.0,3.25,28.5,333.0,60.33,45.4
2016,8,4,8,0,718.0,73.0,3.3,29.0,388.0,63.64,47.9
2016,8,4,8,15,745.0,76.5,3.3,29.5,441.5,66.27,49.79
2016,8,4,8,30,772.0,80.0,3.3,30.0,495.0,68.85,51.61
2016,8,4,8,45,791.5,83.5,3.3,31.0,546.0,71.15,53.08
2016,8,4,9,0,811.0,87.0,3.3,32.0,597.0,82.17,61.6
2016,8,4,9,15,826.0,89.5,3.3,32.5,644.0,84.08,62.8
2016,8,4,9,30,841.0,92.0,3.3,33.0,691.0,85.82,63.87
2016,8,4,9,45,850.0,95.0,3.3,33.5,732.5,87.46,64.88
2016,8,4,10,0,859.0,98.0,3.3,34.0,774.0,88.89,65.71
2016,8,4,10,15,867.5,100.0,3.3,34.0,810.0,101.04,63.11
2016,8,4,10,30,876.0,102.0,3.3,34.0,846.0,157.79,83.88
2016,8,4,10,45,879.0,105.5,3.35,34.5,874.0,215.44,120.79
2016,8,4,11,0,882.0,109.0,3.4,35.0,902.0,273.28,165.11
2016,8,4,11,15,886.5,109.5,3.45,35.0,924.0,329.81,211.72
2016,8,4,11,30,891.0,110.0,3.5,35.0,946.0,386.24,258.98
2016,8,4,11,45,892.5,111.5,3.6,35.5,959.5,441.77,304.59
2016,8,4,12,0,894.0,113.0,3.7,36.0,973.0,496.54,348.49
2016,8,4,12,15,895.0,113.5,3.75,36.0,979.0,549.5,390.51
2016,8,4,12,30,896.0,114.0,3.8,36.0,985.0,601.32,430.58
2016,8,4,12,45,891.5,116.5,3.9,36.5,982.0,649.8,466.44
2016,8,4,13,0,887.0,119.0,4.0,37.0,979.0,696.31,499.93
2016,8,4,13,15,885.0,118.5,4.05,37.0,968.5,740.11,531.74
2016,8,4,13,30,883.0,118.0,4.1,37.0,958.0,781.46,561.0
2016,8,4,13,45,875.5,119.5,4.15,37.0,938.5,817.37,585.11
2016,8,4,14,0,868.0,121.0,4.2,37.0,919.0,850.13,607.13
2016,8,4,14,15,862.0,119.5,4.2,37.0,893.5,878.21,625.94
2016,8,4,14,30,856.0,118.0,4.2,37.0,868.0,902.85,642.58
2016,8,4,14,45,847.5,116.5,4.25,37.0,835.0,921.64,655.78
2016,8,4,15,0,839.0,115.0,4.3,37.0,802.0,936.77,666.8
2016,8,4,15,15,828.5,113.0,4.3,36.5,763.0,945.78,675.21
2016,8,4,15,30,818.0,111.0,4.3,36.0,724.0,951.07,681.47
2016,8,4,15,45,806.0,107.0,4.3,36.0,680.0,962.7,690.65
2016,8,4,16,0,794.0,103.0,4.3,36.0,636.0,956.89,688.66
2016,8,4,16,15,775.5,99.5,4.2,35.5,587.0,941.39,681.5
2016,8,4,16,30,757.0,96.0,4.1,35.0,538.0,922.38,672.15
2016,8,4,16,45,736.0,91.0,4.1,35.0,486.5,895.64,656.79
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,865.83,639.27
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,826.8,615.79
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,780.19,586.44
2016,8,4,17,45,604.5,69.5,3.7,33.5,274.0,720.2,546.76
2016,8,4,18,0,561.0,63.0,3.6,33.0,221.0,659.53,504.72
2016,8,4,18,15,490.0,54.5,3.25,32.0,170.0,570.6,439.67
2016,8,4,18,30,419.0,46.0,2.9,31.0,119.0,483.72,372.38
2016,8,4,18,45,307.0,34.0,2.6,30.5,77.0,360.57,272.01
2016,8,4,19,0,195.0,22.0,2.3,30.0,35.0,230.9,108.99
2016,8,4,19,15,97.5,11.0,2.4,30.0,17.5,85.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,18.5,2.35,25.5,36.5,14.21,1.81
2016,8,5,6,30,302.0,37.0,2.5,26.0,73.0,30.19,19.13
2016,8,5,6,45,397.0,47.0,2.65,26.5,121.0,38.1,26.5
2016,8,5,7,0,492.0,57.0,2.8,27.0,169.0,46.05,33.55
2016,8,5,7,15,551.5,64.5,2.8,27.5,222.5,51.72,38.44
2016,8,5,7,30,611.0,72.0,2.8,28.0,276.0,57.37,43.12
2016,8,5,7,45,654.0,76.5,2.8,28.5,331.0,60.61,45.64
2016,8,5,8,0,697.0,81.0,2.8,29.0,386.0,63.87,48.1
2016,8,5,8,15,725.5,85.5,2.75,29.5,440.0,72.25,54.75
2016,8,5,8,30,754.0,90.0,2.7,30.0,494.0,75.27,56.9
2016,8,5,8,45,776.0,93.0,2.65,30.5,545.5,77.02,57.99
2016,8,5,9,0,798.0,96.0,2.6,31.0,597.0,78.7,59.02
2016,8,5,9,15,813.5,99.0,2.55,31.0,644.0,80.09,59.96
2016,8,5,9,30,829.0,102.0,2.5,31.0,691.0,91.11,68.68
2016,8,5,9,45,840.5,104.0,2.45,31.5,733.0,92.09,69.13
2016,8,5,10,0,852.0,106.0,2.4,32.0,775.0,92.9,69.45
2016,8,5,10,15,860.5,108.0,2.4,32.5,810.5,103.96,66.35
2016,8,5,10,30,869.0,110.0,2.4,33.0,846.0,160.47,86.56
2016,8,5,10,45,874.5,111.5,2.4,33.5,875.0,217.23,122.54
2016,8,5,11,0,880.0,113.0,2.4,34.0,904.0,274.41,166.13
2016,8,5,11,15,884.0,114.0,2.45,34.0,925.5,331.12,212.74
2016,8,5,11,30,888.0,115.0,2.5,34.0,947.0,387.68,259.92
2016,8,5,11,45,884.0,120.0,2.55,34.5,959.0,443.08,305.23
2016,8,5,12,0,880.0,125.0,2.6,35.0,971.0,497.21,348.32
2016,8,5,12,15,542.5,310.0,2.65,35.0,832.5,506.57,359.56
2016,8,5,12,30,205.0,495.0,2.7,35.0,694.0,484.18,344.58
2016,8,5,12,45,224.0,490.5,2.8,35.0,708.0,515.36,367.45
2016,8,5,13,0,243.0,486.0,2.9,35.0,722.0,547.64,390.76
2016,8,5,13,15,556.5,306.0,2.95,35.0,837.5,667.7,478.58
2016,8,5,13,30,870.0,126.0,3.0,35.0,953.0,777.94,559.2
2016,8,5,13,45,863.0,126.5,3.1,35.0,933.5,813.18,582.53
2016,8,5,14,0,856.0,127.0,3.2,35.0,914.0,845.27,604.32
2016,8,5,14,15,849.5,126.0,3.25,35.0,888.0,873.19,623.17
2016,8,5,14,30,843.0,125.0,3.3,35.0,862.0,897.69,639.92
2016,8,5,14,45,823.5,129.0,3.35,35.0,826.0,911.33,649.8
2016,8,5,15,0,804.0,133.0,3.4,35.0,790.0,935.67,666.8
2016,8,5,15,15,792.0,130.5,3.45,34.5,751.0,942.77,674.18
2016,8,5,15,30,780.0,128.0,3.5,34.0,712.0,946.06,679.43
2016,8,5,15,45,438.5,215.0,3.55,34.0,539.5,707.77,519.78
2016,8,5,16,0,97.0,302.0,3.6,34.0,367.0,392.18,290.91
2016,8,5,16,15,401.5,208.0,3.65,33.5,445.5,679.53,507.34
2016,8,5,16,30,706.0,114.0,3.7,33.0,524.0,898.98,661.92
2016,8,5,16,45,680.5,108.5,3.75,33.0,472.5,867.75,641.89
2016,8,5,17,0,655.0,103.0,3.8,33.0,421.0,833.7,621.5
2016,8,5,17,15,618.0,97.0,3.7,32.5,367.5,784.96,591.08
2016,8,5,17,30,581.0,91.0,3.6,32.0,314.0,734.33,558.53
2016,8,5,17,45,536.5,82.0,3.5,32.0,262.0,671.15,514.69
2016,8,5,18,0,492.0,73.0,3.4,32.0,210.0,607.31,468.59
2016,8,5,18,15,417.0,62.5,3.15,31.5,160.5,513.42,398.35
2016,8,5,18,30,342.0,52.0,2.9,31.0,111.0,417.59,323.18
2016,8,5,18,45,238.5,37.5,2.65,30.5,71.0,303.25,228.82
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,179.87,72.34
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,61.9,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.5,19.5,2.45,25.0,33.5,14.85,1.49
2016,8,6,6,30,243.0,39.0,2.6,25.0,67.0,29.54,18.63
2016,8,6,6,45,335.5,51.0,2.8,25.5,113.0,38.76,27.16
2016,8,6,7,0,428.0,63.0,3.0,26.0,159.0,50.17,37.2
2016,8,6,7,15,490.0,71.5,3.05,26.5,211.0,56.31,42.51
2016,8,6,7,30,552.0,80.0,3.1,27.0,263.0,62.39,47.57
2016,8,6,7,45,599.0,85.0,3.15,27.5,317.5,65.69,50.13
2016,8,6,8,0,646.0,90.0,3.2,28.0,372.0,69.01,52.62
2016,8,6,8,15,676.5,95.0,3.15,28.5,425.0,71.98,54.78
2016,8,6,8,30,707.0,100.0,3.1,29.0,478.0,74.86,56.82
2016,8,6,8,45,506.5,182.0,3.1,30.0,467.0,118.66,92.15
2016,8,6,9,0,306.0,264.0,3.1,31.0,456.0,162.71,126.75
2016,8,6,9,15,549.5,187.5,3.05,31.5,565.0,117.99,90.32
2016,8,6,9,30,793.0,111.0,3.0,32.0,674.0,85.62,63.96
2016,8,6,9,45,807.0,112.5,3.0,32.5,716.0,85.58,63.65
2016,8,6,10,0,821.0,114.0,3.0,33.0,758.0,96.02,71.68
2016,8,6,10,15,831.0,116.0,3.0,33.5,794.0,105.78,68.31
2016,8,6,10,30,841.0,118.0,3.0,34.0,830.0,160.86,87.7
2016,8,6,10,45,847.5,120.0,3.0,34.5,859.5,216.53,122.8
2016,8,6,11,0,854.0,122.0,3.0,35.0,889.0,272.79,165.5
2016,8,6,11,15,859.0,123.0,3.0,35.0,911.0,328.45,211.11
2016,8,6,11,30,864.0,124.0,3.0,35.0,933.0,384.11,257.41
2016,8,6,11,45,866.0,125.5,3.05,35.5,946.5,438.68,301.94
2016,8,6,12,0,868.0,127.0,3.1,36.0,960.0,492.6,344.83
2016,8,6,12,15,869.5,127.0,3.1,36.0,966.0,544.53,385.71
2016,8,6,12,30,871.0,127.0,3.1,36.0,972.0,595.43,424.69
2016,8,6,12,45,869.0,128.0,3.15,36.5,969.5,643.61,459.94
2016,8,6,13,0,867.0,129.0,3.2,37.0,967.0,690.04,492.96
2016,8,6,13,15,864.5,128.5,3.2,37.0,956.5,732.96,523.68
2016,8,6,13,30,862.0,128.0,3.2,37.0,946.0,773.44,552.18
2016,8,6,13,45,856.5,128.0,3.25,37.0,927.5,809.25,575.99
2016,8,6,14,0,851.0,128.0,3.3,37.0,909.0,842.0,597.82
2016,8,6,14,15,845.0,126.5,3.25,37.0,883.0,869.78,615.92
2016,8,6,14,30,839.0,125.0,3.2,37.0,857.0,894.16,631.87
2016,8,6,14,45,827.5,125.0,3.2,37.0,823.5,911.38,643.63
2016,8,6,15,0,816.0,125.0,3.2,37.0,790.0,924.92,653.25
2016,8,6,15,15,804.5,122.5,3.15,37.0,750.5,946.46,667.78
2016,8,6,15,30,793.0,120.0,3.1,37.0,711.0,950.28,671.15
2016,8,6,15,45,777.5,117.0,3.1,37.0,666.5,945.75,669.89
2016,8,6,16,0,762.0,114.0,3.1,37.0,622.0,937.47,666.47
2016,8,6,16,15,741.5,110.5,3.05,36.5,573.0,919.89,658.26
2016,8,6,16,30,721.0,107.0,3.0,36.0,524.0,898.83,647.89
2016,8,6,16,45,694.5,102.5,3.0,36.0,472.0,874.28,634.22
2016,8,6,17,0,668.0,98.0,3.0,36.0,420.0,840.37,614.22
2016,8,6,17,15,631.5,92.0,2.9,35.5,366.5,791.95,584.78
2016,8,6,17,30,595.0,86.0,2.8,35.0,313.0,741.67,553.26
2016,8,6,17,45,543.0,78.5,2.7,34.5,260.0,672.94,507.59
2016,8,6,18,0,491.0,71.0,2.6,34.0,207.0,603.83,459.58
2016,8,6,18,15,414.5,61.0,2.3,33.0,157.5,509.27,390.46
2016,8,6,18,30,338.0,51.0,2.0,32.0,108.0,412.72,316.16
2016,8,6,18,45,225.0,36.5,1.75,31.5,68.5,290.48,216.43
2016,8,6,19,0,112.0,22.0,1.5,31.0,29.0,157.86,49.47
2016,8,6,19,15,56.0,11.0,1.55,30.5,14.5,52.48,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,101.5,20.5,2.7,25.5,32.0,15.52,0.98
2016,8,7,6,30,203.0,41.0,2.9,26.0,64.0,30.76,19.47
2016,8,7,6,45,311.5,52.5,3.1,26.5,111.0,39.62,27.74
2016,8,7,7,0,420.0,64.0,3.3,27.0,158.0,50.93,37.66
2016,8,7,7,15,482.5,73.0,3.3,27.5,210.0,57.4,43.24
2016,8,7,7,30,545.0,82.0,3.3,28.0,262.0,63.8,48.56
2016,8,7,7,45,599.5,85.5,3.35,29.0,317.5,66.08,50.14
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,68.51,51.76
2016,8,7,8,15,684.5,93.5,3.3,30.5,426.0,71.2,53.67
2016,8,7,8,30,715.0,98.0,3.2,31.0,479.0,79.97,60.53
2016,8,7,8,45,742.0,100.0,3.15,31.5,531.0,80.89,60.92
2016,8,7,9,0,769.0,102.0,3.1,32.0,583.0,81.81,61.32
2016,8,7,9,15,785.5,105.0,2.95,32.5,630.0,83.04,61.97
2016,8,7,9,30,802.0,108.0,2.8,33.0,677.0,84.15,62.54
2016,8,7,9,45,816.0,109.5,2.7,34.0,719.0,94.3,70.17
2016,8,7,10,0,830.0,111.0,2.6,35.0,761.0,94.81,70.09
2016,8,7,10,15,839.5,113.0,2.55,35.0,797.0,103.84,66.85
2016,8,7,10,30,849.0,115.0,2.5,35.0,833.0,159.41,86.09
2016,8,7,10,45,856.5,116.0,2.45,35.5,862.5,215.25,120.84
2016,8,7,11,0,864.0,117.0,2.4,36.0,892.0,271.76,163.34
2016,8,7,11,15,868.5,118.0,2.45,36.5,913.5,327.88,208.6
2016,8,7,11,30,873.0,119.0,2.5,37.0,935.0,383.93,254.31
2016,8,7,11,45,877.5,118.5,2.55,37.5,949.5,438.83,298.57
2016,8,7,12,0,882.0,118.0,2.6,38.0,964.0,493.27,341.33
2016,8,7,12,15,883.0,118.5,2.65,38.0,970.0,545.9,382.33
2016,8,7,12,30,884.0,119.0,2.7,38.0,976.0,597.41,421.39
2016,8,7,12,45,883.5,118.5,2.8,38.0,973.5,645.97,457.62
2016,8,7,13,0,883.0,118.0,2.9,38.0,971.0,692.77,491.82
2016,8,7,13,15,880.5,117.5,2.95,38.0,960.0,736.09,522.78
2016,8,7,13,30,878.0,117.0,3.0,38.0,949.0,776.91,551.22
2016,8,7,13,45,874.0,116.0,3.1,38.5,930.5,813.37,574.33
2016,8,7,14,0,870.0,115.0,3.2,39.0,912.0,846.77,595.38
2016,8,7,14,15,864.0,114.0,3.2,38.5,886.0,875.21,615.27
2016,8,7,14,30,858.0,113.0,3.2,38.0,860.0,900.23,633.11
2016,8,7,14,45,840.5,116.5,3.25,38.0,825.0,915.42,643.85
2016,8,7,15,0,823.0,120.0,3.3,38.0,790.0,926.79,652.38
2016,8,7,15,15,812.0,117.5,3.3,38.0,750.5,934.63,658.55
2016,8,7,15,30,801.0,115.0,3.3,38.0,711.0,952.71,671.43
2016,8,7,15,45,785.0,112.5,3.3,38.0,666.5,948.24,670.1
2016,8,7,16,0,769.0,110.0,3.3,38.0,622.0,940.02,666.73
2016,8,7,16,15,749.0,106.5,3.3,37.5,573.0,922.92,659.2
2016,8,7,16,30,729.0,103.0,3.3,37.0,524.0,902.34,649.49
2016,8,7,16,45,701.5,99.0,3.3,37.0,471.5,876.82,635.17
2016,8,7,17,0,674.0,95.0,3.3,37.0,419.0,842.47,614.87
2016,8,7,17,15,638.0,89.5,3.2,36.5,365.5,795.12,586.19
2016,8,7,17,30,602.0,84.0,3.1,36.0,312.0,745.9,555.42
2016,8,7,17,45,548.0,77.0,3.05,35.5,258.5,675.78,508.98
2016,8,7,18,0,494.0,70.0,3.0,35.0,205.0,605.33,460.13
2016,8,7,18,15,418.0,60.0,2.7,34.0,155.5,511.18,391.25
2016,8,7,18,30,342.0,50.0,2.4,33.0,106.0,414.97,317.07
2016,8,7,18,45,226.5,35.5,2.1,32.5,66.5,290.57,215.11
2016,8,7,19,0,111.0,21.0,1.8,32.0,27.0,153.91,31.79
2016,8,7,19,15,55.5,10.5,1.85,31.5,13.5,51.67,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,69.0,22.0,2.7,25.5,29.5,16.57,0.4
2016,8,8,6,30,138.0,44.0,2.8,26.0,59.0,32.4,20.74
2016,8,8,6,45,240.5,59.0,2.95,26.5,104.5,43.63,31.07
2016,8,8,7,0,343.0,74.0,3.1,27.0,150.0,54.69,40.82
2016,8,8,7,15,408.0,85.5,3.1,27.5,201.5,62.97,47.95
2016,8,8,7,30,473.0,97.0,3.1,28.0,253.0,71.16,54.75
2016,8,8,7,45,534.0,101.5,3.1,28.5,308.5,76.53,59.01
2016,8,8,8,0,595.0,106.0,3.1,29.0,364.0,79.15,60.85
2016,8,8,8,15,628.0,112.0,3.05,29.5,417.0,82.31,63.1
2016,8,8,8,30,661.0,118.0,3.0,30.0,470.0,85.37,65.23
2016,8,8,8,45,692.0,120.0,2.95,31.0,521.5,85.76,65.02
2016,8,8,9,0,723.0,122.0,2.9,32.0,573.0,86.21,64.87
2016,8,8,9,15,741.0,126.0,2.85,32.5,620.0,94.95,71.56
2016,8,8,9,30,759.0,130.0,2.8,33.0,667.0,96.12,72.12
2016,8,8,9,45,774.0,132.0,2.8,33.5,709.0,95.88,71.58
2016,8,8,10,0,789.0,134.0,2.8,34.0,751.0,95.58,71.02
2016,8,8,10,15,799.5,136.5,2.8,34.5,787.0,103.04,76.6
2016,8,8,10,30,810.0,139.0,2.8,35.0,823.0,158.15,86.65
2016,8,8,10,45,818.0,140.5,2.8,35.5,852.0,213.75,121.38
2016,8,8,11,0,826.0,142.0,2.8,36.0,881.0,275.84,167.86
2016,8,8,11,15,831.0,143.0,2.85,36.5,903.0,330.3,211.68
2016,8,8,11,30,836.0,144.0,2.9,37.0,925.0,384.8,256.11
2016,8,8,11,45,843.5,141.5,2.95,37.5,940.0,438.22,299.16
2016,8,8,12,0,851.0,139.0,3.0,38.0,955.0,491.5,341.06
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.5,542.97,381.17
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,593.42,419.42
2016,8,8,12,45,658.0,280.0,3.05,38.0,916.5,632.48,446.45
2016,8,8,13,0,463.0,420.0,3.1,38.0,867.0,651.27,457.91
2016,8,8,13,15,414.5,423.5,3.1,38.0,820.5,655.28,461.33
2016,8,8,13,30,366.0,427.0,3.1,38.0,774.0,647.63,456.78
2016,8,8,13,45,430.5,400.0,3.1,38.5,800.0,713.24,501.23
2016,8,8,14,0,495.0,373.0,3.1,39.0,826.0,774.37,541.85
2016,8,8,14,15,654.5,256.5,3.1,38.5,836.5,843.35,592.5
2016,8,8,14,30,814.0,140.0,3.1,38.0,847.0,899.4,632.26
2016,8,8,14,45,801.5,139.5,3.1,38.0,813.5,915.56,643.05
2016,8,8,15,0,789.0,139.0,3.1,38.0,780.0,927.89,651.85
2016,8,8,15,15,776.5,136.5,3.1,37.5,740.5,934.31,658.48
2016,8,8,15,30,764.0,134.0,3.1,37.0,701.0,936.93,662.93
2016,8,8,15,45,746.0,131.0,3.15,37.0,656.0,929.7,660.27
2016,8,8,16,0,728.0,128.0,3.2,37.0,611.0,926.18,660.22
2016,8,8,16,15,706.0,124.0,3.15,36.5,562.0,906.88,650.8
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,884.25,639.33
2016,8,8,16,45,654.0,115.0,3.1,36.0,461.0,849.12,618.55
2016,8,8,17,0,624.0,110.0,3.1,36.0,409.0,811.25,595.72
2016,8,8,17,15,584.5,103.5,3.0,35.5,355.5,759.56,563.69
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,706.02,529.47
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,634.5,480.19
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,555.59,423.62
2016,8,8,18,15,359.0,67.0,2.5,34.5,148.5,460.2,352.74
2016,8,8,18,30,280.0,55.0,2.3,34.0,100.0,368.83,281.28
2016,8,8,18,45,175.5,37.5,2.15,33.5,62.0,251.85,184.26
2016,8,8,19,0,71.0,20.0,2.0,33.0,24.0,103.31,5.37
2016,8,8,19,15,35.5,10.0,2.1,32.5,12.0,35.61,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,105.0,19.5,2.85,26.0,31.0,14.79,0.0
2016,8,9,6,30,210.0,39.0,3.0,26.0,62.0,29.36,18.2
2016,8,9,6,45,315.0,51.0,3.2,26.5,108.5,38.59,26.83
2016,8,9,7,0,420.0,63.0,3.4,27.0,155.0,50.22,37.04
2016,8,9,7,15,483.5,71.5,3.4,27.5,207.0,56.34,42.34
2016,8,9,7,30,547.0,80.0,3.4,28.0,259.0,62.43,47.4
2016,8,9,7,45,601.5,84.0,3.4,29.0,315.0,65.11,49.34
2016,8,9,8,0,656.0,88.0,3.4,30.0,371.0,67.92,51.28
2016,8,9,8,15,687.0,92.5,3.35,30.5,424.5,70.65,53.23
2016,8,9,8,30,718.0,97.0,3.3,31.0,478.0,79.41,60.09
2016,8,9,8,45,747.0,98.5,3.25,31.5,530.0,80.07,60.27
2016,8,9,9,0,776.0,100.0,3.2,32.0,582.0,80.78,60.49
2016,8,9,9,15,792.5,102.5,3.15,32.5,629.0,81.77,60.96
2016,8,9,9,30,809.0,105.0,3.1,33.0,676.0,82.66,61.36
2016,8,9,9,45,823.5,106.5,3.05,33.5,719.0,92.97,69.3
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,93.58,69.45
2016,8,9,10,15,847.5,109.5,2.95,34.5,798.0,100.8,74.86
2016,8,9,10,30,857.0,111.0,2.9,35.0,834.0,156.72,84.23
2016,8,9,10,45,864.5,112.0,2.9,35.5,863.5,213.15,119.15
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,270.24,162.14
2016,8,9,11,15,877.0,114.0,2.95,36.0,915.0,327.09,208.54
2016,8,9,11,30,882.0,115.0,3.0,36.0,937.0,383.92,255.69
2016,8,9,11,45,889.0,112.5,3.1,36.5,952.0,439.21,300.74
2016,8,9,12,0,896.0,110.0,3.2,37.0,967.0,494.19,344.49
2016,8,9,12,15,897.0,110.0,3.3,37.0,973.0,547.23,386.42
2016,8,9,12,30,898.0,110.0,3.4,37.0,979.0,599.05,426.37
2016,8,9,12,45,667.0,264.0,3.5,37.5,908.5,626.91,445.22
2016,8,9,13,0,436.0,418.0,3.6,38.0,838.0,631.85,446.35
2016,8,9,13,15,665.0,263.0,3.65,38.0,895.5,711.33,505.19
2016,8,9,13,30,894.0,108.0,3.7,38.0,953.0,781.82,557.76
2016,8,9,13,45,890.0,107.0,3.8,38.0,934.0,818.65,582.3
2016,8,9,14,0,886.0,106.0,3.9,38.0,915.0,852.35,605.0
2016,8,9,14,15,880.5,105.0,3.95,38.0,889.0,881.49,624.56
2016,8,9,14,30,875.0,104.0,4.0,38.0,863.0,907.17,641.99
2016,8,9,14,45,867.0,102.5,4.05,38.0,830.0,926.5,655.47
2016,8,9,15,0,859.0,101.0,4.1,38.0,797.0,942.11,666.76
2016,8,9,15,15,848.5,99.0,4.1,38.0,757.5,951.03,673.69
2016,8,9,15,30,838.0,97.0,4.1,38.0,718.0,956.16,678.42
2016,8,9,15,45,824.0,94.5,4.15,38.0,673.0,953.47,678.6
2016,8,9,16,0,810.0,92.0,4.2,38.0,628.0,947.08,676.63
2016,8,9,16,15,791.5,89.0,4.15,37.5,578.5,944.91,678.48
2016,8,9,16,30,773.0,86.0,4.1,37.0,529.0,926.27,669.68
2016,8,9,16,45,746.5,83.0,4.1,36.5,476.0,896.18,653.62
2016,8,9,17,0,720.0,80.0,4.1,36.0,423.0,863.11,635.36
2016,8,9,17,15,686.0,75.5,4.0,35.5,369.0,817.9,607.93
2016,8,9,17,30,652.0,71.0,3.9,35.0,315.0,776.87,582.6
2016,8,9,17,45,598.5,65.5,3.8,35.0,260.5,708.5,535.73
2016,8,9,18,0,545.0,60.0,3.7,35.0,206.0,639.97,486.77
2016,8,9,18,15,468.5,51.5,3.35,34.0,156.0,546.48,418.05
2016,8,9,18,30,392.0,43.0,3.0,33.0,106.0,455.52,347.15
2016,8,9,18,45,266.0,30.5,2.65,32.5,65.5,321.44,235.59
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,169.15,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,61.75,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,93.0,19.5,2.5,26.0,30.0,14.76,0.0
2016,8,10,6,30,186.0,39.0,2.7,26.0,60.0,29.24,18.03
2016,8,10,6,45,287.0,52.5,2.9,26.5,105.5,39.44,27.51
2016,8,10,7,0,388.0,66.0,3.1,27.0,151.0,49.67,36.56
2016,8,10,7,15,452.5,76.0,3.15,27.5,202.5,59.49,45.0
2016,8,10,7,30,517.0,86.0,3.2,28.0,254.0,66.51,50.84
2016,8,10,7,45,573.0,90.0,3.3,28.5,309.5,68.96,52.67
2016,8,10,8,0,629.0,94.0,3.4,29.0,365.0,71.55,54.54
2016,8,10,8,15,660.5,99.5,3.4,29.5,418.0,74.74,56.86
2016,8,10,8,30,692.0,105.0,3.4,30.0,471.0,77.82,59.05
2016,8,10,8,45,720.5,107.0,3.45,31.0,522.5,85.18,64.58
2016,8,10,9,0,749.0,109.0,3.5,32.0,574.0,85.91,64.67
2016,8,10,9,15,766.5,112.0,3.45,32.5,621.0,86.97,65.17
2016,8,10,9,30,784.0,115.0,3.4,33.0,668.0,87.91,65.59
2016,8,10,9,45,799.0,116.5,3.35,33.5,710.0,87.81,65.19
2016,8,10,10,0,814.0,118.0,3.3,34.0,752.0,87.65,64.76
2016,8,10,10,15,823.5,120.0,3.25,34.5,788.0,104.27,77.63
2016,8,10,10,30,833.0,122.0,3.2,35.0,824.0,159.21,87.1
2016,8,10,10,45,841.5,123.0,3.2,35.5,853.5,214.6,121.23
2016,8,10,11,0,850.0,124.0,3.2,36.0,883.0,270.77,163.44
2016,8,10,11,15,855.0,125.0,3.2,36.0,905.0,326.55,208.94
2016,8,10,11,30,860.0,126.0,3.2,36.0,927.0,382.34,255.21
2016,8,10,11,45,864.5,125.5,3.2,36.5,941.5,436.86,299.54
2016,8,10,12,0,869.0,125.0,3.2,37.0,956.0,490.94,342.38
2016,8,10,12,15,870.0,125.5,3.25,37.0,961.5,543.23,383.56
2016,8,10,12,30,871.0,126.0,3.3,37.0,967.0,594.41,422.82
2016,8,10,12,45,870.5,125.5,3.4,37.5,964.5,642.66,458.27
2016,8,10,13,0,870.0,125.0,3.5,38.0,962.0,689.17,491.54
2016,8,10,13,15,868.0,124.5,3.55,38.0,951.5,732.56,522.81
2016,8,10,13,30,866.0,124.0,3.6,38.0,941.0,773.53,551.81
2016,8,10,13,45,861.5,123.0,3.65,38.5,922.5,809.4,574.51
2016,8,10,14,0,857.0,122.0,3.7,39.0,904.0,842.2,595.1
2016,8,10,14,15,851.0,121.0,3.7,39.0,877.5,870.48,613.79
2016,8,10,14,30,845.0,120.0,3.7,39.0,851.0,895.35,630.36
2016,8,10,14,45,836.5,118.0,3.75,39.0,818.0,913.45,642.98
2016,8,10,15,0,828.0,116.0,3.8,39.0,785.0,927.87,653.46
2016,8,10,15,15,816.5,113.5,3.8,38.5,745.5,935.16,660.7
2016,8,10,15,30,805.0,111.0,3.8,38.0,706.0,952.36,674.53
2016,8,10,15,45,789.5,108.5,3.85,38.0,661.0,948.32,673.79
2016,8,10,16,0,774.0,106.0,3.9,38.0,616.0,940.52,670.94
2016,8,10,16,15,754.0,102.5,3.9,37.5,566.5,923.32,663.26
2016,8,10,16,30,734.0,99.0,3.9,37.0,517.0,902.63,653.38
2016,8,10,16,45,688.0,101.0,3.9,37.0,462.0,865.77,631.37
2016,8,10,17,0,642.0,103.0,3.9,37.0,407.0,820.58,603.52
2016,8,10,17,15,610.0,94.5,3.8,36.5,353.5,773.62,574.7
2016,8,10,17,30,578.0,86.0,3.7,36.0,300.0,724.69,543.59
2016,8,10,17,45,526.5,77.5,3.65,35.5,247.5,655.36,496.88
2016,8,10,18,0,475.0,69.0,3.6,35.0,195.0,585.73,447.69
2016,8,10,18,15,397.5,58.5,3.35,34.5,146.5,490.07,376.03
2016,8,10,18,30,320.0,48.0,3.1,34.0,98.0,393.27,299.89
2016,8,10,18,45,160.0,35.0,2.9,33.5,60.0,235.57,170.13
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,26.11,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,8.65,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
