Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,69.0,19.0,2.9,26.5,26.5,14.42,0.0
2016,8,11,6,30,138.0,38.0,3.0,27.0,53.0,28.35,17.14
2016,8,11,6,45,228.0,53.5,3.2,27.5,95.5,39.72,27.6
2016,8,11,7,0,318.0,69.0,3.4,28.0,138.0,51.07,37.56
2016,8,11,7,15,367.0,83.0,3.45,28.5,185.0,60.85,45.95
2016,8,11,7,30,416.0,97.0,3.5,29.0,232.0,70.4,53.89
2016,8,11,7,45,364.5,128.0,3.55,29.5,262.5,88.86,69.06
2016,8,11,8,0,313.0,159.0,3.6,30.0,293.0,108.61,84.99
2016,8,11,8,15,341.5,178.0,3.55,30.5,343.0,119.91,93.72
2016,8,11,8,30,370.0,197.0,3.5,31.0,393.0,130.79,101.98
2016,8,11,8,45,335.5,229.5,3.45,32.0,420.5,146.85,114.07
2016,8,11,9,0,301.0,262.0,3.4,33.0,448.0,161.75,125.01
2016,8,11,9,15,387.0,256.5,3.3,33.5,516.0,160.15,123.05
2016,8,11,9,30,473.0,251.0,3.2,34.0,584.0,148.53,113.3
2016,8,11,9,45,651.0,179.5,3.1,34.5,668.5,110.23,82.62
2016,8,11,10,0,829.0,108.0,3.0,35.0,753.0,93.33,68.95
2016,8,11,10,15,838.5,110.0,2.95,35.5,789.0,99.14,73.24
2016,8,11,10,30,848.0,112.0,2.9,36.0,825.0,154.93,83.19
2016,8,11,10,45,853.5,114.5,2.85,36.5,854.0,211.47,117.89
2016,8,11,11,0,859.0,117.0,2.8,37.0,883.0,268.47,160.55
2016,8,11,11,15,597.0,277.0,2.85,37.0,816.0,332.12,219.3
2016,8,11,11,30,335.0,437.0,2.9,37.0,749.0,392.74,271.91
2016,8,11,11,45,596.0,284.5,2.95,37.5,849.0,424.34,292.51
2016,8,11,12,0,857.0,132.0,3.0,38.0,949.0,489.51,339.71
2016,8,11,12,15,858.0,132.0,3.1,38.0,955.0,541.05,380.14
2016,8,11,12,30,859.0,132.0,3.2,38.0,961.0,591.49,418.79
2016,8,11,12,45,854.0,135.0,3.3,38.5,957.0,638.95,453.44
2016,8,11,13,0,849.0,138.0,3.4,39.0,953.0,684.45,485.78
2016,8,11,13,15,846.5,137.5,3.5,39.0,942.5,726.98,516.47
2016,8,11,13,30,844.0,137.0,3.6,39.0,932.0,767.08,545.04
2016,8,11,13,45,835.5,138.5,3.7,39.0,912.0,801.35,568.35
2016,8,11,14,0,827.0,140.0,3.8,39.0,892.0,832.46,589.34
2016,8,11,14,15,820.0,138.5,3.85,39.0,866.0,859.0,607.22
2016,8,11,14,30,813.0,137.0,3.9,39.0,840.0,895.81,631.8
2016,8,11,14,45,802.0,136.0,3.95,39.0,806.5,912.77,643.65
2016,8,11,15,0,791.0,135.0,4.0,39.0,773.0,925.94,653.36
2016,8,11,15,15,779.0,132.0,4.0,38.5,733.5,932.25,660.0
2016,8,11,15,30,767.0,129.0,4.0,38.0,694.0,934.73,664.42
2016,8,11,15,45,751.0,125.5,4.0,38.0,649.5,928.88,662.3
2016,8,11,16,0,735.0,122.0,4.0,38.0,605.0,919.29,657.96
2016,8,11,16,15,714.0,118.0,3.95,37.5,556.0,907.71,653.59
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,885.98,642.63
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,853.36,623.09
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,817.94,601.5
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,767.18,569.79
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,714.62,535.94
2016,8,11,17,45,510.5,80.5,3.4,35.5,244.5,643.51,487.73
2016,8,11,18,0,457.0,72.0,3.3,35.0,192.0,572.07,437.01
2016,8,11,18,15,376.5,60.5,2.95,34.5,143.5,466.68,357.86
2016,8,11,18,30,296.0,49.0,2.6,34.0,95.0,374.27,284.75
2016,8,11,18,45,182.0,33.0,2.3,33.5,57.5,251.24,179.8
2016,8,11,19,0,68.0,17.0,2.0,33.0,20.0,93.23,0.0
2016,8,11,19,15,34.0,8.5,2.05,33.0,10.0,6.69,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,61.0,20.5,3.05,26.0,27.0,15.41,0.0
2016,8,12,6,30,122.0,41.0,3.2,26.0,54.0,30.21,18.63
2016,8,12,6,45,224.5,57.0,3.35,26.5,98.5,42.14,29.72
2016,8,12,7,0,327.0,73.0,3.5,27.0,143.0,53.88,40.08
2016,8,12,7,15,397.0,81.0,3.55,27.5,191.5,59.87,45.31
2016,8,12,7,30,467.0,89.0,3.6,28.0,240.0,65.88,50.32
2016,8,12,7,45,493.0,104.0,3.65,29.0,290.5,75.7,58.22
2016,8,12,8,0,519.0,119.0,3.7,30.0,341.0,85.11,65.58
2016,8,12,8,15,584.5,119.0,3.65,30.5,401.0,86.37,66.22
2016,8,12,8,30,650.0,119.0,3.6,31.0,461.0,85.97,65.49
2016,8,12,8,45,681.0,121.5,3.6,32.0,512.5,86.62,65.49
2016,8,12,9,0,712.0,124.0,3.6,33.0,564.0,87.3,65.53
2016,8,12,9,15,730.5,127.5,3.4,33.5,610.5,88.21,65.89
2016,8,12,9,30,749.0,131.0,3.2,34.0,657.0,96.68,72.31
2016,8,12,9,45,764.0,133.5,3.05,35.0,699.0,96.71,71.82
2016,8,12,10,0,779.0,136.0,2.9,36.0,741.0,96.66,71.29
2016,8,12,10,15,789.5,138.5,2.7,36.5,777.0,100.83,74.23
2016,8,12,10,30,800.0,141.0,2.5,37.0,813.0,155.66,85.02
2016,8,12,10,45,806.0,143.5,2.35,37.5,841.5,211.22,118.94
2016,8,12,11,0,812.0,146.0,2.2,38.0,870.0,267.5,160.51
2016,8,12,11,15,817.5,147.5,2.15,38.0,891.5,323.57,205.21
2016,8,12,11,30,823.0,149.0,2.1,38.0,913.0,381.76,251.99
2016,8,12,11,45,803.0,166.0,2.05,38.5,921.0,435.89,295.08
2016,8,12,12,0,783.0,183.0,2.0,39.0,929.0,489.44,336.15
2016,8,12,12,15,784.5,183.0,2.05,39.0,934.5,540.27,374.89
2016,8,12,12,30,786.0,183.0,2.1,39.0,940.0,590.25,412.01
2016,8,12,12,45,782.0,185.0,2.15,39.5,937.0,637.18,445.16
2016,8,12,13,0,778.0,187.0,2.2,40.0,934.0,682.3,476.15
2016,8,12,13,15,775.0,186.5,2.2,40.0,923.0,724.09,505.0
2016,8,12,13,30,772.0,186.0,2.2,40.0,912.0,763.45,531.73
2016,8,12,13,45,765.5,185.5,2.25,40.0,893.0,797.32,554.86
2016,8,12,14,0,759.0,185.0,2.3,40.0,874.0,828.07,575.77
2016,8,12,14,15,751.5,182.5,2.25,40.0,848.0,852.91,591.48
2016,8,12,14,30,744.0,180.0,2.2,40.0,822.0,874.25,604.98
2016,8,12,14,45,715.0,188.0,2.2,40.0,785.0,891.66,616.55
2016,8,12,15,0,686.0,196.0,2.2,40.0,748.0,896.25,620.34
2016,8,12,15,15,671.5,191.5,2.15,39.5,709.0,898.05,623.54
2016,8,12,15,30,657.0,187.0,2.1,39.0,670.0,896.09,624.58
2016,8,12,15,45,641.0,180.5,2.1,39.0,626.5,886.85,620.38
2016,8,12,16,0,625.0,174.0,2.1,39.0,583.0,874.01,614.11
2016,8,12,16,15,509.5,193.0,2.05,38.5,509.0,774.05,552.01
2016,8,12,16,30,394.0,212.0,2.0,38.0,435.0,657.9,476.69
2016,8,12,16,45,383.5,190.0,1.95,38.0,389.0,625.64,457.52
2016,8,12,17,0,373.0,168.0,1.9,38.0,343.0,616.37,452.58
2016,8,12,17,15,336.0,154.0,1.8,37.5,296.5,538.84,401.14
2016,8,12,17,30,299.0,140.0,1.7,37.0,250.0,486.47,365.7
2016,8,12,17,45,261.0,120.5,1.6,36.5,204.5,425.47,322.7
2016,8,12,18,0,223.0,101.0,1.5,36.0,159.0,364.96,278.3
2016,8,12,18,15,170.0,79.5,1.35,35.0,117.0,288.24,219.86
2016,8,12,18,30,117.0,58.0,1.2,34.0,75.0,213.3,160.33
2016,8,12,18,45,58.5,35.5,1.05,33.5,44.0,115.49,79.02
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,10.23,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,10.5,1.45,26.0,10.5,7.98,0.0
2016,8,13,6,30,0.0,21.0,1.4,26.0,21.0,16.01,7.19
2016,8,13,6,45,0.0,45.0,1.35,26.0,45.0,33.73,22.75
2016,8,13,7,0,0.0,69.0,1.3,26.0,69.0,50.71,37.58
2016,8,13,7,15,11.0,92.0,1.3,26.0,95.5,66.96,51.62
2016,8,13,7,30,22.0,115.0,1.3,26.0,122.0,83.13,65.3
2016,8,13,7,45,28.5,138.0,1.3,26.5,149.0,96.37,76.11
2016,8,13,8,0,35.0,161.0,1.3,27.0,176.0,111.12,87.93
2016,8,13,8,15,218.5,175.0,1.25,27.0,288.0,115.74,91.38
2016,8,13,8,30,402.0,189.0,1.2,27.0,400.0,122.42,96.48
2016,8,13,8,45,403.5,212.0,1.15,27.5,442.5,133.54,104.95
2016,8,13,9,0,405.0,235.0,1.1,28.0,485.0,143.89,112.67
2016,8,13,9,15,498.0,219.5,1.05,28.0,551.5,135.49,105.51
2016,8,13,9,30,591.0,204.0,1.0,28.0,618.0,126.2,97.75
2016,8,13,9,45,611.0,207.5,0.95,28.0,659.5,124.95,96.5
2016,8,13,10,0,631.0,211.0,0.9,28.0,701.0,123.67,95.23
2016,8,13,10,15,644.0,215.5,0.9,28.0,736.0,126.0,96.9
2016,8,13,10,30,657.0,220.0,0.9,28.0,771.0,175.29,107.66
2016,8,13,10,45,553.0,291.5,0.95,28.5,766.5,248.91,160.96
2016,8,13,11,0,449.0,363.0,1.0,29.0,762.0,305.66,206.68
2016,8,13,11,15,270.5,408.0,1.05,29.0,650.5,327.37,230.49
2016,8,13,11,30,92.0,453.0,1.1,29.0,539.0,339.72,245.39
2016,8,13,11,45,143.5,468.5,1.15,29.0,605.0,374.79,270.19
2016,8,13,12,0,195.0,484.0,1.2,29.0,671.0,427.17,307.48
2016,8,13,12,15,129.0,468.0,1.2,29.0,592.0,405.01,292.98
2016,8,13,12,30,63.0,452.0,1.2,29.0,513.0,375.04,272.39
2016,8,13,12,45,86.0,466.0,1.25,29.0,548.5,410.89,298.5
2016,8,13,13,0,109.0,480.0,1.3,29.0,584.0,449.71,326.25
2016,8,13,13,15,170.5,475.5,1.3,29.0,636.5,511.29,370.09
2016,8,13,13,30,232.0,471.0,1.3,29.0,689.0,573.26,413.67
2016,8,13,13,45,330.5,424.5,1.3,29.0,728.0,645.16,464.46
2016,8,13,14,0,429.0,378.0,1.3,29.0,767.0,723.84,518.92
2016,8,13,14,15,253.0,391.5,1.3,29.0,619.5,594.51,429.9
2016,8,13,14,30,77.0,405.0,1.3,29.0,472.0,428.22,312.73
2016,8,13,14,45,90.5,393.5,1.3,29.0,469.0,439.24,322.63
2016,8,13,15,0,104.0,382.0,1.3,29.0,466.0,450.49,331.67
2016,8,13,15,15,124.5,364.5,1.3,28.5,459.5,485.39,358.16
2016,8,13,15,30,145.0,347.0,1.3,28.0,453.0,498.07,369.25
2016,8,13,15,45,75.5,267.0,1.3,28.0,322.0,326.26,245.51
2016,8,13,16,0,6.0,187.0,1.3,28.0,191.0,160.0,119.67
2016,8,13,16,15,3.0,99.5,1.3,27.5,101.5,80.22,58.43
2016,8,13,16,30,0.0,12.0,1.3,27.0,12.0,9.17,1.77
2016,8,13,16,45,0.0,10.0,1.3,27.0,10.0,7.63,0.55
2016,8,13,17,0,0.0,8.0,1.3,27.0,8.0,6.09,0.0
2016,8,13,17,15,0.0,7.0,1.25,27.0,7.0,5.32,0.0
2016,8,13,17,30,0.0,6.0,1.2,27.0,6.0,4.56,0.0
2016,8,13,17,45,0.0,4.5,1.15,27.0,4.5,3.41,0.0
2016,8,13,18,0,0.0,3.0,1.1,27.0,3.0,2.27,0.0
2016,8,13,18,15,0.0,2.0,1.05,26.5,2.0,1.51,0.0
2016,8,13,18,30,0.0,1.0,1.0,26.0,1.0,0.76,0.0
2016,8,13,18,45,0.0,0.5,1.0,26.0,0.5,0.38,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.0,4.6,24.0,12.0,9.14,0.0
2016,8,14,6,30,0.0,24.0,4.7,24.0,24.0,18.32,9.06
2016,8,14,6,45,0.0,46.5,4.85,24.5,46.5,34.69,23.66
2016,8,14,7,0,0.0,69.0,5.0,25.0,69.0,50.66,37.67
2016,8,14,7,15,9.5,91.0,5.15,25.0,94.5,66.27,51.26
2016,8,14,7,30,19.0,113.0,5.3,25.0,120.0,81.8,64.55
2016,8,14,7,45,9.5,109.5,5.45,25.0,113.0,80.87,63.64
2016,8,14,8,0,0.0,106.0,5.6,25.0,106.0,79.33,62.12
2016,8,14,8,15,0.0,122.5,5.75,25.0,122.5,91.16,71.88
2016,8,14,8,30,0.0,139.0,5.9,25.0,139.0,102.89,81.44
2016,8,14,8,45,56.0,207.5,6.05,25.5,242.0,141.48,113.05
2016,8,14,9,0,112.0,276.0,6.2,26.0,345.0,179.57,143.71
2016,8,14,9,15,137.5,301.5,6.15,26.0,393.5,184.71,147.39
2016,8,14,9,30,163.0,327.0,6.1,26.0,442.0,197.21,157.11
2016,8,14,9,45,140.0,347.5,6.1,26.0,450.5,205.5,163.39
2016,8,14,10,0,117.0,368.0,6.1,26.0,459.0,213.2,169.21
2016,8,14,10,15,128.0,378.0,5.95,26.0,481.5,218.16,172.8
2016,8,14,10,30,139.0,388.0,5.8,26.0,504.0,240.66,177.32
2016,8,14,10,45,121.0,411.0,5.7,26.0,515.5,266.18,196.0
2016,8,14,11,0,103.0,434.0,5.6,26.0,527.0,304.14,225.34
2016,8,14,11,15,57.0,326.0,5.45,26.0,378.0,241.85,180.23
2016,8,14,11,30,11.0,218.0,5.3,26.0,229.0,167.79,125.19
2016,8,14,11,45,5.5,164.5,5.15,26.0,170.0,127.86,94.53
2016,8,14,12,0,0.0,111.0,5.0,26.0,111.0,85.73,61.82
2016,8,14,12,15,0.0,86.0,4.8,26.0,86.0,66.71,46.95
2016,8,14,12,30,0.0,61.0,4.6,26.0,61.0,47.45,31.83
2016,8,14,12,45,46.0,266.0,4.45,26.5,310.0,235.47,177.29
2016,8,14,13,0,92.0,471.0,4.3,27.0,559.0,431.45,322.04
2016,8,14,13,15,55.5,395.5,4.1,27.0,448.5,357.23,267.02
2016,8,14,13,30,19.0,320.0,3.9,27.0,338.0,266.41,199.33
2016,8,14,13,45,17.5,306.5,3.7,27.0,323.0,256.99,192.58
2016,8,14,14,0,16.0,293.0,3.5,27.0,308.0,247.08,185.28
2016,8,14,14,15,13.5,260.0,3.35,26.5,272.5,219.58,165.05
2016,8,14,14,30,11.0,227.0,3.2,26.0,237.0,191.33,144.05
2016,8,14,14,45,5.5,183.5,3.1,26.0,188.5,150.92,113.06
2016,8,14,15,0,0.0,140.0,3.0,26.0,140.0,110.12,81.38
2016,8,14,15,15,33.0,232.0,3.0,26.0,256.0,238.55,182.19
2016,8,14,15,30,66.0,324.0,3.0,26.0,372.0,370.99,283.0
2016,8,14,15,45,63.0,301.0,3.0,26.0,344.5,351.1,268.46
2016,8,14,16,0,60.0,278.0,3.0,26.0,317.0,330.33,253.75
2016,8,14,16,15,33.0,226.5,3.0,25.5,248.0,251.22,193.88
2016,8,14,16,30,6.0,175.0,3.0,25.0,179.0,153.55,117.7
2016,8,14,16,45,3.0,117.5,3.0,25.0,119.5,97.35,73.39
2016,8,14,17,0,0.0,60.0,3.0,25.0,60.0,45.99,31.99
2016,8,14,17,15,0.0,51.5,2.95,24.5,51.5,39.41,26.82
2016,8,14,17,30,0.0,43.0,2.9,24.0,43.0,32.85,21.57
2016,8,14,17,45,0.0,35.0,2.85,24.0,35.0,26.7,16.51
2016,8,14,18,0,0.0,27.0,2.8,24.0,27.0,20.56,11.39
2016,8,14,18,15,0.0,20.0,2.6,23.5,20.0,15.2,6.89
2016,8,14,18,30,0.0,13.0,2.4,23.0,13.0,9.86,2.34
2016,8,14,18,45,0.0,7.5,2.25,23.0,7.5,5.68,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.57,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.5,2.45,22.0,4.5,3.4,0.0
2016,8,15,6,30,0.0,9.0,2.5,22.0,9.0,6.82,0.0
2016,8,15,6,45,0.0,16.5,2.6,22.0,16.5,12.53,5.06
2016,8,15,7,0,0.0,24.0,2.7,22.0,24.0,18.26,10.2
2016,8,15,7,15,0.0,32.5,2.75,22.0,32.5,24.78,15.97
2016,8,15,7,30,0.0,41.0,2.8,22.0,41.0,31.31,21.68
2016,8,15,7,45,0.0,75.0,2.85,22.5,75.0,57.32,44.06
2016,8,15,8,0,0.0,109.0,2.9,23.0,109.0,81.32,64.32
2016,8,15,8,15,0.0,112.0,2.9,23.0,112.0,84.06,66.37
2016,8,15,8,30,0.0,115.0,2.9,23.0,115.0,86.67,68.31
2016,8,15,8,45,4.0,153.5,2.95,23.5,156.0,113.27,90.2
2016,8,15,9,0,8.0,192.0,3.0,24.0,197.0,139.01,110.99
2016,8,15,9,15,12.0,216.0,2.9,24.0,224.0,155.09,123.79
2016,8,15,9,30,16.0,240.0,2.8,24.0,251.0,170.95,136.31
2016,8,15,9,45,10.5,210.0,2.75,24.0,217.5,152.77,121.13
2016,8,15,10,0,5.0,180.0,2.7,24.0,184.0,133.29,105.0
2016,8,15,10,15,2.5,155.0,2.6,24.0,157.0,116.35,90.95
2016,8,15,10,30,0.0,130.0,2.5,24.0,130.0,98.92,73.06
2016,8,15,10,45,0.0,132.0,2.45,24.5,132.0,100.57,74.11
2016,8,15,11,0,0.0,134.0,2.4,25.0,134.0,102.24,75.15
2016,8,15,11,15,6.5,194.5,2.3,25.0,200.5,148.24,110.49
2016,8,15,11,30,13.0,255.0,2.2,25.0,267.0,194.74,145.75
2016,8,15,11,45,11.0,227.5,2.15,25.0,238.0,176.22,131.58
2016,8,15,12,0,9.0,200.0,2.1,25.0,209.0,156.64,116.69
2016,8,15,12,15,9.5,205.5,2.05,25.0,215.5,162.23,121.03
2016,8,15,12,30,10.0,211.0,2.0,25.0,222.0,167.94,125.42
2016,8,15,12,45,12.0,237.0,2.0,25.0,249.0,190.35,142.56
2016,8,15,13,0,14.0,263.0,2.0,25.0,276.0,213.38,160.06
2016,8,15,13,15,11.0,226.5,1.95,25.0,237.5,184.53,138.19
2016,8,15,13,30,8.0,190.0,1.9,25.0,199.0,154.69,115.5
2016,8,15,13,45,10.0,217.5,1.9,25.0,228.0,179.12,134.43
2016,8,15,14,0,12.0,245.0,1.9,25.0,257.0,204.32,153.76
2016,8,15,14,15,17.5,281.0,1.9,25.0,297.0,240.68,181.55
2016,8,15,14,30,23.0,317.0,1.9,25.0,337.0,278.96,210.57
2016,8,15,14,45,19.5,291.0,1.9,25.0,307.5,256.01,193.52
2016,8,15,15,0,16.0,265.0,1.9,25.0,278.0,232.35,176.01
2016,8,15,15,15,47.5,297.5,1.9,25.0,333.0,317.98,242.12
2016,8,15,15,30,79.0,330.0,1.9,25.0,388.0,390.8,297.31
2016,8,15,15,45,103.0,312.5,1.95,25.0,383.0,404.7,309.13
2016,8,15,16,0,127.0,295.0,2.0,25.0,378.0,442.92,339.02
2016,8,15,16,15,88.0,260.5,1.95,24.5,315.5,347.43,268.56
2016,8,15,16,30,49.0,226.0,1.9,24.0,253.0,274.57,213.54
2016,8,15,16,45,66.5,208.0,1.9,24.0,241.0,278.67,218.61
2016,8,15,17,0,84.0,190.0,1.9,24.0,229.0,282.45,223.18
2016,8,15,17,15,75.5,165.5,1.85,24.0,197.0,250.74,198.98
2016,8,15,17,30,67.0,141.0,1.8,24.0,165.0,218.34,173.87
2016,8,15,17,45,54.5,117.0,1.75,24.0,134.0,182.15,144.95
2016,8,15,18,0,42.0,93.0,1.7,24.0,103.0,145.33,114.8
2016,8,15,18,15,24.5,69.5,1.65,23.5,75.0,103.85,80.1
2016,8,15,18,30,7.0,46.0,1.6,23.0,47.0,51.4,36.07
2016,8,15,18,45,3.5,26.5,1.55,23.0,27.0,27.98,14.45
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,5.51,0.0
2016,8,15,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,9.5,16.0,2.55,21.0,17.0,12.21,0.0
2016,8,16,6,30,19.0,32.0,2.6,21.0,34.0,23.96,13.6
2016,8,16,6,45,47.5,53.5,2.65,21.5,62.5,39.24,27.83
2016,8,16,7,0,76.0,75.0,2.7,22.0,91.0,53.94,40.96
2016,8,16,7,15,93.5,99.0,2.75,22.0,124.5,69.9,55.02
2016,8,16,7,30,111.0,123.0,2.8,22.0,158.0,85.48,68.47
2016,8,16,7,45,66.0,137.5,2.85,22.5,159.5,96.5,77.61
2016,8,16,8,0,21.0,152.0,2.9,23.0,161.0,109.16,87.93
2016,8,16,8,15,10.5,114.0,2.85,23.0,118.5,85.61,67.66
2016,8,16,8,30,0.0,76.0,2.8,23.0,76.0,58.4,44.35
2016,8,16,8,45,25.0,164.5,2.8,23.5,180.0,116.04,92.55
2016,8,16,9,0,50.0,253.0,2.8,24.0,284.0,166.48,133.57
2016,8,16,9,15,35.5,252.5,2.7,24.5,275.5,166.99,133.17
2016,8,16,9,30,21.0,252.0,2.6,25.0,267.0,178.3,141.65
2016,8,16,9,45,36.5,293.0,2.55,25.5,320.5,189.27,149.79
2016,8,16,10,0,52.0,334.0,2.5,26.0,374.0,210.33,165.88
2016,8,16,10,15,56.5,346.5,2.35,26.0,392.5,217.16,170.83
2016,8,16,10,30,61.0,359.0,2.2,26.0,411.0,233.88,173.5
2016,8,16,10,45,62.5,372.0,2.1,26.0,426.5,251.13,185.48
2016,8,16,11,0,64.0,385.0,2.0,26.0,442.0,268.86,198.39
2016,8,16,11,15,50.0,372.5,1.9,26.0,417.5,267.84,198.19
2016,8,16,11,30,36.0,360.0,1.8,26.0,393.0,264.03,195.89
2016,8,16,11,45,36.0,365.0,1.7,26.5,399.0,274.74,203.51
2016,8,16,12,0,36.0,370.0,1.6,27.0,405.0,285.63,211.14
2016,8,16,12,15,32.5,376.0,1.55,27.0,407.5,295.63,218.53
2016,8,16,12,30,29.0,382.0,1.5,27.0,410.0,305.51,225.76
2016,8,16,12,45,19.0,287.0,1.5,27.0,305.0,232.78,172.48
2016,8,16,13,0,9.0,192.0,1.5,27.0,200.0,155.1,114.48
2016,8,16,13,15,4.5,150.0,1.55,27.0,154.0,120.04,87.93
2016,8,16,13,30,0.0,108.0,1.6,27.0,108.0,84.1,60.23
2016,8,16,13,45,0.0,98.0,1.7,27.0,98.0,76.28,54.26
2016,8,16,14,0,0.0,88.0,1.8,27.0,88.0,68.4,48.18
2016,8,16,14,15,0.0,63.0,1.85,27.0,63.0,48.8,32.91
2016,8,16,14,30,0.0,38.0,1.9,27.0,38.0,29.36,17.63
2016,8,16,14,45,0.0,31.0,2.0,27.0,31.0,23.91,13.36
2016,8,16,15,0,0.0,24.0,2.1,27.0,24.0,18.48,9.08
2016,8,16,15,15,0.0,40.5,2.2,26.5,40.5,31.19,19.27
2016,8,16,15,30,0.0,57.0,2.3,26.0,57.0,43.9,29.53
2016,8,16,15,45,0.0,68.0,2.4,26.0,68.0,52.37,36.37
2016,8,16,16,0,0.0,79.0,2.5,26.0,79.0,60.84,43.25
2016,8,16,16,15,0.0,113.0,2.5,25.5,113.0,88.73,65.79
2016,8,16,16,30,0.0,147.0,2.5,25.0,147.0,120.54,91.52
2016,8,16,16,45,0.0,114.0,2.55,25.0,114.0,91.21,68.35
2016,8,16,17,0,0.0,81.0,2.6,25.0,81.0,62.24,45.23
2016,8,16,17,15,0.0,70.0,2.45,24.5,70.0,53.71,38.54
2016,8,16,17,30,0.0,59.0,2.3,24.0,59.0,45.19,31.75
2016,8,16,17,45,0.0,48.0,2.2,24.0,48.0,36.7,24.79
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,28.24,17.74
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,20.57,11.25
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,12.92,4.74
2016,8,16,18,45,0.0,9.5,1.7,24.0,9.5,7.2,0.0
2016,8,16,19,0,0.0,2.0,1.6,24.0,2.0,1.57,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.5,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,12.5,2.3,23.0,12.5,9.83,0.0
2016,8,17,6,30,0.0,25.0,2.4,23.0,25.0,19.06,9.45
2016,8,17,6,45,0.0,46.5,2.5,23.5,46.5,34.56,23.61
2016,8,17,7,0,0.0,68.0,2.6,24.0,68.0,49.87,37.13
2016,8,17,7,15,10.0,90.0,2.7,24.0,93.0,65.48,50.78
2016,8,17,7,30,20.0,112.0,2.8,24.0,118.0,81.02,64.12
2016,8,17,7,45,10.5,122.5,2.95,24.5,126.0,89.07,70.7
2016,8,17,8,0,1.0,133.0,3.1,25.0,134.0,96.93,76.96
2016,8,17,8,15,11.5,161.0,3.15,25.0,167.5,116.05,92.68
2016,8,17,8,30,22.0,189.0,3.2,25.0,201.0,134.91,107.98
2016,8,17,8,45,83.5,232.5,3.25,25.5,283.0,155.26,124.1
2016,8,17,9,0,145.0,276.0,3.3,26.0,365.0,172.46,137.41
2016,8,17,9,15,172.5,299.5,3.3,26.0,413.5,184.72,146.87
2016,8,17,9,30,200.0,323.0,3.3,26.0,462.0,196.51,155.91
2016,8,17,9,45,250.0,336.0,3.3,26.5,521.5,191.2,150.92
2016,8,17,10,0,300.0,349.0,3.3,27.0,581.0,196.44,154.47
2016,8,17,10,15,225.5,379.0,3.3,27.0,557.5,221.4,173.93
2016,8,17,10,30,151.0,409.0,3.3,27.0,534.0,250.6,182.92
2016,8,17,10,45,100.5,400.0,3.3,27.5,484.5,271.58,198.71
2016,8,17,11,0,50.0,391.0,3.3,28.0,435.0,269.01,198.29
2016,8,17,11,15,62.5,415.0,3.3,28.0,472.0,296.03,218.04
2016,8,17,11,30,75.0,439.0,3.3,28.0,509.0,325.54,239.72
2016,8,17,11,45,40.5,303.0,3.3,28.5,341.0,235.58,173.9
2016,8,17,12,0,6.0,167.0,3.3,29.0,173.0,130.7,95.31
2016,8,17,12,15,3.0,146.0,3.3,29.0,149.0,114.06,82.74
2016,8,17,12,30,0.0,125.0,3.3,29.0,125.0,96.75,69.47
2016,8,17,12,45,26.5,279.0,3.3,29.0,304.0,233.41,173.29
2016,8,17,13,0,53.0,433.0,3.3,29.0,483.0,376.17,278.16
2016,8,17,13,15,37.0,382.5,3.25,29.0,417.5,333.8,246.98
2016,8,17,13,30,21.0,332.0,3.2,29.0,352.0,277.64,205.83
2016,8,17,13,45,96.0,391.5,3.2,29.0,478.5,403.91,300.35
2016,8,17,14,0,171.0,451.0,3.2,29.0,605.0,545.39,402.55
2016,8,17,14,15,102.5,400.0,3.15,29.0,491.5,437.22,324.37
2016,8,17,14,30,34.0,349.0,3.1,29.0,378.0,336.87,250.56
2016,8,17,14,45,151.0,360.0,3.1,29.0,481.0,484.52,362.08
2016,8,17,15,0,268.0,371.0,3.1,29.0,584.0,641.61,475.82
2016,8,17,15,15,163.5,343.0,3.05,28.5,471.0,502.21,376.16
2016,8,17,15,30,59.0,315.0,3.0,28.0,358.0,355.33,268.18
2016,8,17,15,45,142.0,301.5,2.95,28.0,395.5,456.53,346.76
2016,8,17,16,0,225.0,288.0,2.9,28.0,433.0,535.18,407.07
2016,8,17,16,15,118.0,236.0,2.8,27.5,312.0,373.91,287.41
2016,8,17,16,30,11.0,184.0,2.7,27.0,191.0,168.29,128.29
2016,8,17,16,45,40.5,184.0,2.65,27.0,203.5,223.21,173.34
2016,8,17,17,0,70.0,184.0,2.6,27.0,216.0,261.5,204.78
2016,8,17,17,15,66.0,159.5,2.45,26.5,186.5,234.2,184.39
2016,8,17,17,30,62.0,135.0,2.3,26.0,157.0,206.09,163.07
2016,8,17,17,45,52.0,111.5,2.15,26.0,127.5,172.83,136.52
2016,8,17,18,0,42.0,88.0,2.0,26.0,98.0,138.85,108.75
2016,8,17,18,15,25.5,65.5,1.9,25.5,71.5,99.63,76.01
2016,8,17,18,30,9.0,43.0,1.8,25.0,45.0,49.95,34.49
2016,8,17,18,45,4.5,24.5,1.75,24.5,25.5,26.63,12.04
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,4.72,0.0
2016,8,17,19,15,0.0,3.0,1.8,24.0,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.5,1.3,23.0,14.5,11.41,0.0
2016,8,18,6,30,0.0,29.0,1.4,23.0,29.0,21.74,11.46
2016,8,18,6,45,19.0,50.5,1.55,23.0,54.5,37.09,25.79
2016,8,18,7,0,38.0,72.0,1.7,23.0,80.0,52.14,39.22
2016,8,18,7,15,53.0,95.5,1.75,23.0,110.5,68.14,53.26
2016,8,18,7,30,68.0,119.0,1.8,23.0,141.0,83.9,66.82
2016,8,18,7,45,34.5,126.0,1.9,23.5,137.5,89.31,71.15
2016,8,18,8,0,1.0,133.0,2.0,24.0,134.0,96.89,77.19
2016,8,18,8,15,0.5,133.0,2.05,24.5,133.5,98.0,77.66
2016,8,18,8,30,0.0,133.0,2.1,25.0,133.0,98.81,77.89
2016,8,18,8,45,2.0,154.5,2.2,25.5,156.0,113.81,89.87
2016,8,18,9,0,4.0,176.0,2.3,26.0,179.0,128.61,101.52
2016,8,18,9,15,14.0,217.0,2.3,26.0,226.5,155.66,123.2
2016,8,18,9,30,24.0,258.0,2.3,26.0,274.0,181.87,143.93
2016,8,18,9,45,56.0,307.5,2.3,26.0,349.5,196.99,155.59
2016,8,18,10,0,88.0,357.0,2.3,26.0,425.0,222.04,175.08
2016,8,18,10,15,98.0,379.0,2.25,26.0,458.0,233.02,183.29
2016,8,18,10,30,108.0,401.0,2.2,26.0,491.0,258.43,190.38
2016,8,18,10,45,102.5,414.5,2.15,26.5,503.0,279.06,204.21
2016,8,18,11,0,97.0,428.0,2.1,27.0,515.0,299.27,218.74
2016,8,18,11,15,177.0,441.0,2.05,27.0,602.5,331.06,239.75
2016,8,18,11,30,257.0,454.0,2.0,27.0,690.0,375.58,271.26
2016,8,18,11,45,190.0,465.0,1.95,27.0,641.5,391.68,285.55
2016,8,18,12,0,123.0,476.0,1.9,27.0,593.0,389.57,285.67
2016,8,18,12,15,131.5,480.5,1.85,27.0,605.5,415.1,304.59
2016,8,18,12,30,140.0,485.0,1.8,27.0,618.0,441.72,324.01
2016,8,18,12,45,140.0,483.5,1.8,27.0,616.5,459.71,337.29
2016,8,18,13,0,140.0,482.0,1.8,27.0,615.0,477.26,350.19
2016,8,18,13,15,209.5,468.0,1.75,27.0,664.5,534.29,391.65
2016,8,18,13,30,279.0,454.0,1.7,27.0,714.0,605.55,442.16
2016,8,18,13,45,210.0,451.0,1.7,27.0,644.5,560.05,410.09
2016,8,18,14,0,141.0,448.0,1.7,27.0,575.0,517.73,380.19
2016,8,18,14,15,71.0,293.5,1.7,27.0,357.5,312.74,233.85
2016,8,18,14,30,1.0,139.0,1.7,27.0,140.0,109.91,80.28
2016,8,18,14,45,38.0,251.0,1.75,27.0,281.0,254.13,191.96
2016,8,18,15,0,75.0,363.0,1.8,27.0,422.0,404.75,303.55
2016,8,18,15,15,46.5,307.0,1.85,27.0,343.0,327.47,246.42
2016,8,18,15,30,18.0,251.0,1.9,27.0,264.0,227.34,171.64
2016,8,18,15,45,19.0,240.5,1.95,27.0,253.5,221.64,168.19
2016,8,18,16,0,20.0,230.0,2.0,27.0,243.0,216.08,164.58
2016,8,18,16,15,115.0,233.5,2.0,26.5,298.0,368.24,284.44
2016,8,18,16,30,210.0,237.0,2.0,26.0,353.0,477.81,369.55
2016,8,18,16,45,148.5,211.5,2.05,26.0,289.5,391.52,304.71
2016,8,18,17,0,87.0,186.0,2.1,26.0,226.0,281.97,221.15
2016,8,18,17,15,82.5,160.5,2.0,25.5,194.5,252.75,199.95
2016,8,18,17,30,78.0,135.0,1.9,25.0,163.0,222.55,177.14
2016,8,18,17,45,66.5,111.5,1.85,25.0,132.0,187.65,149.32
2016,8,18,18,0,55.0,88.0,1.8,25.0,101.0,152.06,120.19
2016,8,18,18,15,36.0,65.5,1.85,24.5,73.0,110.41,85.31
2016,8,18,18,30,17.0,43.0,1.9,24.0,45.0,67.29,48.6
2016,8,18,18,45,8.5,24.5,1.95,24.0,25.5,36.9,17.56
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,4.72,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.5,17.5,2.0,23.0,22.5,13.77,0.0
2016,8,19,6,30,117.0,35.0,2.2,23.0,45.0,25.99,14.61
2016,8,19,6,45,220.5,51.0,2.4,23.5,88.5,37.93,26.39
2016,8,19,7,0,324.0,67.0,2.6,24.0,132.0,49.77,37.01
2016,8,19,7,15,395.0,78.0,2.8,24.5,183.0,57.86,44.15
2016,8,19,7,30,466.0,89.0,3.0,25.0,234.0,65.91,50.99
2016,8,19,7,45,236.0,113.5,3.2,25.5,187.5,80.21,62.94
2016,8,19,8,0,6.0,138.0,3.4,26.0,141.0,100.09,79.33
2016,8,19,8,15,327.5,126.0,3.5,26.0,294.5,85.12,66.47
2016,8,19,8,30,649.0,114.0,3.6,26.0,448.0,83.05,64.5
2016,8,19,8,45,342.0,176.5,3.7,26.5,354.5,112.26,88.37
2016,8,19,9,0,35.0,239.0,3.8,27.0,261.0,158.76,125.91
2016,8,19,9,15,394.0,181.5,3.8,27.0,453.0,112.48,87.69
2016,8,19,9,30,753.0,124.0,3.8,27.0,645.0,92.95,71.47
2016,8,19,9,45,774.0,123.0,3.8,27.5,688.5,91.32,69.82
2016,8,19,10,0,795.0,122.0,3.8,28.0,732.0,89.8,68.27
2016,8,19,10,15,478.5,265.0,3.75,28.0,637.5,147.45,114.72
2016,8,19,10,30,162.0,408.0,3.7,28.0,543.0,250.89,182.46
2016,8,19,10,45,498.0,267.5,3.7,28.5,702.5,226.08,147.75
2016,8,19,11,0,834.0,127.0,3.7,29.0,862.0,264.96,164.43
2016,8,19,11,15,839.0,128.5,3.65,29.0,883.5,320.8,211.23
2016,8,19,11,30,844.0,130.0,3.6,29.0,905.0,376.66,258.94
2016,8,19,11,45,832.5,140.5,3.6,29.5,914.5,431.06,304.84
2016,8,19,12,0,821.0,151.0,3.6,30.0,924.0,483.48,347.93
2016,8,19,12,15,822.0,151.5,3.55,30.0,929.5,534.28,389.05
2016,8,19,12,30,823.0,152.0,3.5,30.0,935.0,584.02,428.23
2016,8,19,12,45,602.5,287.0,3.45,30.0,859.5,604.68,443.27
2016,8,19,13,0,382.0,422.0,3.4,30.0,784.0,598.21,437.27
2016,8,19,13,15,595.0,288.5,3.35,30.0,844.5,682.18,500.56
2016,8,19,13,30,808.0,155.0,3.3,30.0,905.0,765.79,563.15
2016,8,19,13,45,799.0,156.5,3.25,30.0,884.5,800.01,587.17
2016,8,19,14,0,790.0,158.0,3.2,30.0,864.0,830.96,608.07
2016,8,19,14,15,573.5,270.0,3.1,30.0,774.0,785.49,573.88
2016,8,19,14,30,357.0,382.0,3.0,30.0,684.0,699.74,511.45
2016,8,19,14,45,287.0,380.0,2.95,30.0,617.0,652.48,479.02
2016,8,19,15,0,217.0,378.0,2.9,30.0,550.0,578.58,427.51
2016,8,19,15,15,118.5,318.5,2.7,29.5,412.0,432.95,323.58
2016,8,19,15,30,20.0,259.0,2.5,29.0,274.0,236.98,177.73
2016,8,19,15,45,199.0,256.0,2.4,29.0,384.0,463.85,352.86
2016,8,19,16,0,378.0,253.0,2.3,29.0,494.0,675.38,506.62
2016,8,19,16,15,321.0,241.0,2.15,28.5,433.5,612.45,461.9
2016,8,19,16,30,264.0,229.0,2.0,28.0,373.0,547.9,417.05
2016,8,19,16,45,342.0,189.5,1.9,28.0,355.5,584.42,447.57
2016,8,19,17,0,420.0,150.0,1.8,28.0,338.0,642.41,491.77
2016,8,19,17,15,466.5,120.0,1.7,27.5,302.5,650.51,499.83
2016,8,19,17,30,513.0,90.0,1.6,27.0,267.0,663.79,510.75
2016,8,19,17,45,454.0,80.0,1.55,27.0,215.5,577.23,448.4
2016,8,19,18,0,395.0,70.0,1.5,27.0,164.0,502.99,392.98
2016,8,19,18,15,304.0,57.0,1.55,26.5,117.5,397.24,311.51
2016,8,19,18,30,213.0,44.0,1.6,26.0,71.0,297.2,228.62
2016,8,19,18,45,106.5,22.0,1.7,26.0,35.5,159.8,86.27
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.0,1.85,24.0,6.0,4.72,0.0
2016,8,20,6,30,0.0,12.0,1.9,24.0,12.0,9.11,1.36
2016,8,20,6,45,0.0,24.5,2.0,24.0,24.5,18.67,10.11
2016,8,20,7,0,0.0,37.0,2.1,24.0,37.0,28.26,18.63
2016,8,20,7,15,0.0,51.5,2.15,24.0,51.5,39.43,28.43
2016,8,20,7,30,0.0,66.0,2.2,24.0,66.0,50.37,37.9
2016,8,20,7,45,0.0,71.0,2.3,24.5,71.0,54.42,41.21
2016,8,20,8,0,0.0,76.0,2.4,25.0,76.0,58.36,44.34
2016,8,20,8,15,0.0,97.0,2.5,25.0,97.0,73.64,57.09
2016,8,20,8,30,0.0,118.0,2.6,25.0,118.0,88.64,69.45
2016,8,20,8,45,2.5,149.5,2.75,25.5,151.5,110.48,87.2
2016,8,20,9,0,5.0,181.0,2.9,26.0,185.0,131.79,104.24
2016,8,20,9,15,4.0,177.5,2.9,26.0,181.0,130.25,102.6
2016,8,20,9,30,3.0,174.0,2.9,26.0,177.0,128.46,100.84
2016,8,20,9,45,6.0,195.0,2.95,26.5,200.5,142.82,112.04
2016,8,20,10,0,9.0,216.0,3.0,27.0,224.0,156.98,122.94
2016,8,20,10,15,14.0,253.5,2.95,27.0,266.0,181.31,142.12
2016,8,20,10,30,19.0,291.0,2.9,27.0,308.0,208.27,155.44
2016,8,20,10,45,23.5,318.0,2.9,27.0,339.0,229.78,171.0
2016,8,20,11,0,28.0,345.0,2.9,27.0,370.0,238.21,176.89
2016,8,20,11,15,26.0,345.5,2.85,27.0,369.5,244.91,181.94
2016,8,20,11,30,24.0,346.0,2.8,27.0,369.0,261.08,194.1
2016,8,20,11,45,20.5,328.0,2.8,27.5,348.0,251.36,186.6
2016,8,20,12,0,17.0,310.0,2.8,28.0,327.0,240.42,178.24
2016,8,20,12,15,16.0,299.0,2.7,28.0,315.0,234.81,174.12
2016,8,20,12,30,15.0,288.0,2.6,28.0,303.0,228.69,169.61
2016,8,20,12,45,17.0,306.0,2.55,28.0,322.5,246.01,182.61
2016,8,20,13,0,19.0,324.0,2.5,28.0,342.0,263.94,195.97
2016,8,20,13,15,21.0,332.5,2.45,28.0,352.5,275.03,204.28
2016,8,20,13,30,23.0,341.0,2.4,28.0,363.0,286.52,212.91
2016,8,20,13,45,19.0,309.5,2.35,28.0,327.0,260.87,194.06
2016,8,20,14,0,15.0,278.0,2.3,28.0,291.0,234.1,174.35
2016,8,20,14,15,7.5,179.0,2.15,27.5,185.5,147.75,109.48
2016,8,20,14,30,0.0,80.0,2.0,27.0,80.0,61.96,43.24
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,61.12,42.73
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,60.28,42.16
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,38.91,25.42
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,17.66,8.55
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,14.18,5.79
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,10.72,3.02
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,9.17,1.8
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,7.63,0.57
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,6.48,0.0
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,5.33,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,4.56,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,3.8,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.27,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.51,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.75,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.38,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
