Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.15,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,6.06,0.0
2016,8,21,6,45,0.0,15.5,2.6,21.5,15.5,11.77,4.37
2016,8,21,7,0,0.0,23.0,2.6,22.0,23.0,17.5,9.5
2016,8,21,7,15,0.0,32.0,2.55,22.0,32.0,24.39,15.63
2016,8,21,7,30,0.0,41.0,2.5,22.0,41.0,31.31,21.69
2016,8,21,7,45,0.0,65.5,2.5,22.0,65.5,50.22,38.04
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,68.24,53.41
2016,8,21,8,15,0.0,110.5,2.55,22.0,110.5,82.92,65.73
2016,8,21,8,30,0.0,131.0,2.6,22.0,131.0,97.41,77.74
2016,8,21,8,45,8.0,171.0,2.65,22.5,176.0,124.53,100.02
2016,8,21,9,0,16.0,211.0,2.7,23.0,221.0,150.78,121.19
2016,8,21,9,15,82.0,266.5,2.6,23.0,322.5,175.27,140.83
2016,8,21,9,30,148.0,322.0,2.5,23.0,424.0,194.49,155.97
2016,8,21,9,45,100.0,326.5,2.45,23.5,397.5,207.29,165.52
2016,8,21,10,0,52.0,331.0,2.4,24.0,371.0,208.78,165.94
2016,8,21,10,15,116.0,368.5,2.1,24.0,463.0,213.02,168.84
2016,8,21,10,30,180.0,406.0,1.8,24.0,555.0,251.4,184.1
2016,8,21,10,45,146.0,418.5,1.5,24.5,542.5,272.95,198.85
2016,8,21,11,0,112.0,431.0,1.2,25.0,530.0,303.89,222.11
2016,8,21,11,15,70.0,395.0,0.95,25.0,457.0,286.55,210.7
2016,8,21,11,30,28.0,359.0,0.7,25.0,384.0,260.77,192.8
2016,8,21,11,45,73.0,415.5,0.45,25.5,483.5,322.19,235.73
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,385.18,278.05
2016,8,21,12,15,71.0,413.5,0.5,26.0,480.5,341.96,249.59
2016,8,21,12,30,24.0,355.0,0.8,26.0,378.0,283.39,209.02
2016,8,21,12,45,19.0,313.0,1.1,26.0,331.5,252.58,187.48
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,219.62,163.58
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,275.8,205.87
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,331.01,246.7
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.0,312.93,233.73
2016,8,21,14,0,22.0,325.0,2.1,26.0,344.0,279.09,209.24
2016,8,21,14,15,87.5,370.5,2.2,26.0,444.5,397.62,298.96
2016,8,21,14,30,153.0,416.0,2.3,26.0,545.0,529.01,394.95
2016,8,21,14,45,132.0,394.5,2.45,26.0,503.0,502.07,375.82
2016,8,21,15,0,111.0,373.0,2.6,26.0,461.0,450.55,339.74
2016,8,21,15,15,71.5,327.0,2.6,25.5,383.0,373.63,283.99
2016,8,21,15,30,32.0,281.0,2.6,25.0,305.0,293.39,224.14
2016,8,21,15,45,47.5,275.5,2.65,25.0,307.5,309.77,238.16
2016,8,21,16,0,63.0,270.0,2.7,25.0,310.0,327.12,252.69
2016,8,21,16,15,36.0,223.5,2.65,25.0,246.0,253.37,196.15
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,160.06,123.09
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,163.11,126.49
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,166.95,130.35
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,143.15,111.77
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,119.09,92.64
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,93.9,71.94
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,68.34,50.56
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,47.91,33.47
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,25.48,14.56
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,11.82,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.5,2.35,24.0,3.5,2.65,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,3.79,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,82.5,59.14,45.29
2016,8,22,8,0,24.0,150.0,2.5,25.0,160.0,107.66,86.04
2016,8,22,8,15,13.5,154.0,2.6,25.5,159.5,111.51,88.71
2016,8,22,8,30,3.0,158.0,2.7,26.0,159.0,115.06,91.13
2016,8,22,8,45,5.0,172.0,2.85,26.5,175.0,125.06,98.86
2016,8,22,9,0,7.0,186.0,3.0,27.0,191.0,134.97,106.42
2016,8,22,9,15,10.5,208.0,3.05,27.0,215.5,149.84,118.17
2016,8,22,9,30,14.0,230.0,3.1,27.0,240.0,164.52,129.67
2016,8,22,9,45,33.5,280.5,3.2,27.5,306.0,182.71,143.65
2016,8,22,10,0,53.0,331.0,3.3,28.0,372.0,208.78,163.72
2016,8,22,10,15,171.0,359.0,3.35,28.0,499.0,210.89,165.02
2016,8,22,10,30,289.0,387.0,3.4,28.0,626.0,237.6,168.33
2016,8,22,10,45,303.0,399.0,3.45,28.0,657.0,273.6,191.66
2016,8,22,11,0,317.0,411.0,3.5,28.0,688.0,311.88,219.74
2016,8,22,11,15,318.0,422.0,3.5,28.0,706.5,348.26,248.31
2016,8,22,11,30,319.0,433.0,3.5,28.0,725.0,385.29,277.71
2016,8,22,11,45,588.0,280.5,3.55,28.5,828.0,419.25,300.68
2016,8,22,12,0,857.0,128.0,3.6,29.0,931.0,485.79,350.84
2016,8,22,12,15,858.5,128.0,3.6,29.0,936.5,538.12,393.53
2016,8,22,12,30,860.0,128.0,3.6,29.0,942.0,589.27,434.2
2016,8,22,12,45,617.5,275.5,3.6,29.0,858.5,606.48,446.97
2016,8,22,13,0,375.0,423.0,3.6,29.0,775.0,594.92,437.26
2016,8,22,13,15,615.5,274.5,3.6,29.0,844.5,686.85,507.18
2016,8,22,13,30,856.0,126.0,3.6,29.0,914.0,768.23,569.73
2016,8,22,13,45,851.0,125.0,3.6,29.0,894.5,803.38,593.7
2016,8,22,14,0,846.0,124.0,3.6,29.0,875.0,835.38,615.74
2016,8,22,14,15,839.5,122.5,3.6,29.0,848.0,862.37,634.42
2016,8,22,14,30,833.0,121.0,3.6,29.0,821.0,885.87,650.87
2016,8,22,14,45,823.0,120.0,3.6,29.0,787.0,903.08,663.26
2016,8,22,15,0,813.0,119.0,3.6,29.0,753.0,929.9,682.22
2016,8,22,15,15,418.0,190.0,3.6,29.0,515.5,637.45,480.29
2016,8,22,15,30,23.0,261.0,3.6,29.0,278.0,242.38,182.19
2016,8,22,15,45,384.5,186.0,3.6,29.0,428.5,623.03,475.83
2016,8,22,16,0,746.0,111.0,3.6,29.0,579.0,916.61,682.33
2016,8,22,16,15,723.5,107.0,3.4,28.5,529.0,895.74,668.34
2016,8,22,16,30,701.0,103.0,3.2,28.0,479.0,878.42,659.11
2016,8,22,16,45,667.5,99.0,3.05,28.0,425.5,840.46,634.65
2016,8,22,17,0,634.0,95.0,2.9,28.0,372.0,799.88,608.17
2016,8,22,17,15,590.5,88.5,2.7,27.5,318.0,743.8,571.05
2016,8,22,17,30,547.0,82.0,2.5,27.0,264.0,686.12,531.58
2016,8,22,17,45,481.0,73.5,2.35,27.0,211.0,603.23,471.14
2016,8,22,18,0,415.0,65.0,2.2,27.0,158.0,520.51,408.06
2016,8,22,18,15,318.5,52.0,2.25,26.5,111.5,403.01,316.4
2016,8,22,18,30,222.0,39.0,2.3,26.0,65.0,298.26,227.53
2016,8,22,18,45,111.0,19.5,2.35,26.0,32.5,154.08,39.83
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,16.0,3.7,24.0,21.0,12.59,0.0
2016,8,23,6,30,124.0,32.0,3.8,24.0,42.0,23.87,12.01
2016,8,23,6,45,230.5,48.0,3.9,24.5,86.0,35.88,24.41
2016,8,23,7,0,337.0,64.0,4.0,25.0,130.0,47.82,35.12
2016,8,23,7,15,410.5,75.0,4.2,25.0,181.5,56.02,42.46
2016,8,23,7,30,484.0,86.0,4.4,25.0,233.0,66.7,51.68
2016,8,23,7,45,543.5,91.5,4.6,25.5,288.5,70.14,54.42
2016,8,23,8,0,603.0,97.0,4.8,26.0,344.0,73.68,57.14
2016,8,23,8,15,638.5,103.0,4.9,26.0,398.0,77.15,59.85
2016,8,23,8,30,674.0,109.0,5.0,26.0,452.0,80.52,62.45
2016,8,23,8,45,710.0,109.0,5.1,26.5,505.0,80.05,61.68
2016,8,23,9,0,746.0,109.0,5.2,27.0,558.0,86.4,66.61
2016,8,23,9,15,515.5,206.5,5.2,27.5,529.0,129.74,101.86
2016,8,23,9,30,285.0,304.0,5.2,28.0,500.0,179.67,141.76
2016,8,23,9,45,556.0,208.5,5.2,28.5,621.0,125.34,97.23
2016,8,23,10,0,827.0,113.0,5.2,29.0,742.0,96.23,73.26
2016,8,23,10,15,837.5,115.0,5.2,29.0,779.0,96.83,73.6
2016,8,23,10,30,848.0,117.0,5.2,29.0,816.0,150.74,84.75
2016,8,23,10,45,859.0,116.5,5.25,29.5,846.0,207.56,119.06
2016,8,23,11,0,870.0,116.0,5.3,30.0,876.0,265.39,163.25
2016,8,23,11,15,875.0,117.0,5.25,30.0,898.0,323.24,211.89
2016,8,23,11,30,880.0,118.0,5.2,30.0,920.0,381.04,261.58
2016,8,23,11,45,881.5,119.5,5.2,30.0,933.5,437.5,310.07
2016,8,23,12,0,883.0,121.0,5.2,30.0,947.0,493.15,356.96
2016,8,23,12,15,884.0,121.5,5.2,30.0,952.5,546.88,401.25
2016,8,23,12,30,885.0,122.0,5.2,30.0,958.0,599.33,443.41
2016,8,23,12,45,884.5,122.0,5.2,30.5,955.0,649.0,481.5
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,696.74,517.12
2016,8,23,13,15,881.5,121.0,5.15,31.0,940.5,740.11,549.69
2016,8,23,13,30,879.0,120.0,5.1,31.0,929.0,780.83,579.58
2016,8,23,13,45,874.0,119.5,5.1,31.0,909.0,817.12,604.82
2016,8,23,14,0,869.0,119.0,5.1,31.0,889.0,850.24,627.87
2016,8,23,14,15,862.5,118.0,5.05,31.0,861.5,878.29,647.21
2016,8,23,14,30,856.0,117.0,5.0,31.0,834.0,902.81,664.23
2016,8,23,14,45,837.5,120.0,4.95,31.0,797.0,916.54,674.09
2016,8,23,15,0,819.0,123.0,4.9,31.0,760.0,939.88,690.61
2016,8,23,15,15,806.0,120.5,4.8,30.5,719.0,945.73,696.56
2016,8,23,15,30,793.0,118.0,4.7,30.0,678.0,947.62,700.16
2016,8,23,15,45,771.5,117.0,4.65,30.0,630.5,938.81,695.71
2016,8,23,16,0,750.0,116.0,4.6,30.0,583.0,926.1,688.98
2016,8,23,16,15,726.5,111.5,4.35,29.5,532.5,910.77,681.05
2016,8,23,16,30,703.0,107.0,4.1,29.0,482.0,885.38,666.24
2016,8,23,16,45,667.0,103.0,3.9,29.0,427.5,844.86,639.82
2016,8,23,17,0,631.0,99.0,3.7,29.0,373.0,801.67,611.25
2016,8,23,17,15,586.0,92.5,3.4,28.5,318.5,744.04,572.5
2016,8,23,17,30,541.0,86.0,3.1,28.0,264.0,684.71,531.29
2016,8,23,17,45,473.5,76.5,2.85,27.5,210.5,599.03,469.04
2016,8,23,18,0,406.0,67.0,2.6,27.0,157.0,508.97,400.52
2016,8,23,18,15,305.5,53.5,2.55,26.5,110.0,394.23,309.91
2016,8,23,18,30,205.0,40.0,2.5,26.0,63.0,286.32,217.01
2016,8,23,18,45,102.5,20.0,2.5,26.0,31.5,146.86,12.66
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,14.0,2.75,23.0,23.0,11.02,0.0
2016,8,24,6,30,223.0,28.0,3.0,23.0,46.0,21.41,10.0
2016,8,24,6,45,341.5,39.0,3.3,23.5,92.5,31.77,21.05
2016,8,24,7,0,460.0,50.0,3.6,24.0,139.0,40.72,29.21
2016,8,24,7,15,529.5,58.0,3.75,24.5,192.5,46.95,34.78
2016,8,24,7,30,599.0,66.0,3.9,25.0,246.0,53.19,40.14
2016,8,24,7,45,653.0,69.0,4.1,25.5,303.0,55.64,42.08
2016,8,24,8,0,707.0,72.0,4.3,26.0,360.0,62.95,48.07
2016,8,24,8,15,737.5,76.0,4.3,26.0,415.0,66.03,50.48
2016,8,24,8,30,768.0,80.0,4.3,26.0,470.0,69.04,52.81
2016,8,24,8,45,794.5,81.5,4.35,26.5,523.0,70.21,53.47
2016,8,24,9,0,821.0,83.0,4.4,27.0,576.0,79.87,61.18
2016,8,24,9,15,836.5,85.5,4.4,27.5,624.0,81.98,62.58
2016,8,24,9,30,852.0,88.0,4.4,28.0,672.0,83.92,63.86
2016,8,24,9,45,580.0,215.0,4.4,28.5,624.0,130.05,101.07
2016,8,24,10,0,308.0,342.0,4.4,29.0,576.0,194.26,151.95
2016,8,24,10,15,601.0,218.0,4.4,29.0,702.5,124.49,95.82
2016,8,24,10,30,894.0,94.0,4.4,29.0,829.0,142.15,76.76
2016,8,24,10,45,900.0,95.5,4.4,29.5,858.5,201.81,112.89
2016,8,24,11,0,906.0,97.0,4.4,30.0,888.0,261.92,158.9
2016,8,24,11,15,910.0,97.5,4.35,30.0,909.0,321.11,208.62
2016,8,24,11,30,914.0,98.0,4.3,30.0,930.0,380.04,259.23
2016,8,24,11,45,908.5,103.5,4.3,30.5,941.5,437.98,308.26
2016,8,24,12,0,903.0,109.0,4.3,31.0,953.0,494.36,354.76
2016,8,24,12,15,903.5,109.5,4.25,31.0,957.5,548.7,398.98
2016,8,24,12,30,904.0,110.0,4.2,31.0,962.0,601.63,440.89
2016,8,24,12,45,901.0,111.0,4.2,31.0,958.0,651.14,479.31
2016,8,24,13,0,898.0,112.0,4.2,31.0,954.0,698.46,515.21
2016,8,24,13,15,895.5,111.5,4.15,31.0,941.5,742.54,547.92
2016,8,24,13,30,893.0,111.0,4.1,31.0,929.0,783.95,577.65
2016,8,24,13,45,885.5,111.5,4.1,31.0,908.5,819.37,601.91
2016,8,24,14,0,878.0,112.0,4.1,31.0,888.0,851.44,623.92
2016,8,24,14,15,871.5,111.0,4.05,31.0,860.0,879.52,643.06
2016,8,24,14,30,865.0,110.0,4.0,31.0,832.0,904.06,659.89
2016,8,24,14,45,843.5,115.0,3.95,31.0,794.5,917.05,669.18
2016,8,24,15,0,822.0,120.0,3.9,31.0,757.0,939.34,684.84
2016,8,24,15,15,809.0,117.5,3.85,30.5,715.5,945.13,691.08
2016,8,24,15,30,796.0,115.0,3.8,30.0,674.0,946.97,695.02
2016,8,24,15,45,776.5,113.0,3.75,30.0,627.0,938.99,691.28
2016,8,24,16,0,757.0,111.0,3.7,30.0,580.0,927.15,685.18
2016,8,24,16,15,734.0,106.5,3.5,29.5,529.5,905.15,672.86
2016,8,24,16,30,711.0,102.0,3.3,29.0,479.0,886.63,662.94
2016,8,24,16,45,677.5,97.5,3.1,29.0,425.0,847.91,637.8
2016,8,24,17,0,644.0,93.0,2.9,29.0,371.0,806.53,610.6
2016,8,24,17,15,600.5,86.5,2.6,28.5,316.5,750.3,572.96
2016,8,24,17,30,557.0,80.0,2.3,28.0,262.0,692.45,532.95
2016,8,24,17,45,487.5,71.5,2.05,27.5,208.0,606.07,470.68
2016,8,24,18,0,418.0,63.0,1.8,27.0,154.0,519.99,405.62
2016,8,24,18,15,320.5,50.0,1.75,26.5,107.5,402.11,313.59
2016,8,24,18,30,223.0,37.0,1.7,26.0,61.0,297.19,222.79
2016,8,24,18,45,111.5,18.5,1.65,26.0,30.5,149.76,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.5,1.4,22.5,22.0,10.62,0.0
2016,8,25,6,30,213.0,27.0,1.6,23.0,44.0,20.65,9.16
2016,8,25,6,45,319.0,40.0,1.8,23.5,89.5,32.5,21.64
2016,8,25,7,0,425.0,53.0,2.0,24.0,135.0,42.86,31.03
2016,8,25,7,15,495.5,62.0,2.1,24.0,188.0,49.69,37.21
2016,8,25,7,30,566.0,71.0,2.2,24.0,241.0,56.5,43.15
2016,8,25,7,45,611.5,77.5,2.3,24.5,296.0,61.08,46.92
2016,8,25,8,0,657.0,84.0,2.4,25.0,351.0,65.61,50.53
2016,8,25,8,15,689.5,89.0,2.4,25.0,405.5,68.81,53.04
2016,8,25,8,30,722.0,94.0,2.4,25.0,460.0,77.9,60.48
2016,8,25,8,45,748.5,97.0,2.4,25.5,512.0,79.62,61.54
2016,8,25,9,0,775.0,100.0,2.4,26.0,564.0,81.29,62.58
2016,8,25,9,15,792.0,103.0,2.35,26.5,611.5,82.65,63.36
2016,8,25,9,30,809.0,106.0,2.3,27.0,659.0,83.91,64.07
2016,8,25,9,45,824.5,107.0,2.25,27.5,702.0,93.61,71.67
2016,8,25,10,0,840.0,108.0,2.2,28.0,745.0,94.09,71.73
2016,8,25,10,15,849.5,110.0,2.15,28.0,781.0,94.77,72.12
2016,8,25,10,30,859.0,112.0,2.1,28.0,817.0,148.2,82.82
2016,8,25,10,45,866.0,113.0,2.05,28.5,846.0,205.94,117.38
2016,8,25,11,0,873.0,114.0,2.0,29.0,875.0,264.25,161.51
2016,8,25,11,15,549.5,284.0,1.95,29.0,767.5,326.83,223.15
2016,8,25,11,30,226.0,454.0,1.9,29.0,660.0,375.93,269.99
2016,8,25,11,45,559.0,283.5,1.9,29.0,802.0,409.92,291.3
2016,8,25,12,0,892.0,113.0,1.9,29.0,944.0,491.86,351.28
2016,8,25,12,15,892.5,113.5,1.9,29.0,948.5,545.72,394.2
2016,8,25,12,30,893.0,114.0,1.9,29.0,953.0,598.2,434.94
2016,8,25,12,45,626.0,271.5,1.9,29.5,858.5,609.49,442.3
2016,8,25,13,0,359.0,429.0,1.9,30.0,764.0,589.47,425.91
2016,8,25,13,15,621.5,270.5,1.9,30.0,842.5,688.6,499.21
2016,8,25,13,30,884.0,112.0,1.9,30.0,921.0,777.91,564.75
2016,8,25,13,45,879.0,111.5,1.9,30.0,900.5,814.11,588.19
2016,8,25,14,0,874.0,111.0,1.9,30.0,880.0,847.1,609.94
2016,8,25,14,15,680.5,214.5,1.9,30.0,802.0,830.25,598.27
2016,8,25,14,30,487.0,318.0,1.9,30.0,724.0,775.48,559.06
2016,8,25,14,45,427.5,327.0,1.95,30.0,672.5,751.04,543.79
2016,8,25,15,0,368.0,336.0,2.0,30.0,621.0,703.49,512.84
2016,8,25,15,15,336.5,322.5,2.0,29.5,571.5,674.92,495.75
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,643.31,476.14
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,668.3,497.0
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,715.15,532.0
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,762.55,569.26
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,815.84,607.83
2016,8,25,16,45,619.5,112.5,1.75,28.0,406.5,808.02,603.74
2016,8,25,17,0,635.0,92.0,1.7,28.0,363.0,795.76,597.15
2016,8,25,17,15,590.5,85.5,1.55,27.5,309.0,738.64,559.65
2016,8,25,17,30,546.0,79.0,1.4,27.0,255.0,679.98,520.07
2016,8,25,17,45,479.5,70.0,1.3,26.5,202.0,596.11,460.8
2016,8,25,18,0,413.0,61.0,1.2,26.0,149.0,512.61,398.56
2016,8,25,18,15,315.5,48.0,1.2,25.5,103.0,394.46,306.85
2016,8,25,18,30,218.0,35.0,1.2,25.0,57.0,289.88,215.31
2016,8,25,18,45,109.0,17.5,1.2,25.0,28.5,144.19,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,14.0,0.7,23.0,19.0,11.02,0.0
2016,8,26,6,30,122.0,28.0,0.8,23.0,38.0,21.05,9.13
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,33.72,22.66
2016,8,26,7,0,323.0,62.0,1.0,24.0,123.0,46.32,33.98
2016,8,26,7,15,394.5,74.0,1.0,24.0,174.0,55.18,41.91
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,63.96,49.53
2016,8,26,7,45,517.0,94.5,1.05,24.5,278.5,72.1,56.28
2016,8,26,8,0,568.0,103.0,1.1,25.0,332.0,77.47,60.53
2016,8,26,8,15,387.5,158.5,1.0,25.0,325.0,106.35,84.48
2016,8,26,8,30,207.0,214.0,0.9,25.0,318.0,141.31,112.93
2016,8,26,8,45,283.0,226.0,0.85,25.5,385.5,144.1,114.43
2016,8,26,9,0,359.0,238.0,0.8,26.0,453.0,151.49,119.73
2016,8,26,9,15,351.0,263.5,0.7,26.5,487.5,163.3,128.47
2016,8,26,9,30,343.0,289.0,0.6,27.0,522.0,174.35,136.47
2016,8,26,9,45,387.0,293.5,0.5,27.5,573.0,176.29,137.19
2016,8,26,10,0,431.0,298.0,0.4,28.0,624.0,166.35,128.65
2016,8,26,10,15,610.0,221.5,0.45,28.0,707.5,127.1,97.52
2016,8,26,10,30,789.0,145.0,0.5,28.0,791.0,150.2,86.09
2016,8,26,10,45,554.5,276.0,0.6,28.0,738.0,238.08,153.21
2016,8,26,11,0,320.0,407.0,0.7,28.0,685.0,310.41,215.28
2016,8,26,11,15,322.5,417.5,0.8,28.0,704.0,347.26,243.3
2016,8,26,11,30,325.0,428.0,0.9,28.0,723.0,384.87,272.51
2016,8,26,11,45,347.5,424.0,1.0,28.5,743.5,422.52,300.76
2016,8,26,12,0,370.0,420.0,1.1,29.0,764.0,462.3,330.36
2016,8,26,12,15,603.5,283.0,1.2,29.0,847.5,517.21,371.19
2016,8,26,12,30,837.0,146.0,1.3,29.0,931.0,588.35,424.89
2016,8,26,12,45,835.0,146.0,1.4,29.0,927.5,635.36,460.52
2016,8,26,13,0,833.0,146.0,1.5,29.0,924.0,680.41,494.18
2016,8,26,13,15,470.5,299.5,1.55,29.0,738.0,603.69,439.18
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,455.99,332.11
2016,8,26,13,45,108.5,442.0,1.7,29.0,539.5,459.5,336.42
2016,8,26,14,0,109.0,431.0,1.8,29.0,527.0,462.22,339.28
2016,8,26,14,15,321.0,367.5,1.9,29.0,637.0,634.71,465.27
2016,8,26,14,30,533.0,304.0,2.0,29.0,747.0,804.23,583.89
2016,8,26,14,45,529.5,286.5,2.1,29.0,710.5,807.95,587.26
2016,8,26,15,0,526.0,269.0,2.2,29.0,674.0,808.18,589.89
2016,8,26,15,15,437.5,282.5,2.25,28.5,606.5,753.41,554.31
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,672.86,500.85
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,536.67,405.14
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,421.54,320.5
2016,8,26,16,15,160.0,251.0,2.35,27.5,341.0,438.49,336.78
2016,8,26,16,30,198.0,225.0,2.3,27.0,329.0,454.02,351.53
2016,8,26,16,45,185.0,199.5,2.25,27.0,288.0,416.85,324.95
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,378.27,297.1
2016,8,26,17,15,160.0,149.5,2.1,26.5,209.5,340.86,269.97
2016,8,26,17,30,148.0,125.0,2.0,26.0,172.0,302.34,241.14
2016,8,26,17,45,128.0,101.5,1.9,26.0,136.0,256.76,204.98
2016,8,26,18,0,108.0,78.0,1.8,26.0,100.0,210.49,167.05
2016,8,26,18,15,74.5,55.5,1.8,25.5,68.5,152.96,118.79
2016,8,26,18,30,41.0,33.0,1.8,25.0,37.0,93.75,66.2
2016,8,26,18,45,20.5,16.5,1.85,24.5,18.5,30.02,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,73.5,13.5,0.6,22.5,19.0,10.62,0.0
2016,8,27,6,30,147.0,27.0,0.7,23.0,38.0,20.41,8.31
2016,8,27,6,45,249.5,42.5,0.8,23.5,81.0,32.1,21.27
2016,8,27,7,0,352.0,58.0,0.9,24.0,124.0,43.79,31.81
2016,8,27,7,15,422.5,69.0,0.9,24.0,175.0,52.08,39.26
2016,8,27,7,30,493.0,80.0,0.9,24.0,226.0,62.43,48.22
2016,8,27,7,45,541.5,88.0,0.9,24.5,279.5,67.72,52.57
2016,8,27,8,0,590.0,96.0,0.9,25.0,333.0,72.92,56.69
2016,8,27,8,15,624.5,102.5,0.75,25.5,386.5,76.72,59.53
2016,8,27,8,30,659.0,109.0,0.6,26.0,440.0,80.39,62.21
2016,8,27,8,45,686.0,113.0,0.45,26.5,491.0,82.18,63.28
2016,8,27,9,0,713.0,117.0,0.3,27.0,542.0,83.9,64.29
2016,8,27,9,15,732.0,121.0,0.4,27.0,589.0,92.64,71.24
2016,8,27,9,30,751.0,125.0,0.5,27.0,636.0,94.05,72.18
2016,8,27,9,45,763.5,129.5,0.6,27.5,677.5,95.45,72.98
2016,8,27,10,0,776.0,134.0,0.7,28.0,719.0,96.68,73.67
2016,8,27,10,15,787.0,136.5,0.8,28.0,755.0,96.59,73.46
2016,8,27,10,30,798.0,139.0,0.9,28.0,791.0,147.25,83.99
2016,8,27,10,45,804.0,142.0,1.05,28.5,819.5,204.07,118.07
2016,8,27,11,0,810.0,145.0,1.2,29.0,848.0,261.59,161.26
2016,8,27,11,15,534.0,295.5,1.3,29.0,763.5,329.01,224.23
2016,8,27,11,30,258.0,446.0,1.4,29.0,679.0,372.51,265.81
2016,8,27,11,45,166.0,445.0,1.5,29.0,595.5,370.94,268.15
2016,8,27,12,0,74.0,444.0,1.6,29.0,512.0,353.07,257.47
2016,8,27,12,15,454.0,295.5,1.65,29.0,719.5,453.05,329.51
2016,8,27,12,30,834.0,147.0,1.7,29.0,927.0,587.33,426.91
2016,8,27,12,45,599.5,285.5,1.8,29.0,845.0,603.49,438.45
2016,8,27,13,0,365.0,424.0,1.9,29.0,763.0,590.09,428.29
2016,8,27,13,15,593.5,285.5,1.95,29.0,829.0,680.35,495.55
2016,8,27,13,30,822.0,147.0,2.0,29.0,895.0,769.78,561.53
2016,8,27,13,45,513.5,291.5,2.05,29.0,755.5,692.86,505.22
2016,8,27,14,0,205.0,436.0,2.1,29.0,616.0,563.01,411.31
2016,8,27,14,15,161.0,419.5,2.1,29.0,558.0,526.52,386.68
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,485.67,357.93
2016,8,27,14,45,204.5,377.5,2.15,29.0,537.5,554.51,410.15
2016,8,27,15,0,292.0,352.0,2.2,29.0,575.0,647.77,477.75
2016,8,27,15,15,513.5,244.5,2.15,29.0,610.5,788.93,580.1
2016,8,27,15,30,735.0,137.0,2.1,29.0,646.0,917.34,667.37
2016,8,27,15,45,713.0,134.0,2.1,29.0,599.5,905.71,660.34
2016,8,27,16,0,691.0,131.0,2.1,29.0,553.0,890.38,652.39
2016,8,27,16,15,666.0,125.5,2.0,28.5,503.0,865.48,638.54
2016,8,27,16,30,641.0,120.0,1.9,28.0,453.0,837.27,622.48
2016,8,27,16,45,608.0,113.0,1.85,28.0,400.5,796.14,596.71
2016,8,27,17,0,575.0,106.0,1.8,28.0,348.0,752.37,568.73
2016,8,27,17,15,528.5,97.5,1.65,27.5,294.5,691.19,528.04
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,619.94,478.71
2016,8,27,17,45,418.0,77.0,1.4,26.5,189.5,538.11,419.65
2016,8,27,18,0,354.0,65.0,1.3,26.0,138.0,458.0,358.6
2016,8,27,18,15,260.5,49.0,1.3,25.5,93.5,347.81,271.17
2016,8,27,18,30,167.0,33.0,1.3,25.0,49.0,244.02,176.01
2016,8,27,18,45,83.5,16.5,1.3,25.0,24.5,82.25,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,13.0,1.7,21.5,18.0,10.23,0.0
2016,8,28,6,30,125.0,26.0,1.9,22.0,36.0,19.61,7.37
2016,8,28,6,45,221.0,43.5,2.1,22.5,78.0,32.65,21.76
2016,8,28,7,0,317.0,61.0,2.3,23.0,120.0,45.58,33.44
2016,8,28,7,15,387.5,73.5,2.35,23.5,170.5,54.77,41.62
2016,8,28,7,30,458.0,86.0,2.4,24.0,221.0,63.86,49.46
2016,8,28,7,45,508.0,95.0,2.45,24.5,274.0,72.44,56.62
2016,8,28,8,0,558.0,104.0,2.5,25.0,327.0,78.12,61.15
2016,8,28,8,15,594.0,111.0,2.6,25.5,380.0,82.01,64.07
2016,8,28,8,30,630.0,118.0,2.7,26.0,433.0,85.77,66.83
2016,8,28,8,45,660.5,121.5,2.8,26.5,484.5,87.03,67.48
2016,8,28,9,0,691.0,125.0,2.9,27.0,536.0,88.28,68.13
2016,8,28,9,15,711.0,129.5,2.95,27.0,583.0,89.81,69.17
2016,8,28,9,30,731.0,134.0,3.0,27.0,630.0,91.23,70.12
2016,8,28,9,45,751.5,134.5,3.15,27.5,673.0,98.18,75.48
2016,8,28,10,0,772.0,135.0,3.3,28.0,716.0,97.22,74.36
2016,8,28,10,15,516.5,262.0,3.35,28.0,659.0,148.69,115.77
2016,8,28,10,30,261.0,389.0,3.4,28.0,602.0,235.27,167.97
2016,8,28,10,45,241.0,408.5,3.45,28.0,610.5,282.26,200.83
2016,8,28,11,0,221.0,428.0,3.5,28.0,619.0,312.52,224.03
2016,8,28,11,15,265.0,429.5,3.5,28.0,664.5,337.9,242.47
2016,8,28,11,30,309.0,431.0,3.5,28.0,710.0,381.4,275.23
2016,8,28,11,45,565.5,291.0,3.55,28.5,811.0,417.63,299.88
2016,8,28,12,0,822.0,151.0,3.6,29.0,912.0,485.33,350.74
2016,8,28,12,15,823.0,151.0,3.65,29.0,916.5,538.0,393.55
2016,8,28,12,30,824.0,151.0,3.7,29.0,921.0,589.44,434.38
2016,8,28,12,45,827.0,148.5,3.75,29.0,918.5,632.19,468.25
2016,8,28,13,0,830.0,146.0,3.8,29.0,916.0,678.47,503.7
2016,8,28,13,15,827.0,145.0,3.8,29.0,904.0,719.72,534.69
2016,8,28,13,30,824.0,144.0,3.8,29.0,892.0,758.41,563.34
2016,8,28,13,45,823.5,140.0,3.85,29.0,873.0,793.87,588.8
2016,8,28,14,0,823.0,136.0,3.9,29.0,854.0,826.38,611.58
2016,8,28,14,15,815.5,134.5,3.9,29.0,826.5,864.36,637.87
2016,8,28,14,30,808.0,133.0,3.9,29.0,799.0,887.1,653.85
2016,8,28,14,45,546.5,242.5,3.95,29.0,684.0,780.47,579.95
2016,8,28,15,0,285.0,352.0,4.0,29.0,569.0,641.32,478.23
2016,8,28,15,15,262.0,334.5,3.95,28.5,525.5,615.74,462.55
2016,8,28,15,30,239.0,317.0,3.9,28.0,482.0,563.72,427.51
2016,8,28,15,45,467.0,222.5,3.85,28.0,516.0,746.34,565.38
2016,8,28,16,0,695.0,128.0,3.8,28.0,550.0,890.44,668.37
2016,8,28,16,15,669.5,122.5,3.65,27.5,499.5,864.98,652.56
2016,8,28,16,30,644.0,117.0,3.5,27.0,449.0,836.21,635.57
2016,8,28,16,45,612.5,110.0,3.4,27.0,396.5,796.55,609.75
2016,8,28,17,0,581.0,103.0,3.3,27.0,344.0,754.24,581.66
2016,8,28,17,15,534.0,94.5,2.9,26.5,290.5,692.54,538.55
2016,8,28,17,30,487.0,86.0,2.5,26.0,237.0,629.33,492.95
2016,8,28,17,45,421.0,74.5,2.15,26.0,186.0,537.1,423.07
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,455.87,358.65
2016,8,28,18,15,260.0,47.5,1.65,25.5,91.0,345.26,269.54
2016,8,28,18,30,165.0,32.0,1.5,25.0,47.0,241.61,170.72
2016,8,28,18,45,82.5,16.0,1.4,24.5,23.5,80.9,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,13.0,2.9,22.0,17.5,10.23,0.0
2016,8,29,6,30,123.0,26.0,3.1,22.0,35.0,19.6,6.88
2016,8,29,6,45,229.5,41.5,3.3,22.5,77.0,31.27,20.55
2016,8,29,7,0,336.0,57.0,3.5,23.0,119.0,42.96,31.17
2016,8,29,7,15,408.5,68.5,3.65,23.5,169.5,51.6,38.89
2016,8,29,7,30,481.0,80.0,3.8,24.0,220.0,62.37,48.19
2016,8,29,7,45,541.0,85.0,3.95,24.5,275.0,65.6,50.8
2016,8,29,8,0,601.0,90.0,4.1,25.0,330.0,68.97,53.41
2016,8,29,8,15,300.5,77.5,4.2,25.0,197.5,54.91,41.28
2016,8,29,8,30,0.0,65.0,4.3,25.0,65.0,49.87,36.85
2016,8,29,8,45,35.5,160.0,4.4,25.5,181.0,113.33,89.8
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,167.3,133.66
2016,8,29,9,15,103.0,285.0,4.55,26.0,352.0,184.48,147.14
2016,8,29,9,30,135.0,315.0,4.6,26.0,407.0,190.89,151.89
2016,8,29,9,45,149.5,337.5,4.65,26.5,445.5,201.46,159.7
2016,8,29,10,0,164.0,360.0,4.7,27.0,484.0,211.54,167.07
2016,8,29,10,15,223.5,371.5,4.7,27.0,548.5,218.09,171.92
2016,8,29,10,30,283.0,383.0,4.7,27.0,613.0,234.44,167.69
2016,8,29,10,45,273.0,401.0,4.75,27.5,629.5,269.57,191.02
2016,8,29,11,0,263.0,419.0,4.8,28.0,646.0,304.31,217.09
2016,8,29,11,15,142.5,375.0,4.8,28.0,498.5,285.49,208.58
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,250.08,186.15
2016,8,29,11,45,452.5,219.5,4.8,28.5,637.0,327.82,237.65
2016,8,29,12,0,883.0,108.0,4.8,29.0,923.0,483.97,351.59
2016,8,29,12,15,491.0,285.0,4.8,29.0,738.5,465.08,343.27
2016,8,29,12,30,99.0,462.0,4.8,29.0,554.0,404.37,299.34
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.0,403.79,299.6
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,401.2,298.09
2016,8,29,13,15,186.0,440.0,4.9,29.0,610.0,497.32,370.22
2016,8,29,13,30,297.0,436.0,4.9,29.0,706.0,607.19,451.0
2016,8,29,13,45,578.5,273.5,4.9,29.0,782.5,731.75,545.81
2016,8,29,14,0,860.0,111.0,4.9,29.0,859.0,834.9,622.4
2016,8,29,14,15,473.5,250.0,4.9,28.5,660.0,676.07,508.44
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,426.22,320.45
2016,8,29,14,45,453.0,249.0,4.9,28.0,596.0,699.92,530.38
2016,8,29,15,0,819.0,109.0,4.9,28.0,731.0,910.64,681.36
2016,8,29,15,15,806.0,106.5,4.8,27.5,690.0,928.31,694.35
2016,8,29,15,30,793.0,104.0,4.7,27.0,649.0,929.64,697.56
2016,8,29,15,45,771.5,103.0,4.65,27.0,602.0,920.44,692.8
2016,8,29,16,0,750.0,102.0,4.6,27.0,555.0,907.44,685.65
2016,8,29,16,15,727.0,98.0,4.4,26.5,504.5,885.68,673.23
2016,8,29,16,30,704.0,94.0,4.2,26.0,454.0,866.69,662.87
2016,8,29,16,45,352.0,110.0,4.05,26.0,290.0,519.98,411.6
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,108.01,81.78
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,91.3,69.06
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,74.26,55.43
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,57.37,41.54
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,39.85,26.93
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,24.84,14.32
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,12.18,3.0
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,6.29,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,12.0,2.15,22.0,17.5,9.44,0.0
2016,8,30,6,30,147.0,24.0,2.4,22.0,35.0,18.22,5.49
2016,8,30,6,45,253.5,39.0,2.65,22.5,77.0,29.63,19.14
2016,8,30,7,0,360.0,54.0,2.9,23.0,119.0,41.06,29.54
2016,8,30,7,15,431.5,64.5,2.95,23.5,170.0,51.16,38.51
2016,8,30,7,30,503.0,75.0,3.0,24.0,221.0,58.88,45.19
2016,8,30,7,45,362.5,116.0,3.05,24.5,233.0,81.71,64.54
2016,8,30,8,0,222.0,157.0,3.1,25.0,245.0,105.8,84.56
2016,8,30,8,15,271.5,175.5,3.15,25.0,299.5,117.19,93.78
2016,8,30,8,30,321.0,194.0,3.2,25.0,354.0,128.28,102.65
2016,8,30,8,45,381.0,204.0,3.25,25.5,414.0,134.71,107.37
2016,8,30,9,0,441.0,214.0,3.3,26.0,474.0,134.67,106.73
2016,8,30,9,15,603.0,164.5,3.35,26.5,552.5,108.16,84.43
2016,8,30,9,30,765.0,115.0,3.4,27.0,631.0,88.44,67.84
2016,8,30,9,45,570.5,217.0,3.5,27.5,615.5,133.24,104.07
2016,8,30,10,0,376.0,319.0,3.6,28.0,600.0,186.55,146.36
2016,8,30,10,15,423.0,315.5,3.65,28.0,647.0,171.74,134.15
2016,8,30,10,30,470.0,312.0,3.7,28.0,694.0,204.92,138.84
2016,8,30,10,45,349.5,368.5,3.75,28.0,658.0,265.27,183.98
2016,8,30,11,0,229.0,425.0,3.8,28.0,622.0,312.64,224.07
2016,8,30,11,15,218.0,438.5,3.8,28.0,630.0,341.05,246.55
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,368.59,268.58
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.0,412.16,299.58
2016,8,30,12,0,445.0,388.0,3.9,29.0,798.0,472.31,343.82
2016,8,30,12,15,384.5,418.5,3.9,29.0,774.0,502.36,367.95
2016,8,30,12,30,324.0,449.0,3.9,29.0,750.0,522.71,384.07
2016,8,30,12,45,178.5,414.5,3.95,29.0,580.5,435.3,322.19
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,323.02,239.52
2016,8,30,13,15,435.0,257.0,3.95,29.0,650.0,543.99,407.93
2016,8,30,13,30,837.0,134.0,3.9,29.0,889.0,760.18,566.44
2016,8,30,13,45,524.5,282.5,3.9,29.0,751.5,694.03,514.65
2016,8,30,14,0,212.0,431.0,3.9,29.0,614.0,565.08,418.43
2016,8,30,14,15,118.5,370.5,3.8,29.0,472.5,444.33,331.56
2016,8,30,14,30,25.0,310.0,3.7,29.0,331.0,276.26,206.54
2016,8,30,14,45,54.0,330.0,3.65,29.0,372.0,346.96,260.78
2016,8,30,15,0,83.0,350.0,3.6,29.0,413.0,403.1,303.28
2016,8,30,15,15,232.0,315.0,3.45,28.5,477.0,543.06,410.79
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,687.43,518.22
2016,8,30,15,45,344.0,266.0,3.2,28.0,489.0,647.2,489.62
2016,8,30,16,0,307.0,252.0,3.1,28.0,437.0,604.46,460.04
2016,8,30,16,15,342.5,220.0,2.85,27.5,409.0,611.07,468.28
2016,8,30,16,30,378.0,188.0,2.6,27.0,381.0,614.65,474.11
2016,8,30,16,45,345.5,169.5,2.4,27.0,330.0,564.06,438.06
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,512.05,400.64
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.5,460.16,362.98
2016,8,30,17,30,250.0,114.0,1.7,26.0,190.0,407.92,323.8
2016,8,30,17,45,207.5,93.0,1.45,26.0,147.0,341.37,271.3
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,275.48,217.48
2016,8,30,18,15,108.0,50.0,1.15,25.5,68.5,195.46,150.92
2016,8,30,18,30,51.0,28.0,1.1,25.0,33.0,95.06,60.09
2016,8,30,18,45,25.5,14.0,1.05,25.0,16.5,32.05,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
