Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,9.44,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,18.08,4.78
2016,8,31,6,45,175.0,43.5,2.3,23.5,71.0,32.39,21.3
2016,8,31,7,0,272.0,63.0,2.5,24.0,112.0,46.61,34.1
2016,8,31,7,15,343.5,77.5,2.45,24.0,162.0,57.04,43.45
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,67.31,52.4
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.0,72.47,56.65
2016,8,31,8,0,543.0,106.0,2.3,25.0,320.0,79.49,62.32
2016,8,31,8,15,580.0,113.0,2.35,25.5,373.0,83.31,65.18
2016,8,31,8,30,617.0,120.0,2.4,26.0,426.0,87.02,67.89
2016,8,31,8,45,654.0,122.0,2.5,27.0,478.5,87.39,67.65
2016,8,31,9,0,691.0,124.0,2.6,28.0,531.0,87.86,67.52
2016,8,31,9,15,711.5,128.5,2.65,28.0,578.0,89.45,68.6
2016,8,31,9,30,732.0,133.0,2.7,28.0,625.0,90.92,69.59
2016,8,31,9,45,484.0,242.5,2.75,28.5,576.5,143.92,112.18
2016,8,31,10,0,236.0,352.0,2.8,29.0,528.0,210.45,164.47
2016,8,31,10,15,183.5,373.5,2.8,29.0,515.0,217.62,169.6
2016,8,31,10,30,131.0,395.0,2.8,29.0,502.0,240.83,175.18
2016,8,31,10,45,178.5,409.5,2.85,29.5,560.5,272.93,194.99
2016,8,31,11,0,226.0,424.0,2.9,30.0,619.0,311.45,220.93
2016,8,31,11,15,242.5,433.0,2.9,30.0,646.5,344.89,245.88
2016,8,31,11,30,259.0,442.0,2.9,30.0,674.0,371.21,266.25
2016,8,31,11,45,227.0,454.0,2.9,30.0,660.0,400.91,290.01
2016,8,31,12,0,195.0,466.0,2.9,30.0,646.0,417.94,303.96
2016,8,31,12,15,264.0,454.0,2.9,30.0,698.5,464.71,338.4
2016,8,31,12,30,333.0,442.0,2.9,30.0,751.0,523.15,381.15
2016,8,31,12,45,327.5,443.5,2.95,30.5,746.5,551.4,401.47
2016,8,31,13,0,322.0,445.0,3.0,31.0,742.0,578.42,420.65
2016,8,31,13,15,301.0,441.5,3.0,31.0,716.5,589.0,428.76
2016,8,31,13,30,280.0,438.0,3.0,31.0,691.0,596.45,434.56
2016,8,31,13,45,531.0,300.0,3.0,31.0,764.5,714.51,522.06
2016,8,31,14,0,782.0,162.0,3.0,31.0,838.0,827.65,603.95
2016,8,31,14,15,774.0,160.0,2.95,31.0,810.0,852.27,619.92
2016,8,31,14,30,766.0,158.0,2.9,31.0,782.0,873.29,634.21
2016,8,31,14,45,757.0,153.5,2.85,31.0,747.5,887.28,644.0
2016,8,31,15,0,748.0,149.0,2.8,31.0,713.0,897.45,651.48
2016,8,31,15,15,733.0,145.5,2.7,30.5,672.0,906.86,659.6
2016,8,31,15,30,718.0,142.0,2.6,30.0,631.0,905.08,660.56
2016,8,31,15,45,699.5,137.0,2.55,30.0,584.5,894.32,654.93
2016,8,31,16,0,681.0,132.0,2.5,30.0,538.0,879.88,647.08
2016,8,31,16,15,654.5,126.5,2.35,29.5,487.5,853.27,631.69
2016,8,31,16,30,628.0,121.0,2.2,29.0,437.0,823.36,614.05
2016,8,31,16,45,594.5,113.0,2.05,29.0,384.5,780.43,586.08
2016,8,31,17,0,561.0,105.0,1.9,29.0,332.0,734.89,555.89
2016,8,31,17,15,512.0,96.0,1.7,28.5,278.5,670.7,512.44
2016,8,31,17,30,463.0,87.0,1.5,28.0,225.0,597.81,461.16
2016,8,31,17,45,396.0,74.5,1.3,27.5,174.5,513.26,398.9
2016,8,31,18,0,329.0,62.0,1.1,27.0,124.0,430.81,334.94
2016,8,31,18,15,231.0,45.0,1.05,26.5,81.0,316.79,243.23
2016,8,31,18,30,133.0,28.0,1.0,26.0,38.0,200.69,123.52
2016,8,31,18,45,66.5,14.0,0.95,26.0,19.0,65.76,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,9.05,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,17.4,3.74
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,30.84,19.97
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,44.16,32.0
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,53.72,40.51
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,63.18,48.66
2016,9,1,7,45,506.0,94.0,2.35,25.5,269.0,71.9,55.93
2016,9,1,8,0,557.0,103.0,2.3,26.0,322.0,77.62,60.49
2016,9,1,8,15,593.0,110.5,2.3,26.5,375.5,81.88,63.72
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,86.0,66.77
2016,9,1,8,45,655.0,124.5,2.35,28.0,479.5,89.08,68.78
2016,9,1,9,0,681.0,131.0,2.4,29.0,530.0,92.01,70.64
2016,9,1,9,15,701.0,135.5,2.4,29.0,577.0,93.4,71.54
2016,9,1,9,30,721.0,140.0,2.4,29.0,624.0,94.69,72.37
2016,9,1,9,45,401.5,241.5,2.4,29.5,514.5,141.05,109.38
2016,9,1,10,0,82.0,343.0,2.4,30.0,405.0,214.85,167.12
2016,9,1,10,15,137.5,369.0,2.4,30.0,478.5,214.25,166.11
2016,9,1,10,30,193.0,395.0,2.4,30.0,552.0,246.18,176.45
2016,9,1,10,45,193.0,411.0,2.45,30.5,572.5,275.74,195.44
2016,9,1,11,0,193.0,427.0,2.5,31.0,593.0,305.85,216.92
2016,9,1,11,15,215.5,436.0,2.5,31.0,625.5,339.04,241.15
2016,9,1,11,30,238.0,445.0,2.5,31.0,658.0,375.2,268.06
2016,9,1,11,45,274.5,443.0,2.55,31.0,692.0,405.98,291.27
2016,9,1,12,0,311.0,441.0,2.6,31.0,726.0,449.93,324.08
2016,9,1,12,15,317.0,444.5,2.6,31.0,736.0,485.71,351.01
2016,9,1,12,30,323.0,448.0,2.6,31.0,746.0,521.94,377.88
2016,9,1,12,45,564.5,306.0,2.65,31.0,825.0,599.86,436.15
2016,9,1,13,0,806.0,164.0,2.7,31.0,904.0,684.7,499.79
2016,9,1,13,15,802.5,163.0,2.7,31.0,891.5,726.26,529.85
2016,9,1,13,30,799.0,162.0,2.7,31.0,879.0,765.13,557.79
2016,9,1,13,45,790.5,162.5,2.7,31.0,857.5,798.45,581.5
2016,9,1,14,0,782.0,163.0,2.7,31.0,836.0,828.41,602.13
2016,9,1,14,15,773.5,160.5,2.65,31.0,808.0,852.12,617.97
2016,9,1,14,30,765.0,158.0,2.6,31.0,780.0,872.16,631.51
2016,9,1,14,45,695.0,188.0,2.6,31.0,733.0,872.52,632.67
2016,9,1,15,0,625.0,218.0,2.6,31.0,686.0,858.43,623.86
2016,9,1,15,15,588.5,216.0,2.5,30.5,637.0,839.43,613.14
2016,9,1,15,30,552.0,214.0,2.4,30.0,588.0,808.72,594.77
2016,9,1,15,45,437.0,230.0,2.35,30.0,512.5,723.87,536.68
2016,9,1,16,0,322.0,246.0,2.3,30.0,437.0,612.78,459.51
2016,9,1,16,15,198.0,228.0,2.15,29.5,342.0,451.06,343.89
2016,9,1,16,30,74.0,210.0,2.0,29.0,247.0,289.42,222.3
2016,9,1,16,45,65.5,186.5,1.9,29.0,216.5,260.27,201.26
2016,9,1,17,0,57.0,163.0,1.8,29.0,186.0,230.56,178.91
2016,9,1,17,15,47.5,138.0,1.6,28.5,155.0,197.11,153.43
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,162.9,126.68
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,125.25,96.33
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,74.5,54.81
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,44.47,29.7
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,12.96,2.01
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,6.69,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.0,1.75,22.0,4.0,3.15,0.0
2016,9,2,6,30,0.0,8.0,1.9,22.0,8.0,6.06,0.0
2016,9,2,6,45,0.0,22.5,2.1,22.5,22.5,17.15,8.64
2016,9,2,7,0,0.0,37.0,2.3,23.0,37.0,28.28,18.58
2016,9,2,7,15,0.0,54.5,2.3,23.5,54.5,41.4,30.11
2016,9,2,7,30,0.0,72.0,2.3,24.0,72.0,54.2,41.17
2016,9,2,7,45,0.0,91.5,2.3,24.5,91.5,68.22,53.05
2016,9,2,8,0,0.0,111.0,2.3,25.0,111.0,82.1,64.56
2016,9,2,8,15,0.0,129.5,2.2,25.0,130.0,95.21,75.34
2016,9,2,8,30,0.0,148.0,2.1,25.0,149.0,108.19,85.88
2016,9,2,8,45,0.0,129.5,2.05,25.5,130.0,96.76,75.86
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,84.4,65.19
2016,9,2,9,15,10.5,178.0,1.9,26.5,185.5,130.4,102.63
2016,9,2,9,30,21.0,245.0,1.8,27.0,260.0,173.3,136.61
2016,9,2,9,45,27.0,272.0,1.7,27.5,292.0,177.85,139.45
2016,9,2,10,0,33.0,299.0,1.6,28.0,324.0,192.28,150.19
2016,9,2,10,15,100.5,347.0,1.5,28.0,427.5,218.08,170.01
2016,9,2,10,30,168.0,395.0,1.4,28.0,531.0,243.87,176.18
2016,9,2,10,45,250.5,395.5,1.35,28.5,606.0,263.5,184.67
2016,9,2,11,0,333.0,396.0,1.3,29.0,681.0,307.63,213.15
2016,9,2,11,15,514.0,311.5,1.3,29.0,764.5,332.67,227.27
2016,9,2,11,30,695.0,227.0,1.3,29.0,848.0,379.2,260.51
2016,9,2,11,45,693.5,232.5,1.3,29.5,859.5,432.11,302.86
2016,9,2,12,0,692.0,238.0,1.3,30.0,871.0,484.49,343.57
2016,9,2,12,15,693.0,238.5,1.35,30.0,875.0,533.96,381.96
2016,9,2,12,30,694.0,239.0,1.4,30.0,879.0,582.5,418.7
2016,9,2,12,45,512.0,336.5,1.45,30.0,808.0,590.11,424.95
2016,9,2,13,0,330.0,434.0,1.5,30.0,737.0,575.76,414.73
2016,9,2,13,15,297.0,436.5,1.5,30.0,706.0,582.62,420.22
2016,9,2,13,30,264.0,439.0,1.5,30.0,675.0,585.65,422.66
2016,9,2,13,45,242.5,431.5,1.55,30.0,644.5,572.38,414.64
2016,9,2,14,0,221.0,424.0,1.6,30.0,614.0,566.94,411.78
2016,9,2,14,15,445.5,318.0,1.65,30.0,684.5,714.73,518.17
2016,9,2,14,30,670.0,212.0,1.7,30.0,755.0,846.97,610.63
2016,9,2,14,45,503.5,271.0,1.8,30.0,668.5,768.4,556.76
2016,9,2,15,0,337.0,330.0,1.9,30.0,582.0,668.96,489.0
2016,9,2,15,15,215.5,318.5,1.95,29.5,476.5,531.55,394.93
2016,9,2,15,30,94.0,307.0,2.0,29.0,371.0,387.76,291.36
2016,9,2,15,45,177.0,281.0,2.05,29.0,390.0,474.17,358.56
2016,9,2,16,0,260.0,255.0,2.1,29.0,409.0,561.35,424.22
2016,9,2,16,15,415.0,196.5,2.05,28.5,415.0,680.81,514.39
2016,9,2,16,30,570.0,138.0,2.0,28.0,421.0,782.96,589.29
2016,9,2,16,45,536.5,128.0,1.95,28.0,369.0,728.07,552.14
2016,9,2,17,0,503.0,118.0,1.9,28.0,317.0,682.18,521.87
2016,9,2,17,15,453.0,106.5,1.75,27.5,264.5,616.74,476.87
2016,9,2,17,30,403.0,95.0,1.6,27.0,212.0,551.02,429.92
2016,9,2,17,45,334.5,80.0,1.5,27.0,162.5,463.47,363.76
2016,9,2,18,0,266.0,65.0,1.4,27.0,113.0,378.21,295.58
2016,9,2,18,15,178.5,44.5,1.3,26.5,71.5,270.84,206.87
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,134.54,65.66
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,46.75,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.5,11.0,1.75,21.5,13.5,8.65,0.0
2016,9,3,6,30,83.0,22.0,1.9,22.0,27.0,16.64,1.81
2016,9,3,6,45,176.5,42.0,2.05,22.5,68.0,31.34,20.37
2016,9,3,7,0,270.0,62.0,2.2,23.0,109.0,45.91,33.59
2016,9,3,7,15,341.0,76.5,2.2,23.5,158.5,56.35,42.92
2016,9,3,7,30,412.0,91.0,2.2,24.0,208.0,66.64,51.82
2016,9,3,7,45,467.0,101.0,2.25,25.0,261.5,73.63,57.53
2016,9,3,8,0,522.0,111.0,2.3,26.0,315.0,80.51,62.94
2016,9,3,8,15,559.5,119.5,2.25,26.0,367.5,87.68,68.74
2016,9,3,8,30,597.0,128.0,2.2,26.0,420.0,92.22,72.25
2016,9,3,8,45,629.5,132.5,2.15,26.5,471.5,93.84,73.17
2016,9,3,9,0,662.0,137.0,2.1,27.0,523.0,95.44,74.07
2016,9,3,9,15,683.0,142.0,2.0,27.5,569.5,97.0,74.93
2016,9,3,9,30,704.0,147.0,1.9,28.0,616.0,98.45,75.72
2016,9,3,9,45,495.0,243.0,1.85,28.5,584.0,144.91,112.85
2016,9,3,10,0,286.0,339.0,1.8,29.0,552.0,193.27,150.58
2016,9,3,10,15,524.0,248.5,1.8,29.0,661.5,143.36,110.66
2016,9,3,10,30,762.0,158.0,1.8,29.0,771.0,152.81,90.1
2016,9,3,10,45,485.0,290.5,1.8,29.5,686.0,234.32,153.69
2016,9,3,11,0,208.0,423.0,1.8,30.0,601.0,306.99,217.52
2016,9,3,11,15,193.5,436.0,1.8,30.0,605.0,333.02,237.63
2016,9,3,11,30,179.0,449.0,1.8,30.0,609.0,357.74,257.02
2016,9,3,11,45,247.0,443.0,1.85,30.0,667.0,395.52,284.29
2016,9,3,12,0,315.0,437.0,1.9,30.0,725.0,449.63,323.7
2016,9,3,12,15,170.5,397.0,1.95,30.0,553.5,381.7,278.0
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,287.23,210.59
2016,9,3,12,45,157.5,401.0,2.05,30.5,545.5,412.93,302.39
2016,9,3,13,0,289.0,445.0,2.1,31.0,709.0,557.16,403.77
2016,9,3,13,15,200.0,443.5,2.15,31.0,625.5,511.09,371.16
2016,9,3,13,30,111.0,442.0,2.2,31.0,542.0,450.56,328.44
2016,9,3,13,45,100.5,427.0,2.25,31.0,515.5,441.68,323.03
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,430.96,315.98
2016,9,3,14,15,392.5,304.5,2.35,30.5,623.5,656.43,482.35
2016,9,3,14,30,695.0,197.0,2.4,30.0,758.0,854.82,623.0
2016,9,3,14,45,687.5,190.5,2.5,30.0,723.5,867.55,631.61
2016,9,3,15,0,680.0,184.0,2.6,30.0,689.0,876.59,639.48
2016,9,3,15,15,663.0,179.0,2.65,30.0,648.0,874.31,639.73
2016,9,3,15,30,646.0,174.0,2.7,30.0,607.0,868.16,637.66
2016,9,3,15,45,631.0,165.0,2.8,30.0,562.0,855.99,632.08
2016,9,3,16,0,616.0,156.0,2.9,30.0,517.0,840.2,624.15
2016,9,3,16,15,587.5,148.5,2.9,29.5,466.5,808.96,606.31
2016,9,3,16,30,559.0,141.0,2.9,29.0,416.0,764.31,578.97
2016,9,3,16,45,521.5,131.5,2.9,29.0,364.0,717.17,548.18
2016,9,3,17,0,484.0,122.0,2.9,29.0,312.0,668.25,515.34
2016,9,3,17,15,433.0,110.0,2.7,28.5,259.5,601.62,468.66
2016,9,3,17,30,382.0,98.0,2.5,28.0,207.0,534.81,420.05
2016,9,3,17,45,310.5,82.0,2.35,27.5,157.5,443.82,350.39
2016,9,3,18,0,239.0,66.0,2.2,27.0,108.0,336.16,264.97
2016,9,3,18,15,155.5,44.0,2.2,26.5,67.5,230.81,176.7
2016,9,3,18,30,72.0,22.0,2.2,26.0,27.0,112.82,43.3
2016,9,3,18,45,36.0,11.0,2.2,25.5,13.5,38.11,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.0,0.9,22.5,12.0,7.87,0.0
2016,9,4,6,30,62.0,20.0,1.1,23.0,24.0,15.17,0.25
2016,9,4,6,45,144.0,42.5,1.3,23.5,64.0,31.49,20.36
2016,9,4,7,0,226.0,65.0,1.5,24.0,104.0,47.61,34.86
2016,9,4,7,15,294.0,82.5,1.75,24.5,153.0,59.96,45.79
2016,9,4,7,30,362.0,100.0,2.0,25.0,202.0,71.99,56.15
2016,9,4,7,45,414.0,113.0,2.25,25.5,254.5,80.64,63.35
2016,9,4,8,0,466.0,126.0,2.5,26.0,307.0,89.07,70.17
2016,9,4,8,15,504.5,136.0,2.65,26.5,359.0,95.19,74.9
2016,9,4,8,30,543.0,146.0,2.8,27.0,411.0,101.12,79.39
2016,9,4,8,45,572.5,154.0,2.95,27.5,461.5,106.89,83.7
2016,9,4,9,0,602.0,162.0,3.1,28.0,512.0,110.02,85.79
2016,9,4,9,15,624.5,168.0,3.1,28.0,558.5,111.53,86.74
2016,9,4,9,30,647.0,174.0,3.1,28.0,605.0,112.92,87.61
2016,9,4,9,45,448.0,260.0,3.1,28.5,567.5,152.43,119.1
2016,9,4,10,0,249.0,346.0,3.1,29.0,530.0,195.37,152.71
2016,9,4,10,15,232.0,368.0,3.1,29.0,546.5,217.0,169.35
2016,9,4,10,30,215.0,390.0,3.1,29.0,563.0,245.51,176.53
2016,9,4,10,45,474.0,291.5,3.1,29.5,690.0,233.16,153.7
2016,9,4,11,0,733.0,193.0,3.1,30.0,817.0,266.29,168.26
2016,9,4,11,15,486.5,316.5,3.1,30.0,735.5,328.07,226.26
2016,9,4,11,30,240.0,440.0,3.1,30.0,654.0,373.17,268.48
2016,9,4,11,45,509.5,310.5,3.1,30.5,772.0,412.81,294.39
2016,9,4,12,0,779.0,181.0,3.1,31.0,890.0,486.17,348.0
2016,9,4,12,15,533.5,314.5,3.1,31.0,801.5,507.81,367.88
2016,9,4,12,30,288.0,448.0,3.1,31.0,713.0,502.93,365.67
2016,9,4,12,45,538.0,311.5,3.1,31.0,802.5,587.94,429.34
2016,9,4,13,0,788.0,175.0,3.1,31.0,892.0,681.33,499.04
2016,9,4,13,15,501.0,310.0,3.15,31.0,763.5,634.97,464.6
2016,9,4,13,30,214.0,445.0,3.2,31.0,635.0,542.47,396.55
2016,9,4,13,45,496.0,304.0,3.25,31.0,730.5,690.14,506.53
2016,9,4,14,0,778.0,163.0,3.3,31.0,826.0,824.5,604.03
2016,9,4,14,15,518.0,273.0,3.3,31.0,708.5,736.41,540.0
2016,9,4,14,30,258.0,383.0,3.3,31.0,591.0,614.77,451.56
2016,9,4,14,45,249.5,365.5,3.35,31.0,558.5,607.0,448.02
2016,9,4,15,0,241.0,348.0,3.4,31.0,526.0,574.88,427.13
2016,9,4,15,15,461.0,252.0,3.4,30.5,568.0,744.66,553.67
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,882.73,653.01
2016,9,4,15,45,661.0,149.5,3.4,30.0,563.5,868.39,644.17
2016,9,4,16,0,641.0,143.0,3.4,30.0,517.0,850.35,634.05
2016,9,4,16,15,612.5,136.5,3.3,29.5,466.5,820.29,616.43
2016,9,4,16,30,584.0,130.0,3.2,29.0,416.0,786.94,596.39
2016,9,4,16,45,547.5,121.0,3.1,29.0,363.5,739.81,565.14
2016,9,4,17,0,511.0,112.0,3.0,29.0,311.0,681.31,525.11
2016,9,4,17,15,458.5,101.5,2.75,28.5,258.0,614.64,478.34
2016,9,4,17,30,406.0,91.0,2.5,28.0,205.0,547.87,429.62
2016,9,4,17,45,333.0,76.0,2.25,27.5,155.5,456.16,359.64
2016,9,4,18,0,260.0,61.0,2.0,27.0,106.0,367.06,287.81
2016,9,4,18,15,165.0,41.5,2.0,26.5,66.0,235.02,178.89
2016,9,4,18,30,70.0,22.0,2.0,26.0,26.0,111.04,27.12
2016,9,4,18,45,35.0,11.0,2.0,26.0,13.0,37.23,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.5,2.05,22.0,14.5,8.26,0.0
2016,9,5,6,30,136.0,21.0,2.3,22.0,29.0,15.97,0.0
2016,9,5,6,45,260.0,34.5,2.55,22.5,71.5,26.4,16.17
2016,9,5,7,0,384.0,48.0,2.8,23.0,114.0,38.87,27.55
2016,9,5,7,15,462.0,57.0,3.0,23.5,165.5,45.79,33.85
2016,9,5,7,30,540.0,66.0,3.2,24.0,217.0,52.73,39.9
2016,9,5,7,45,277.5,101.5,3.4,24.5,180.0,73.28,57.39
2016,9,5,8,0,15.0,137.0,3.6,25.0,143.0,98.73,78.67
2016,9,5,8,15,45.5,170.0,3.65,25.5,191.5,116.66,93.27
2016,9,5,8,30,76.0,203.0,3.7,26.0,240.0,136.74,109.39
2016,9,5,8,45,93.5,230.5,3.8,26.5,281.0,153.21,122.29
2016,9,5,9,0,111.0,258.0,3.9,27.0,322.0,169.25,134.69
2016,9,5,9,15,191.0,277.0,3.9,27.5,399.5,174.34,138.07
2016,9,5,9,30,271.0,296.0,3.9,28.0,477.0,176.33,138.98
2016,9,5,9,45,554.0,198.5,3.95,28.5,597.5,121.76,94.36
2016,9,5,10,0,837.0,101.0,4.0,29.0,718.0,90.52,68.68
2016,9,5,10,15,846.5,102.5,4.0,29.0,753.5,91.16,69.07
2016,9,5,10,30,856.0,104.0,4.0,29.0,789.0,139.11,77.46
2016,9,5,10,45,568.0,256.0,4.0,29.5,717.0,224.86,144.14
2016,9,5,11,0,280.0,408.0,4.0,30.0,645.0,302.73,213.31
2016,9,5,11,15,202.5,425.0,4.0,30.0,599.0,329.65,237.06
2016,9,5,11,30,125.0,442.0,4.0,30.0,553.0,335.86,244.92
2016,9,5,11,45,497.0,281.0,4.05,30.0,730.5,389.38,279.55
2016,9,5,12,0,869.0,120.0,4.1,30.0,908.0,484.72,349.59
2016,9,5,12,15,869.5,120.0,4.1,30.0,911.5,537.4,392.67
2016,9,5,12,30,870.0,120.0,4.1,30.0,915.0,588.6,433.63
2016,9,5,12,45,623.0,263.5,4.15,30.5,831.5,603.57,444.27
2016,9,5,13,0,376.0,407.0,4.2,31.0,748.0,586.04,429.77
2016,9,5,13,15,399.5,389.5,4.2,30.5,747.5,618.15,455.09
2016,9,5,13,30,423.0,372.0,4.2,30.0,747.0,659.6,486.51
2016,9,5,13,45,448.5,353.0,4.2,30.0,742.0,693.81,511.96
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,727.0,536.65
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,547.19,407.85
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,328.64,245.02
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,318.96,238.97
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,308.68,231.92
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,322.55,243.89
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,337.3,256.59
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.5,317.95,242.8
2016,9,5,16,0,58.0,243.0,3.9,29.0,277.0,297.81,228.43
2016,9,5,16,15,74.0,224.0,3.75,28.5,263.0,299.9,232.03
2016,9,5,16,30,90.0,205.0,3.6,28.0,249.0,301.72,235.42
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.5,274.81,215.51
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,246.89,194.55
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,213.1,168.51
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,178.45,141.07
2016,9,5,17,45,203.0,78.0,2.7,27.0,116.0,315.88,252.8
2016,9,5,18,0,343.0,51.0,2.5,27.0,109.0,426.2,334.45
2016,9,5,18,15,220.5,36.0,2.5,26.5,68.0,294.41,223.08
2016,9,5,18,30,98.0,21.0,2.5,26.0,27.0,146.74,8.79
2016,9,5,18,45,49.0,10.5,2.55,26.0,13.5,48.18,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,44.5,10.5,2.35,23.0,13.0,8.26,0.0
2016,9,6,6,30,89.0,21.0,2.5,23.0,26.0,15.88,0.0
2016,9,6,6,45,204.0,37.5,2.65,23.5,67.0,28.27,17.55
2016,9,6,7,0,319.0,54.0,2.8,24.0,108.0,40.71,28.96
2016,9,6,7,15,400.0,65.0,2.95,24.5,159.0,49.1,36.51
2016,9,6,7,30,481.0,76.0,3.1,25.0,210.0,59.68,45.67
2016,9,6,7,45,240.5,88.0,3.3,25.5,155.0,64.24,49.45
2016,9,6,8,0,0.0,100.0,3.5,26.0,100.0,74.68,58.07
2016,9,6,8,15,202.0,136.0,3.65,26.5,234.0,93.12,73.23
2016,9,6,8,30,404.0,172.0,3.8,27.0,368.0,113.89,90.08
2016,9,6,8,45,579.0,135.0,3.95,27.5,451.0,94.6,73.58
2016,9,6,9,0,754.0,98.0,4.1,28.0,534.0,79.91,61.05
2016,9,6,9,15,772.5,101.0,4.1,28.0,581.0,81.37,62.05
2016,9,6,9,30,791.0,104.0,4.1,28.0,628.0,82.76,63.0
2016,9,6,9,45,810.5,103.5,4.15,28.5,671.0,82.0,62.07
2016,9,6,10,0,830.0,103.0,4.2,29.0,714.0,91.42,69.46
2016,9,6,10,15,839.5,105.0,4.2,29.0,749.5,92.3,70.01
2016,9,6,10,30,849.0,107.0,4.2,29.0,785.0,139.78,78.35
2016,9,6,10,45,858.5,107.0,4.2,29.5,813.5,197.29,111.61
2016,9,6,11,0,868.0,107.0,4.2,30.0,842.0,255.6,155.52
2016,9,6,11,15,545.5,273.5,4.2,30.0,740.0,319.56,218.87
2016,9,6,11,30,223.0,440.0,4.2,30.0,638.0,367.57,265.87
2016,9,6,11,45,264.5,437.5,4.25,30.5,675.5,399.75,289.71
2016,9,6,12,0,306.0,435.0,4.3,31.0,713.0,444.91,323.18
2016,9,6,12,15,160.0,354.0,4.3,31.0,499.5,347.0,254.99
2016,9,6,12,30,14.0,273.0,4.3,31.0,286.0,217.01,159.62
2016,9,6,12,45,34.5,343.0,4.3,31.0,374.5,288.86,213.37
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,364.73,269.06
2016,9,6,13,15,464.0,261.5,4.3,31.0,671.5,568.96,423.37
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,766.1,568.18
2016,9,6,13,45,458.5,238.0,4.35,31.0,642.0,601.68,447.92
2016,9,6,14,0,44.0,366.0,4.4,31.0,404.0,351.2,259.83
2016,9,6,14,15,155.0,371.5,4.4,30.5,496.5,478.6,357.15
2016,9,6,14,30,266.0,377.0,4.4,30.0,589.0,616.49,459.05
2016,9,6,14,45,311.0,347.0,4.4,30.0,583.5,645.55,481.49
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,673.78,503.97
2016,9,6,15,15,523.5,232.0,4.35,30.0,590.0,783.91,586.63
2016,9,6,15,30,691.0,147.0,4.3,30.0,602.0,881.43,656.67
2016,9,6,15,45,669.0,142.0,4.3,30.0,555.0,866.69,647.85
2016,9,6,16,0,647.0,137.0,4.3,30.0,508.0,848.27,637.31
2016,9,6,16,15,617.0,131.0,4.15,29.5,457.5,817.2,618.65
2016,9,6,16,30,587.0,125.0,4.0,29.0,407.0,782.88,597.52
2016,9,6,16,45,545.0,117.5,3.85,29.0,354.0,731.91,562.99
2016,9,6,17,0,503.0,110.0,3.7,29.0,301.0,669.84,519.71
2016,9,6,17,15,445.0,100.0,3.4,28.5,248.0,598.74,468.98
2016,9,6,17,30,387.0,90.0,3.1,28.0,195.0,527.85,416.39
2016,9,6,17,45,302.0,75.5,2.8,27.5,146.0,426.48,337.6
2016,9,6,18,0,217.0,61.0,2.5,27.0,97.0,309.64,243.5
2016,9,6,18,15,108.5,40.5,2.5,26.5,58.5,187.03,139.22
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,21.06,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,7.87,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,10.5,2.7,24.0,12.0,8.26,0.0
2016,9,7,6,30,56.0,21.0,2.8,24.0,24.0,15.78,0.0
2016,9,7,6,45,158.0,40.0,2.95,24.5,63.5,29.81,18.64
2016,9,7,7,0,260.0,59.0,3.1,25.0,103.0,43.77,31.37
2016,9,7,7,15,342.0,72.5,3.25,25.5,153.0,53.66,40.22
2016,9,7,7,30,424.0,86.0,3.4,26.0,203.0,63.49,48.71
2016,9,7,7,45,481.0,95.0,3.6,26.5,256.5,69.97,54.1
2016,9,7,8,0,538.0,104.0,3.8,27.0,310.0,78.4,60.97
2016,9,7,8,15,359.5,155.0,3.9,27.0,301.5,107.17,84.84
2016,9,7,8,30,181.0,206.0,4.0,27.0,293.0,136.1,108.49
2016,9,7,8,45,432.5,166.0,4.1,27.5,406.5,109.49,85.9
2016,9,7,9,0,684.0,126.0,4.2,28.0,520.0,89.42,68.91
2016,9,7,9,15,469.5,211.5,4.2,28.0,493.0,132.58,104.08
2016,9,7,9,30,255.0,297.0,4.2,28.0,466.0,176.5,139.27
2016,9,7,9,45,209.5,324.0,4.25,28.5,469.0,197.25,155.16
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,207.75,162.79
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.0,217.49,170.13
2016,9,7,10,30,44.0,341.0,4.3,29.0,376.0,221.32,163.93
2016,9,7,10,45,425.0,243.0,4.3,29.5,601.0,200.03,131.23
2016,9,7,11,0,806.0,145.0,4.3,30.0,826.0,258.5,160.12
2016,9,7,11,15,811.5,146.5,4.25,30.0,847.0,315.73,207.52
2016,9,7,11,30,817.0,148.0,4.2,30.0,868.0,373.11,256.19
2016,9,7,11,45,837.5,137.5,4.2,30.5,884.5,429.18,302.84
2016,9,7,12,0,858.0,127.0,4.2,31.0,901.0,484.07,347.79
2016,9,7,12,15,859.0,127.0,4.15,31.0,905.0,536.59,390.64
2016,9,7,12,30,860.0,127.0,4.1,31.0,909.0,587.7,431.24
2016,9,7,12,45,857.0,128.0,4.1,31.0,904.0,635.46,468.46
2016,9,7,13,0,854.0,129.0,4.1,31.0,899.0,681.02,503.2
2016,9,7,13,15,851.0,128.5,4.05,31.0,886.0,723.0,534.55
2016,9,7,13,30,848.0,128.0,4.0,31.0,873.0,762.3,563.42
2016,9,7,13,45,840.5,128.0,4.0,31.0,851.5,795.61,586.79
2016,9,7,14,0,833.0,128.0,4.0,31.0,830.0,825.62,607.61
2016,9,7,14,15,825.0,126.5,3.95,31.0,801.0,850.41,624.75
2016,9,7,14,30,817.0,125.0,3.9,31.0,772.0,883.83,647.76
2016,9,7,14,45,794.0,129.0,3.85,31.0,733.5,893.96,655.23
2016,9,7,15,0,771.0,133.0,3.8,31.0,695.0,899.78,660.14
2016,9,7,15,15,755.5,129.5,3.7,31.0,653.0,900.64,661.68
2016,9,7,15,30,740.0,126.0,3.6,31.0,611.0,897.53,660.77
2016,9,7,15,45,717.0,123.0,3.55,31.0,563.5,891.19,658.18
2016,9,7,16,0,694.0,120.0,3.5,31.0,516.0,874.31,648.66
2016,9,7,16,15,665.5,115.0,3.3,30.5,464.5,845.98,631.91
2016,9,7,16,30,637.0,110.0,3.1,30.0,413.0,814.39,612.81
2016,9,7,16,45,593.5,104.5,2.9,30.0,359.0,764.29,579.31
2016,9,7,17,0,550.0,99.0,2.7,30.0,305.0,711.68,543.41
2016,9,7,17,15,493.0,90.0,2.45,29.5,251.5,639.8,493.31
2016,9,7,17,30,436.0,81.0,2.2,29.0,198.0,561.27,436.28
2016,9,7,17,45,351.0,68.5,1.95,28.5,148.0,461.52,360.52
2016,9,7,18,0,266.0,56.0,1.7,28.0,98.0,365.46,283.54
2016,9,7,18,15,133.0,38.0,1.7,27.5,59.0,204.33,149.88
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,22.5,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,7.47,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,14.4,0.0
2016,9,8,6,45,110.5,42.5,3.4,23.5,60.0,31.18,19.76
2016,9,8,7,0,204.0,66.0,3.7,24.0,100.0,47.91,34.99
2016,9,8,7,15,286.5,82.0,3.75,24.5,150.0,59.59,45.42
2016,9,8,7,30,369.0,98.0,3.8,25.0,200.0,70.81,55.15
2016,9,8,7,45,450.5,104.0,3.85,25.5,256.0,75.4,58.95
2016,9,8,8,0,532.0,110.0,3.9,26.0,312.0,80.11,62.67
2016,9,8,8,15,573.5,117.5,3.9,26.5,366.0,86.91,68.04
2016,9,8,8,30,615.0,125.0,3.9,27.0,420.0,90.95,71.01
2016,9,8,8,45,663.5,123.5,3.9,27.5,475.0,89.12,69.08
2016,9,8,9,0,712.0,122.0,3.9,28.0,530.0,87.68,67.49
2016,9,8,9,15,733.0,126.0,3.9,28.0,578.0,89.11,68.44
2016,9,8,9,30,754.0,130.0,3.9,28.0,626.0,98.28,75.75
2016,9,8,9,45,778.5,128.5,3.9,28.5,670.5,96.34,73.79
2016,9,8,10,0,803.0,127.0,3.9,29.0,715.0,94.58,72.03
2016,9,8,10,15,814.0,129.5,3.9,29.0,751.0,94.83,72.08
2016,9,8,10,30,825.0,132.0,3.9,29.0,787.0,141.77,80.81
2016,9,8,10,45,837.5,131.0,3.95,29.5,816.5,199.41,114.09
2016,9,8,11,0,850.0,130.0,4.0,30.0,846.0,264.42,162.74
2016,9,8,11,15,855.0,131.0,4.0,30.0,867.0,322.14,210.7
2016,9,8,11,30,860.0,132.0,4.0,30.0,888.0,379.76,259.84
2016,9,8,11,45,862.0,133.5,4.0,30.5,900.0,436.2,307.27
2016,9,8,12,0,864.0,135.0,4.0,31.0,912.0,491.82,352.9
2016,9,8,12,15,865.0,135.0,4.0,31.0,916.0,544.9,396.13
2016,9,8,12,30,866.0,135.0,4.0,31.0,920.0,596.56,437.12
2016,9,8,12,45,863.0,135.5,4.05,31.5,914.5,644.48,473.55
2016,9,8,13,0,860.0,136.0,4.1,32.0,909.0,690.16,507.37
2016,9,8,13,15,856.5,135.5,4.1,32.0,895.5,732.25,538.78
2016,9,8,13,30,853.0,135.0,4.1,32.0,882.0,771.61,567.73
2016,9,8,13,45,845.0,135.0,4.1,32.0,859.5,804.91,591.16
2016,9,8,14,0,837.0,135.0,4.1,32.0,837.0,846.15,619.45
2016,9,8,14,15,828.5,133.0,4.05,32.0,807.5,871.09,636.51
2016,9,8,14,30,820.0,131.0,4.0,32.0,778.0,892.24,651.23
2016,9,8,14,45,808.0,128.5,4.0,32.0,741.0,905.83,661.32
2016,9,8,15,0,796.0,126.0,4.0,32.0,704.0,915.41,668.97
2016,9,8,15,15,780.0,123.0,3.95,31.5,661.0,916.62,672.39
2016,9,8,15,30,764.0,120.0,3.9,31.0,618.0,913.78,673.36
2016,9,8,15,45,739.5,117.5,3.85,31.0,569.0,906.02,669.86
2016,9,8,16,0,715.0,115.0,3.8,31.0,520.0,888.33,659.84
2016,9,8,16,15,686.0,110.0,3.6,30.5,468.0,859.46,642.83
2016,9,8,16,30,657.0,105.0,3.4,30.0,416.0,827.32,623.43
2016,9,8,16,45,613.5,100.0,3.2,30.0,361.0,777.79,590.36
2016,9,8,17,0,570.0,95.0,3.0,30.0,306.0,725.75,554.84
2016,9,8,17,15,511.5,86.5,2.7,29.0,251.5,652.89,504.79
2016,9,8,17,30,453.0,78.0,2.4,28.0,197.0,572.65,446.97
2016,9,8,17,45,361.5,66.0,2.15,27.5,146.5,467.32,366.55
2016,9,8,18,0,270.0,54.0,1.9,27.0,96.0,366.14,285.12
2016,9,8,18,15,153.5,35.5,1.85,26.5,57.0,238.29,173.07
2016,9,8,18,30,37.0,17.0,1.8,26.0,18.0,44.45,0.0
2016,9,8,18,45,18.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,7.08,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,13.71,0.0
2016,9,9,6,45,112.5,41.0,3.3,23.5,58.0,30.18,18.85
2016,9,9,7,0,204.0,64.0,3.6,24.0,97.0,46.61,33.86
2016,9,9,7,15,286.0,80.0,3.7,24.5,146.5,58.24,44.26
2016,9,9,7,30,368.0,96.0,3.8,25.0,196.0,69.49,54.02
2016,9,9,7,45,443.5,103.0,3.95,25.5,251.5,74.67,58.33
2016,9,9,8,0,519.0,110.0,4.1,26.0,307.0,79.91,62.52
2016,9,9,8,15,560.5,117.5,4.1,26.5,360.5,86.75,67.92
2016,9,9,8,30,602.0,125.0,4.1,27.0,414.0,90.76,70.88
2016,9,9,8,45,647.5,125.0,4.1,27.5,467.5,89.82,69.68
2016,9,9,9,0,693.0,125.0,4.1,28.0,521.0,89.16,68.73
2016,9,9,9,15,714.5,129.0,4.1,28.0,568.5,90.51,69.61
2016,9,9,9,30,736.0,133.0,4.1,28.0,616.0,91.79,70.44
2016,9,9,9,45,762.5,131.0,4.1,28.5,660.5,97.51,74.77
2016,9,9,10,0,789.0,129.0,4.1,29.0,705.0,95.43,72.74
2016,9,9,10,15,800.5,131.5,4.1,29.0,740.5,95.65,72.76
2016,9,9,10,30,812.0,134.0,4.1,29.0,776.0,141.56,81.18
2016,9,9,10,45,826.0,132.0,4.1,29.5,806.0,198.07,113.6
2016,9,9,11,0,840.0,130.0,4.1,30.0,836.0,262.08,161.42
2016,9,9,11,15,845.5,131.0,4.05,30.0,856.5,319.35,208.98
2016,9,9,11,30,851.0,132.0,4.0,30.0,877.0,376.57,257.75
2016,9,9,11,45,866.5,125.0,4.0,30.5,892.5,432.46,304.56
2016,9,9,12,0,882.0,118.0,4.0,31.0,908.0,488.57,350.56
2016,9,9,12,15,882.5,118.0,4.0,31.0,912.0,541.94,394.17
2016,9,9,12,30,883.0,118.0,4.0,31.0,916.0,593.76,435.42
2016,9,9,12,45,882.5,117.5,4.0,31.5,911.5,642.82,472.66
2016,9,9,13,0,882.0,117.0,4.0,32.0,907.0,689.76,507.3
2016,9,9,13,15,878.5,116.5,3.95,32.0,893.5,732.22,538.85
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,771.86,567.77
2016,9,9,13,45,870.5,114.5,3.9,32.0,858.0,806.83,591.77
2016,9,9,14,0,866.0,113.0,3.9,32.0,836.0,838.53,613.57
2016,9,9,14,15,858.0,111.5,3.85,31.5,807.0,863.82,632.18
2016,9,9,14,30,850.0,110.0,3.8,31.0,778.0,885.42,648.51
2016,9,9,14,45,834.5,110.5,3.8,31.0,740.0,898.48,658.26
2016,9,9,15,0,819.0,111.0,3.8,31.0,702.0,920.0,673.89
2016,9,9,15,15,804.0,108.5,3.75,30.5,659.5,922.79,678.28
2016,9,9,15,30,789.0,106.0,3.7,30.0,617.0,921.58,680.33
2016,9,9,15,45,769.0,102.5,3.65,30.0,569.0,910.35,674.51
2016,9,9,16,0,749.0,99.0,3.6,30.0,521.0,895.26,666.28
2016,9,9,16,15,722.5,95.0,3.4,29.5,469.0,869.42,651.27
2016,9,9,16,30,696.0,91.0,3.2,29.0,417.0,847.01,638.53
2016,9,9,16,45,658.5,85.5,3.05,29.0,362.5,802.61,609.28
2016,9,9,17,0,621.0,80.0,2.9,29.0,308.0,755.79,577.74
2016,9,9,17,15,566.0,73.0,2.7,28.5,253.5,688.04,530.9
2016,9,9,17,30,511.0,66.0,2.5,28.0,199.0,619.28,481.12
2016,9,9,17,45,426.5,55.5,2.3,27.5,147.5,518.39,404.46
2016,9,9,18,0,342.0,45.0,2.1,27.0,96.0,419.3,324.79
2016,9,9,18,15,171.0,31.5,2.15,26.5,57.0,246.52,176.02
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,14.16,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
