Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.0,9.0,0.7,22.5,11.0,7.08,0.0
2016,9,10,6,30,76.0,18.0,0.7,23.0,22.0,13.68,0.0
2016,9,10,6,45,196.5,34.5,0.7,23.5,62.0,26.07,15.49
2016,9,10,7,0,317.0,51.0,0.7,24.0,102.0,38.58,27.11
2016,9,10,7,15,198.0,77.5,0.75,24.0,113.5,56.07,42.51
2016,9,10,7,30,79.0,104.0,0.8,24.0,125.0,72.87,57.08
2016,9,10,7,45,91.0,128.5,0.9,24.5,158.5,88.53,70.25
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,103.75,82.72
2016,9,10,8,15,51.5,85.0,1.1,25.0,104.5,62.54,47.77
2016,9,10,8,30,0.0,17.0,1.2,25.0,17.0,12.97,5.47
2016,9,10,8,45,217.0,112.0,1.35,25.5,236.0,78.13,60.5
2016,9,10,9,0,434.0,207.0,1.5,26.0,455.0,131.56,104.19
2016,9,10,9,15,591.0,164.5,1.65,26.0,533.5,109.27,85.49
2016,9,10,9,30,748.0,122.0,1.8,26.0,612.0,93.16,72.05
2016,9,10,9,45,762.0,126.0,2.0,26.5,653.0,94.5,72.83
2016,9,10,10,0,776.0,130.0,2.2,27.0,694.0,95.73,73.52
2016,9,10,10,15,787.5,132.5,2.3,27.0,729.5,95.92,73.52
2016,9,10,10,30,799.0,135.0,2.4,27.0,765.0,140.79,81.64
2016,9,10,10,45,808.5,136.0,2.5,27.0,793.5,197.65,114.89
2016,9,10,11,0,818.0,137.0,2.6,27.0,822.0,255.53,158.74
2016,9,10,11,15,823.5,138.0,2.7,27.0,842.5,313.11,206.75
2016,9,10,11,30,829.0,139.0,2.8,27.0,863.0,373.23,257.82
2016,9,10,11,45,845.5,131.0,2.9,27.0,878.5,427.82,304.42
2016,9,10,12,0,862.0,123.0,3.0,27.0,894.0,482.71,350.54
2016,9,10,12,15,863.0,123.0,3.05,27.0,897.5,535.35,393.95
2016,9,10,12,30,864.0,123.0,3.1,27.0,901.0,586.53,435.1
2016,9,10,12,45,864.0,122.0,3.15,27.5,896.5,634.66,472.07
2016,9,10,13,0,864.0,121.0,3.2,28.0,892.0,680.73,506.54
2016,9,10,13,15,861.0,120.0,3.25,28.0,878.5,722.39,538.11
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,761.29,567.22
2016,9,10,13,45,852.5,118.0,3.35,28.0,843.5,795.28,591.14
2016,9,10,14,0,847.0,117.0,3.4,28.0,822.0,826.01,612.78
2016,9,10,14,15,546.0,245.0,3.4,28.0,693.5,733.17,546.31
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,575.06,429.93
2016,9,10,14,45,528.5,240.5,3.4,28.0,628.0,759.61,568.82
2016,9,10,15,0,812.0,108.0,3.4,28.0,691.0,909.3,673.76
2016,9,10,15,15,797.5,105.5,3.35,28.0,648.5,912.32,675.92
2016,9,10,15,30,783.0,103.0,3.3,28.0,606.0,911.38,676.75
2016,9,10,15,45,589.0,157.0,3.3,28.0,519.0,801.57,603.78
2016,9,10,16,0,395.0,211.0,3.3,28.0,432.0,644.06,492.52
2016,9,10,16,15,539.0,150.5,3.15,27.5,419.5,747.99,572.55
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,831.81,633.04
2016,9,10,16,45,637.5,86.5,2.9,27.0,352.0,782.3,599.3
2016,9,10,17,0,592.0,83.0,2.8,27.0,297.0,730.49,564.07
2016,9,10,17,15,536.5,75.0,2.7,26.5,243.5,661.3,515.92
2016,9,10,17,30,481.0,67.0,2.6,26.0,190.0,591.18,464.66
2016,9,10,17,45,390.0,56.5,2.55,25.5,140.0,484.86,383.01
2016,9,10,18,0,299.0,46.0,2.5,25.0,90.0,379.12,297.11
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.5,249.58,175.37
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,58.7,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.5,2.1,19.0,10.5,6.69,0.0
2016,9,11,6,30,78.0,17.0,2.3,19.0,21.0,12.88,0.0
2016,9,11,6,45,190.5,35.0,2.55,19.5,60.5,26.39,15.93
2016,9,11,7,0,303.0,53.0,2.8,20.0,100.0,39.88,28.64
2016,9,11,7,15,383.0,65.0,2.65,20.5,151.0,48.93,36.94
2016,9,11,7,30,463.0,77.0,2.5,21.0,202.0,60.5,47.14
2016,9,11,7,45,517.5,86.0,2.35,22.0,255.5,66.62,52.25
2016,9,11,8,0,572.0,95.0,2.2,23.0,309.0,72.65,57.08
2016,9,11,8,15,610.5,102.0,2.05,23.5,363.0,76.87,60.35
2016,9,11,8,30,649.0,109.0,1.9,24.0,417.0,80.99,63.47
2016,9,11,8,45,676.0,114.5,1.8,25.0,468.0,83.76,65.27
2016,9,11,9,0,703.0,120.0,1.7,26.0,519.0,86.42,66.96
2016,9,11,9,15,724.0,124.0,1.65,26.5,566.5,87.9,67.81
2016,9,11,9,30,745.0,128.0,1.6,27.0,614.0,89.31,68.61
2016,9,11,9,45,760.5,131.5,1.6,27.5,656.0,97.96,75.34
2016,9,11,10,0,776.0,135.0,1.6,28.0,698.0,98.83,75.69
2016,9,11,10,15,787.5,138.0,1.6,28.0,733.5,99.23,75.84
2016,9,11,10,30,799.0,141.0,1.6,28.0,769.0,144.04,83.82
2016,9,11,10,45,808.5,142.0,1.6,28.5,798.0,201.02,116.48
2016,9,11,11,0,818.0,143.0,1.6,29.0,827.0,259.03,159.43
2016,9,11,11,15,824.0,144.5,1.6,29.0,847.5,317.21,206.93
2016,9,11,11,30,830.0,146.0,1.6,29.0,868.0,375.56,255.59
2016,9,11,11,45,512.5,298.0,1.65,29.5,746.5,406.77,288.78
2016,9,11,12,0,195.0,450.0,1.7,30.0,625.0,409.22,295.85
2016,9,11,12,15,545.5,280.0,1.7,30.0,769.5,490.58,354.44
2016,9,11,12,30,896.0,110.0,1.7,30.0,914.0,594.65,430.81
2016,9,11,12,45,641.0,252.0,1.75,30.0,825.5,606.41,439.59
2016,9,11,13,0,386.0,394.0,1.8,30.0,737.0,583.28,422.74
2016,9,11,13,15,638.0,250.5,1.8,30.0,807.5,685.52,498.02
2016,9,11,13,30,890.0,107.0,1.8,30.0,878.0,774.52,563.21
2016,9,11,13,45,453.5,194.0,1.85,30.5,586.5,563.49,415.17
2016,9,11,14,0,17.0,281.0,1.9,31.0,295.0,239.52,175.72
2016,9,11,14,15,442.5,191.0,1.9,31.0,536.0,599.58,445.47
2016,9,11,14,30,868.0,101.0,1.9,31.0,777.0,891.16,641.69
2016,9,11,14,45,848.5,104.0,1.95,31.0,738.0,903.28,648.26
2016,9,11,15,0,829.0,107.0,2.0,31.0,699.0,923.46,662.97
2016,9,11,15,15,815.0,104.5,2.0,30.5,656.5,927.19,668.1
2016,9,11,15,30,801.0,102.0,2.0,30.0,614.0,926.92,671.03
2016,9,11,15,45,783.0,98.0,2.05,30.0,566.0,917.01,667.12
2016,9,11,16,0,765.0,94.0,2.1,30.0,518.0,903.24,660.86
2016,9,11,16,15,738.5,90.0,2.0,29.5,465.5,877.32,646.52
2016,9,11,16,30,712.0,86.0,1.9,29.0,413.0,854.19,633.96
2016,9,11,16,45,677.0,80.0,1.85,29.0,358.5,811.4,607.01
2016,9,11,17,0,642.0,74.0,1.8,29.0,304.0,766.15,577.73
2016,9,11,17,15,587.5,67.5,1.65,28.0,249.0,699.43,533.5
2016,9,11,17,30,533.0,61.0,1.5,27.0,194.0,631.78,486.09
2016,9,11,17,45,450.0,51.0,1.35,26.5,143.0,532.89,411.61
2016,9,11,18,0,367.0,41.0,1.2,26.0,92.0,435.97,333.67
2016,9,11,18,15,227.5,26.5,1.2,25.5,53.0,286.03,191.5
2016,9,11,18,30,88.0,12.0,1.2,25.0,14.0,82.79,0.0
2016,9,11,18,45,44.0,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,58.0,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,116.0,17.0,0.6,21.0,22.0,12.95,0.0
2016,9,12,6,45,240.0,32.0,0.6,21.5,63.0,24.45,14.14
2016,9,12,7,0,364.0,47.0,0.6,22.0,104.0,38.17,26.96
2016,9,12,7,15,445.0,57.5,0.7,22.5,155.5,46.25,34.34
2016,9,12,7,30,526.0,68.0,0.8,23.0,207.0,54.3,41.42
2016,9,12,7,45,576.0,75.5,0.95,24.0,261.5,59.65,45.84
2016,9,12,8,0,626.0,83.0,1.1,25.0,316.0,64.93,50.04
2016,9,12,8,15,662.5,88.5,1.25,25.5,370.5,68.52,52.79
2016,9,12,8,30,699.0,94.0,1.4,26.0,425.0,72.04,55.44
2016,9,12,8,45,722.5,99.5,1.55,27.0,476.0,75.2,57.62
2016,9,12,9,0,746.0,105.0,1.7,28.0,527.0,84.73,65.03
2016,9,12,9,15,765.5,108.5,1.7,28.0,574.5,86.39,66.16
2016,9,12,9,30,785.0,112.0,1.7,28.0,622.0,87.97,67.25
2016,9,12,9,45,479.0,229.0,1.7,28.5,546.5,138.39,107.74
2016,9,12,10,0,173.0,346.0,1.7,29.0,471.0,205.87,160.65
2016,9,12,10,15,503.0,234.5,1.7,29.0,623.5,137.29,105.91
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,136.07,76.5
2016,9,12,10,45,840.5,124.5,1.75,29.5,804.5,202.55,116.01
2016,9,12,11,0,848.0,126.0,1.8,30.0,833.0,260.75,159.05
2016,9,12,11,15,438.5,235.0,1.85,30.0,601.0,267.83,182.86
2016,9,12,11,30,29.0,344.0,1.9,30.0,369.0,252.53,185.14
2016,9,12,11,45,46.0,379.0,1.95,30.5,420.0,289.24,211.52
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,329.48,240.19
2016,9,12,12,15,464.0,272.0,2.0,31.0,687.5,443.77,321.97
2016,9,12,12,30,865.0,130.0,2.0,31.0,904.0,591.66,428.55
2016,9,12,12,45,862.0,130.5,2.05,31.0,898.0,639.3,464.23
2016,9,12,13,0,859.0,131.0,2.1,31.0,892.0,684.66,498.1
2016,9,12,13,15,855.5,130.5,2.1,31.0,878.0,726.38,528.48
2016,9,12,13,30,852.0,130.0,2.1,31.0,864.0,765.35,556.39
2016,9,12,13,45,545.5,266.5,2.15,31.0,732.5,695.82,505.83
2016,9,12,14,0,239.0,403.0,2.2,31.0,601.0,564.55,411.65
2016,9,12,14,15,528.0,265.0,2.2,31.0,680.0,736.18,537.26
2016,9,12,14,30,817.0,127.0,2.2,31.0,759.0,883.12,637.99
2016,9,12,14,45,802.5,125.5,2.2,31.0,721.5,895.06,645.56
2016,9,12,15,0,788.0,124.0,2.2,31.0,684.0,902.93,651.94
2016,9,12,15,15,772.0,121.0,2.2,30.5,641.0,903.71,655.27
2016,9,12,15,30,756.0,118.0,2.2,30.0,598.0,900.49,656.25
2016,9,12,15,45,730.5,115.5,2.2,30.0,549.5,891.46,652.32
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,872.54,642.01
2016,9,12,16,15,676.0,107.5,2.1,29.5,449.0,842.88,625.0
2016,9,12,16,30,647.0,102.0,2.0,29.0,397.0,809.98,605.64
2016,9,12,16,45,602.0,96.5,1.9,29.0,342.5,758.4,571.84
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,704.4,535.54
2016,9,12,17,15,499.0,81.5,1.65,28.5,234.5,631.18,484.8
2016,9,12,17,30,441.0,72.0,1.5,28.0,181.0,550.77,426.37
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,446.14,346.63
2016,9,12,18,0,259.0,47.0,1.2,27.0,82.0,346.06,265.57
2016,9,12,18,15,147.0,28.0,1.2,26.5,46.0,214.53,134.99
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,36.18,0.0
2016,9,12,18,45,17.5,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,34.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,69.0,16.0,0.8,22.0,19.0,12.2,0.0
2016,9,13,6,45,188.5,33.5,0.9,23.0,58.5,25.3,14.58
2016,9,13,7,0,308.0,51.0,1.0,24.0,98.0,38.5,26.95
2016,9,13,7,15,390.5,62.5,1.2,24.5,148.5,47.27,34.88
2016,9,13,7,30,473.0,74.0,1.4,25.0,199.0,58.38,44.52
2016,9,13,7,45,477.5,90.5,1.6,25.5,242.5,67.02,51.82
2016,9,13,8,0,482.0,107.0,1.8,26.0,286.0,77.48,60.44
2016,9,13,8,15,369.5,149.5,1.75,26.5,300.0,101.4,80.14
2016,9,13,8,30,257.0,192.0,1.7,27.0,314.0,125.99,99.98
2016,9,13,8,45,298.0,210.0,1.7,27.5,366.5,136.32,107.8
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,146.32,115.29
2016,9,13,9,15,552.0,172.5,1.6,28.0,516.0,113.57,88.3
2016,9,13,9,30,765.0,117.0,1.5,28.0,613.0,90.67,69.42
2016,9,13,9,45,492.5,228.5,1.45,28.5,556.0,138.66,107.91
2016,9,13,10,0,220.0,340.0,1.4,29.0,499.0,204.72,159.59
2016,9,13,10,15,208.5,360.5,1.3,29.0,517.5,213.17,165.54
2016,9,13,10,30,197.0,381.0,1.2,29.0,536.0,238.92,171.38
2016,9,13,10,45,149.0,392.0,1.15,29.5,511.5,259.56,185.25
2016,9,13,11,0,101.0,403.0,1.1,30.0,487.0,285.17,205.05
2016,9,13,11,15,91.5,409.0,1.1,30.0,486.5,300.21,216.52
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,314.0,227.17
2016,9,13,11,45,166.5,427.0,1.1,30.5,574.0,361.99,260.0
2016,9,13,12,0,251.0,439.0,1.1,31.0,662.0,424.19,303.22
2016,9,13,12,15,295.0,429.5,1.15,31.0,692.0,467.04,334.24
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,513.57,367.91
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,505.78,363.49
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,483.64,348.75
2016,9,13,13,15,131.0,428.5,1.4,31.0,543.5,451.83,327.43
2016,9,13,13,30,80.0,410.0,1.5,31.0,479.0,401.76,292.65
2016,9,13,13,45,68.0,390.0,1.6,31.5,447.5,385.19,281.19
2016,9,13,14,0,56.0,370.0,1.7,32.0,416.0,366.5,267.92
2016,9,13,14,15,187.0,360.5,1.75,31.5,506.5,497.09,364.86
2016,9,13,14,30,318.0,351.0,1.8,31.0,597.0,638.21,465.78
2016,9,13,14,45,547.0,238.0,1.9,31.0,635.0,773.02,562.95
2016,9,13,15,0,776.0,125.0,2.0,31.0,673.0,891.94,644.31
2016,9,13,15,15,759.5,121.5,2.05,31.0,630.5,891.43,644.87
2016,9,13,15,30,743.0,118.0,2.1,31.0,588.0,886.93,644.17
2016,9,13,15,45,718.5,115.0,2.2,31.0,539.5,878.16,641.3
2016,9,13,16,0,694.0,112.0,2.3,31.0,491.0,859.48,631.96
2016,9,13,16,15,347.0,81.0,2.25,30.5,270.5,480.13,369.46
2016,9,13,16,30,0.0,50.0,2.2,30.0,50.0,38.27,24.94
2016,9,13,16,45,0.0,43.0,2.2,29.5,43.0,32.86,20.96
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,27.47,16.71
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,22.09,12.39
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,16.73,8.01
2016,9,13,17,45,0.0,16.0,1.65,27.5,16.0,12.15,4.19
2016,9,13,18,0,0.0,10.0,1.5,27.0,10.0,7.58,0.34
2016,9,13,18,15,0.0,5.5,1.5,26.5,5.5,4.16,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.79,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,14.16,0.0
2016,9,14,6,45,146.5,34.0,1.2,23.5,56.5,25.48,14.53
2016,9,14,7,0,293.0,50.0,1.4,24.0,95.0,37.7,26.23
2016,9,14,7,15,373.5,62.5,1.45,24.5,144.5,47.12,34.73
2016,9,14,7,30,454.0,75.0,1.5,25.0,194.0,59.0,45.05
2016,9,14,7,45,511.5,83.0,1.55,25.5,247.5,64.45,49.63
2016,9,14,8,0,569.0,91.0,1.6,26.0,301.0,69.86,54.01
2016,9,14,8,15,607.5,97.5,1.7,26.5,354.0,73.84,57.07
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,77.74,59.99
2016,9,14,8,45,415.0,177.0,1.95,27.5,380.5,116.02,91.3
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,160.03,126.57
2016,9,14,9,15,461.5,187.0,2.2,28.0,477.0,119.45,93.19
2016,9,14,9,30,739.0,124.0,2.3,28.0,600.0,94.55,72.65
2016,9,14,9,45,455.0,233.5,2.45,28.5,533.0,140.35,109.48
2016,9,14,10,0,171.0,343.0,2.6,29.0,466.0,204.5,160.02
2016,9,14,10,15,90.0,278.5,2.65,29.0,343.5,172.13,133.94
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,157.18,116.25
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,191.8,141.69
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,227.66,167.74
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,240.26,176.77
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,265.62,195.48
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,182.22,133.64
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,86.48,61.23
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.5,164.57,120.66
2016,9,14,12,30,18.0,306.0,3.3,31.0,323.0,244.12,179.99
2016,9,14,12,45,423.5,223.0,3.35,31.5,596.0,449.88,333.83
2016,9,14,13,0,829.0,140.0,3.4,32.0,869.0,671.13,493.4
2016,9,14,13,15,467.0,280.0,3.4,32.0,689.5,586.33,430.66
2016,9,14,13,30,105.0,420.0,3.4,32.0,510.0,429.36,314.69
2016,9,14,13,45,460.0,276.5,3.4,32.0,654.5,636.77,469.74
2016,9,14,14,0,815.0,133.0,3.4,32.0,799.0,823.05,602.65
2016,9,14,14,15,806.5,131.0,3.4,31.5,769.5,846.84,619.35
2016,9,14,14,30,798.0,129.0,3.4,31.0,740.0,866.91,634.88
2016,9,14,14,45,788.0,125.0,3.45,31.0,704.0,879.75,644.79
2016,9,14,15,0,778.0,121.0,3.5,31.0,668.0,888.68,652.35
2016,9,14,15,15,762.0,118.0,3.45,31.0,625.5,889.11,653.88
2016,9,14,15,30,746.0,115.0,3.4,31.0,583.0,885.58,653.02
2016,9,14,15,45,549.5,164.0,3.35,31.0,493.5,756.38,566.64
2016,9,14,16,0,353.0,213.0,3.3,31.0,404.0,604.41,458.38
2016,9,14,16,15,505.5,153.0,3.15,30.5,395.5,715.41,543.86
2016,9,14,16,30,658.0,93.0,3.0,30.0,387.0,807.24,609.62
2016,9,14,16,45,626.0,85.0,2.9,30.0,334.5,765.12,581.05
2016,9,14,17,0,594.0,77.0,2.8,30.0,282.0,720.58,550.9
2016,9,14,17,15,536.5,69.0,2.45,29.0,228.5,649.69,501.34
2016,9,14,17,30,479.0,61.0,2.1,28.0,175.0,578.08,448.67
2016,9,14,17,45,395.5,49.5,1.8,27.5,126.0,478.35,371.12
2016,9,14,18,0,312.0,38.0,1.5,27.0,77.0,381.15,290.22
2016,9,14,18,15,156.0,19.0,1.45,26.5,38.5,204.54,104.9
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,7.87,0.0
2016,9,15,6,45,91.5,34.5,1.25,23.5,46.5,25.59,14.47
2016,9,15,7,0,156.0,59.0,1.5,24.0,82.0,42.87,30.54
2016,9,15,7,15,219.0,81.0,1.4,24.5,129.5,58.27,44.19
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,73.41,57.28
2016,9,15,7,45,334.5,120.0,1.2,25.5,228.0,85.16,67.14
2016,9,15,8,0,387.0,137.0,1.1,26.0,279.0,95.09,75.2
2016,9,15,8,15,426.5,150.5,1.1,26.5,330.0,103.13,81.49
2016,9,15,8,30,466.0,164.0,1.1,27.0,381.0,110.89,87.42
2016,9,15,8,45,363.0,202.0,1.1,28.0,383.5,133.46,105.15
2016,9,15,9,0,260.0,240.0,1.1,29.0,386.0,150.76,118.22
2016,9,15,9,15,421.0,218.5,1.2,29.0,479.0,136.07,106.04
2016,9,15,9,30,582.0,197.0,1.3,29.0,572.0,126.53,98.12
2016,9,15,9,45,404.5,267.0,1.45,29.5,536.0,156.64,121.76
2016,9,15,10,0,227.0,337.0,1.6,30.0,500.0,203.6,158.19
2016,9,15,10,15,160.5,353.0,1.7,30.0,471.0,208.48,161.57
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,238.15,173.66
2016,9,15,10,45,376.5,300.0,1.95,30.5,608.0,223.56,149.71
2016,9,15,11,0,659.0,231.0,2.1,31.0,774.0,272.57,174.61
2016,9,15,11,15,665.5,233.5,2.15,31.0,794.0,324.73,216.36
2016,9,15,11,30,672.0,236.0,2.2,31.0,814.0,377.5,259.54
2016,9,15,11,45,350.5,294.5,2.3,31.5,596.5,341.67,243.99
2016,9,15,12,0,29.0,353.0,2.4,32.0,379.0,273.01,199.12
2016,9,15,12,15,53.0,389.0,2.45,32.0,436.0,317.9,232.04
2016,9,15,12,30,77.0,425.0,2.5,32.0,493.0,367.2,267.72
2016,9,15,12,45,44.0,331.0,2.55,32.0,370.0,286.31,209.66
2016,9,15,13,0,11.0,237.0,2.6,32.0,247.0,191.49,140.02
2016,9,15,13,15,91.0,332.5,2.6,32.0,410.5,344.97,254.37
2016,9,15,13,30,171.0,428.0,2.6,32.0,574.0,497.72,363.8
2016,9,15,13,45,404.0,333.5,2.6,32.0,666.0,641.77,468.4
2016,9,15,14,0,637.0,239.0,2.6,32.0,758.0,780.2,566.83
2016,9,15,14,15,626.0,235.0,2.6,32.0,729.0,797.12,578.46
2016,9,15,14,30,615.0,231.0,2.6,32.0,700.0,810.37,588.55
2016,9,15,14,45,627.0,211.0,2.65,32.0,669.0,826.21,601.44
2016,9,15,15,0,639.0,191.0,2.7,32.0,638.0,838.59,612.17
2016,9,15,15,15,620.0,185.0,2.7,31.5,595.5,831.99,610.43
2016,9,15,15,30,601.0,179.0,2.7,31.0,553.0,821.47,606.33
2016,9,15,15,45,581.5,169.5,2.75,31.0,507.5,793.55,589.66
2016,9,15,16,0,562.0,160.0,2.8,31.0,462.0,772.36,577.59
2016,9,15,16,15,529.5,150.5,2.65,30.5,411.5,735.45,554.52
2016,9,15,16,30,497.0,141.0,2.5,30.0,361.0,696.02,529.38
2016,9,15,16,45,465.0,126.5,2.45,30.0,310.5,648.72,497.5
2016,9,15,17,0,433.0,112.0,2.4,30.0,260.0,599.64,463.38
2016,9,15,17,15,375.0,98.0,2.1,29.5,208.5,525.25,409.12
2016,9,15,17,30,317.0,84.0,1.8,29.0,157.0,451.35,352.5
2016,9,15,17,45,247.5,64.0,1.55,28.5,111.5,359.7,279.77
2016,9,15,18,0,178.0,44.0,1.3,28.0,66.0,270.69,204.78
2016,9,15,18,15,89.0,22.0,1.25,27.5,33.0,127.88,51.15
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,69.0,14.0,0.8,23.0,16.0,11.02,0.0
2016,9,16,6,45,187.0,31.0,0.95,23.5,54.5,23.48,12.66
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,36.36,25.05
2016,9,16,7,15,386.5,60.0,0.9,24.5,143.0,45.5,33.33
2016,9,16,7,30,468.0,72.0,0.7,25.0,193.0,56.91,43.26
2016,9,16,7,45,524.0,80.0,0.5,26.0,246.5,62.46,47.82
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,67.96,52.13
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,72.05,55.26
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,76.05,58.26
2016,9,16,8,45,683.0,106.5,0.6,28.5,456.5,79.03,60.38
2016,9,16,9,0,709.0,112.0,0.7,29.0,507.0,81.89,62.38
2016,9,16,9,15,729.5,116.0,0.7,29.5,554.0,83.59,63.41
2016,9,16,9,30,750.0,120.0,0.7,30.0,601.0,92.44,70.24
2016,9,16,9,45,765.5,123.0,0.7,30.5,642.5,93.31,70.57
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,94.13,70.9
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,94.5,71.03
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,137.27,77.99
2016,9,16,10,45,511.0,268.0,0.7,31.5,669.5,225.72,144.69
2016,9,16,11,0,218.0,405.0,0.7,32.0,585.0,299.53,208.51
2016,9,16,11,15,523.0,272.0,0.7,32.0,717.0,312.62,208.79
2016,9,16,11,30,828.0,139.0,0.7,32.0,849.0,369.26,245.68
2016,9,16,11,45,523.5,289.5,0.75,32.5,741.0,405.83,281.65
2016,9,16,12,0,219.0,440.0,0.8,33.0,633.0,414.02,292.58
2016,9,16,12,15,539.5,282.5,0.85,33.0,758.5,489.31,345.62
2016,9,16,12,30,860.0,125.0,0.9,33.0,884.0,584.06,413.61
2016,9,16,12,45,858.5,125.0,1.0,33.0,878.5,631.7,448.96
2016,9,16,13,0,857.0,125.0,1.1,33.0,873.0,677.16,482.44
2016,9,16,13,15,577.0,265.5,1.15,33.0,766.0,653.56,465.01
2016,9,16,13,30,297.0,406.0,1.2,33.0,659.0,585.07,416.57
2016,9,16,13,45,568.5,263.0,1.25,33.0,730.0,709.84,506.76
2016,9,16,14,0,840.0,120.0,1.3,33.0,801.0,819.63,582.37
2016,9,16,14,15,831.5,118.5,1.4,33.0,771.0,843.45,598.35
2016,9,16,14,30,823.0,117.0,1.5,33.0,741.0,875.03,620.3
2016,9,16,14,45,805.5,117.5,1.6,33.0,703.0,886.09,629.32
2016,9,16,15,0,788.0,118.0,1.7,33.0,665.0,893.03,636.13
2016,9,16,15,15,771.5,115.0,1.75,33.0,622.0,892.99,638.16
2016,9,16,15,30,755.0,112.0,1.8,33.0,579.0,888.95,637.88
2016,9,16,15,45,734.5,107.5,1.85,33.0,531.5,875.42,631.65
2016,9,16,16,0,714.0,103.0,1.9,33.0,484.0,864.78,627.43
2016,9,16,16,15,684.5,98.0,1.85,32.5,432.0,835.06,610.96
2016,9,16,16,30,655.0,93.0,1.8,32.0,380.0,802.18,592.24
2016,9,16,16,45,615.5,86.5,1.75,31.5,326.5,754.73,563.08
2016,9,16,17,0,576.0,80.0,1.7,31.0,273.0,704.98,531.28
2016,9,16,17,15,516.0,71.5,1.55,30.0,219.5,631.3,481.15
2016,9,16,17,30,456.0,63.0,1.4,29.0,166.0,556.83,427.56
2016,9,16,17,45,367.5,50.0,1.25,28.5,118.0,451.4,346.72
2016,9,16,18,0,279.0,37.0,1.1,28.0,70.0,347.44,260.44
2016,9,16,18,15,139.5,18.5,1.1,27.5,35.0,178.55,48.4
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,46.0,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,92.0,13.0,1.4,23.0,16.0,10.23,0.0
2016,9,17,6,45,216.0,28.5,1.7,23.5,55.0,21.79,11.16
2016,9,17,7,0,340.0,44.0,2.0,24.0,94.0,35.74,24.48
2016,9,17,7,15,422.5,54.5,1.85,24.5,144.5,43.85,31.89
2016,9,17,7,30,505.0,65.0,1.7,25.0,195.0,51.94,39.0
2016,9,17,7,45,556.0,73.5,1.55,26.0,248.5,58.07,44.12
2016,9,17,8,0,607.0,82.0,1.4,27.0,302.0,64.1,48.94
2016,9,17,8,15,644.5,87.5,1.15,27.5,355.0,67.69,51.68
2016,9,17,8,30,682.0,93.0,0.9,28.0,408.0,71.23,54.31
2016,9,17,8,45,704.5,99.0,0.65,29.0,458.5,74.7,56.71
2016,9,17,9,0,727.0,105.0,0.4,30.0,509.0,78.01,58.92
2016,9,17,9,15,747.0,109.0,0.45,30.5,555.5,86.57,65.52
2016,9,17,9,30,767.0,113.0,0.5,31.0,602.0,88.47,66.7
2016,9,17,9,45,776.5,118.0,0.55,31.5,642.5,90.61,68.09
2016,9,17,10,0,786.0,123.0,0.6,32.0,683.0,92.58,69.35
2016,9,17,10,15,532.5,242.5,0.7,32.0,630.5,143.17,109.19
2016,9,17,10,30,279.0,362.0,0.8,32.0,578.0,223.64,155.95
2016,9,17,10,45,317.0,366.5,0.9,32.5,620.0,259.2,175.95
2016,9,17,11,0,355.0,371.0,1.0,33.0,662.0,299.56,202.92
2016,9,17,11,15,591.5,254.5,1.05,33.0,754.0,317.87,210.31
2016,9,17,11,30,828.0,138.0,1.1,33.0,846.0,368.35,245.25
2016,9,17,11,45,589.0,273.0,1.15,33.0,780.0,418.42,290.33
2016,9,17,12,0,350.0,408.0,1.2,33.0,714.0,449.0,317.24
2016,9,17,12,15,337.0,412.5,1.2,33.0,708.5,477.16,338.63
2016,9,17,12,30,324.0,417.0,1.2,33.0,703.0,503.57,358.25
2016,9,17,12,45,577.5,279.0,1.3,33.5,783.0,587.33,418.5
2016,9,17,13,0,831.0,141.0,1.4,34.0,863.0,679.03,484.11
2016,9,17,13,15,555.5,274.5,1.45,34.0,754.0,643.66,458.66
2016,9,17,13,30,280.0,408.0,1.5,34.0,645.0,574.16,409.31
2016,9,17,13,45,260.5,400.0,1.55,34.0,616.0,574.88,411.29
2016,9,17,14,0,241.0,392.0,1.6,34.0,587.0,556.59,400.04
2016,9,17,14,15,146.5,361.5,1.6,33.5,478.5,463.92,336.52
2016,9,17,14,30,52.0,331.0,1.6,33.0,370.0,343.59,251.26
2016,9,17,14,45,397.0,235.0,1.65,33.0,510.5,631.24,462.76
2016,9,17,15,0,742.0,139.0,1.7,33.0,651.0,878.26,629.51
2016,9,17,15,15,724.0,135.0,1.7,33.0,608.0,875.71,626.91
2016,9,17,15,30,706.0,131.0,1.7,33.0,565.0,869.26,624.53
2016,9,17,15,45,682.0,126.0,1.75,33.0,517.0,852.0,615.86
2016,9,17,16,0,658.0,121.0,1.8,33.0,469.0,831.08,604.86
2016,9,17,16,15,626.5,115.0,1.75,32.5,417.5,798.15,586.11
2016,9,17,16,30,595.0,109.0,1.7,32.0,366.0,762.04,564.93
2016,9,17,16,45,552.5,100.5,1.65,32.0,313.0,709.41,530.72
2016,9,17,17,0,510.0,92.0,1.6,32.0,260.0,654.45,493.84
2016,9,17,17,15,447.5,81.0,1.45,31.0,208.0,569.15,434.86
2016,9,17,17,30,385.0,70.0,1.3,30.0,156.0,493.67,379.9
2016,9,17,17,45,296.0,54.5,1.2,29.5,109.5,388.87,299.08
2016,9,17,18,0,207.0,39.0,1.1,29.0,63.0,288.76,214.61
2016,9,17,18,15,103.5,19.5,1.15,28.5,31.5,148.65,9.51
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,43.0,12.0,1.6,24.0,13.0,9.44,0.0
2016,9,18,6,45,147.5,31.0,1.8,24.5,50.0,23.32,12.06
2016,9,18,7,0,252.0,50.0,2.0,25.0,87.0,37.42,25.74
2016,9,18,7,15,334.5,64.0,2.0,25.5,136.0,47.8,35.08
2016,9,18,7,30,417.0,78.0,2.0,26.0,185.0,58.1,44.06
2016,9,18,7,45,476.5,87.5,2.0,26.5,237.5,65.06,49.95
2016,9,18,8,0,536.0,97.0,2.0,27.0,290.0,73.97,57.27
2016,9,18,8,15,576.0,104.5,2.0,27.5,343.0,78.46,60.73
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,82.84,64.02
2016,9,18,8,45,645.5,118.0,2.0,28.5,446.0,85.88,66.16
2016,9,18,9,0,675.0,124.0,2.0,29.0,496.0,88.82,68.19
2016,9,18,9,15,696.5,128.5,1.9,29.0,542.5,90.52,69.34
2016,9,18,9,30,718.0,133.0,1.8,29.0,589.0,92.15,70.45
2016,9,18,9,45,732.5,137.0,1.75,29.5,630.0,93.22,70.96
2016,9,18,10,0,747.0,141.0,1.7,30.0,671.0,102.5,78.12
2016,9,18,10,15,759.0,144.0,1.6,30.0,705.5,102.85,78.2
2016,9,18,10,30,771.0,147.0,1.5,30.0,740.0,143.64,84.61
2016,9,18,10,45,779.0,149.5,1.4,30.5,767.5,199.78,116.01
2016,9,18,11,0,787.0,152.0,1.3,31.0,795.0,256.79,157.47
2016,9,18,11,15,792.5,153.0,1.15,31.0,814.5,312.84,202.37
2016,9,18,11,30,798.0,154.0,1.0,31.0,834.0,368.99,248.15
2016,9,18,11,45,831.0,136.5,0.85,31.5,852.5,423.74,291.21
2016,9,18,12,0,864.0,119.0,0.7,32.0,871.0,478.72,333.21
2016,9,18,12,15,865.0,119.0,0.6,32.0,874.0,531.23,373.08
2016,9,18,12,30,866.0,119.0,0.5,32.0,877.0,582.2,410.23
2016,9,18,12,45,670.0,234.0,0.4,32.5,818.5,609.75,427.48
2016,9,18,13,0,474.0,349.0,0.3,33.0,760.0,612.52,426.68
2016,9,18,13,15,505.0,333.0,0.35,33.0,764.0,655.64,456.98
2016,9,18,13,30,536.0,317.0,0.4,33.0,768.0,698.78,486.59
2016,9,18,13,45,693.0,214.5,0.45,33.0,781.5,769.05,535.88
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,818.93,570.25
2016,9,18,14,15,842.0,110.0,0.55,33.0,765.0,842.63,585.91
2016,9,18,14,30,834.0,108.0,0.6,33.0,735.0,862.66,599.81
2016,9,18,14,45,622.5,193.0,0.7,33.0,648.0,802.74,564.57
2016,9,18,15,0,411.0,278.0,0.8,33.0,561.0,683.12,487.1
2016,9,18,15,15,513.5,222.0,0.85,32.5,551.5,758.44,542.87
2016,9,18,15,30,616.0,166.0,0.9,32.0,542.0,820.05,587.05
2016,9,18,15,45,599.5,154.0,0.95,32.0,495.0,801.95,577.18
2016,9,18,16,0,583.0,142.0,1.0,32.0,448.0,780.25,565.87
2016,9,18,16,15,625.5,114.5,1.0,31.5,410.5,795.48,579.19
2016,9,18,16,30,668.0,87.0,1.0,31.0,373.0,804.67,588.19
2016,9,18,16,45,627.0,80.5,1.0,31.0,319.5,755.68,557.42
2016,9,18,17,0,586.0,74.0,1.0,31.0,266.0,704.49,524.58
2016,9,18,17,15,523.5,66.0,0.95,30.5,212.5,629.23,473.7
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,553.45,419.4
2016,9,18,17,45,364.0,46.0,0.85,29.5,111.0,441.94,335.29
2016,9,18,18,0,267.0,34.0,0.8,29.0,63.0,334.11,244.72
2016,9,18,18,15,133.5,17.0,0.85,28.5,31.5,166.77,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.9,24.0,14.0,10.23,0.0
2016,9,19,6,45,198.0,28.0,2.2,24.5,52.5,21.34,10.34
2016,9,19,7,0,336.0,43.0,2.5,25.0,91.0,34.97,23.64
2016,9,19,7,15,424.0,53.5,2.55,25.5,142.0,43.14,31.11
2016,9,19,7,30,512.0,64.0,2.6,26.0,193.0,51.31,38.28
2016,9,19,7,45,574.0,69.5,2.65,27.0,248.0,55.41,41.67
2016,9,19,8,0,636.0,75.0,2.7,28.0,303.0,59.61,44.97
2016,9,19,8,15,673.5,80.0,2.6,28.5,357.0,63.1,47.66
2016,9,19,8,30,711.0,85.0,2.5,29.0,411.0,72.05,54.83
2016,9,19,8,45,737.5,89.0,2.45,30.0,462.5,74.72,56.58
2016,9,19,9,0,764.0,93.0,2.4,31.0,514.0,77.32,58.26
2016,9,19,9,15,783.5,96.0,2.25,31.0,561.0,79.01,59.43
2016,9,19,9,30,803.0,99.0,2.1,31.0,608.0,80.63,60.55
2016,9,19,9,45,817.0,101.5,2.0,31.5,649.5,81.73,61.13
2016,9,19,10,0,831.0,104.0,1.9,32.0,691.0,92.34,69.37
2016,9,19,10,15,841.5,106.0,1.85,32.5,726.0,93.39,69.88
2016,9,19,10,30,852.0,108.0,1.8,33.0,761.0,135.94,75.81
2016,9,19,10,45,860.0,109.0,1.8,33.5,789.0,194.37,107.61
2016,9,19,11,0,868.0,110.0,1.8,34.0,817.0,253.38,150.35
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.0,311.96,197.73
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,370.33,246.29
2016,9,19,11,45,882.5,111.0,2.1,34.0,868.5,426.73,293.23
2016,9,19,12,0,887.0,110.0,2.2,34.0,880.0,482.31,338.66
2016,9,19,12,15,887.5,110.5,2.25,34.0,883.0,535.94,381.43
2016,9,19,12,30,888.0,111.0,2.3,34.0,886.0,587.94,421.82
2016,9,19,12,45,887.0,110.5,2.4,34.5,880.0,636.38,457.96
2016,9,19,13,0,886.0,110.0,2.5,35.0,874.0,682.56,491.55
2016,9,19,13,15,882.5,109.0,2.55,35.0,859.5,724.07,522.0
2016,9,19,13,30,879.0,108.0,2.6,35.0,845.0,762.66,549.95
2016,9,19,13,45,873.5,107.0,2.7,35.0,822.5,796.6,573.2
2016,9,19,14,0,868.0,106.0,2.8,35.0,800.0,827.2,594.33
2016,9,19,14,15,859.5,104.5,2.85,35.0,769.5,851.28,611.03
2016,9,19,14,30,851.0,103.0,2.9,35.0,739.0,871.64,625.48
2016,9,19,14,45,839.0,101.0,2.95,35.0,701.0,884.54,635.28
2016,9,19,15,0,827.0,99.0,3.0,35.0,663.0,893.52,642.78
2016,9,19,15,15,811.5,96.5,3.0,34.5,619.5,906.51,654.14
2016,9,19,15,30,796.0,94.0,3.0,34.0,576.0,904.11,655.65
2016,9,19,15,45,774.0,91.0,3.0,34.0,527.0,890.9,649.0
2016,9,19,16,0,752.0,88.0,3.0,34.0,478.0,873.87,639.97
2016,9,19,16,15,722.5,83.5,2.85,33.5,425.5,844.02,622.68
2016,9,19,16,30,693.0,79.0,2.7,33.0,373.0,816.84,606.96
2016,9,19,16,45,651.5,74.0,2.55,32.5,319.0,769.24,576.69
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,719.5,543.86
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,644.27,491.86
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,568.67,436.4
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,454.26,347.58
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,343.87,250.8
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,172.35,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
