Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,73.0,12.0,1.6,23.0,14.0,9.44,0.0
2016,9,20,6,45,211.5,27.0,1.85,23.5,52.5,20.66,9.66
2016,9,20,7,0,350.0,42.0,2.1,24.0,91.0,34.26,23.14
2016,9,20,7,15,437.5,52.5,2.0,24.5,142.5,42.49,30.68
2016,9,20,7,30,525.0,63.0,1.9,25.0,194.0,50.71,37.94
2016,9,20,7,45,585.0,69.0,1.85,26.0,249.5,55.21,41.68
2016,9,20,8,0,645.0,75.0,1.8,27.0,305.0,59.77,45.3
2016,9,20,8,15,682.5,80.0,1.7,27.5,359.0,63.28,48.02
2016,9,20,8,30,720.0,85.0,1.6,28.0,413.0,72.26,55.23
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.0,74.96,57.01
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,77.59,58.71
2016,9,20,9,15,793.0,96.0,1.45,30.5,564.5,79.29,59.76
2016,9,20,9,30,812.0,99.0,1.5,31.0,612.0,80.93,60.77
2016,9,20,9,45,825.5,102.0,1.55,31.5,653.5,82.34,61.61
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,93.16,70.01
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,94.21,70.69
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,136.72,76.68
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,196.05,109.12
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,255.81,152.63
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,314.64,200.3
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,373.18,249.02
2016,9,20,11,45,888.0,113.5,1.95,33.5,873.0,430.13,295.75
2016,9,20,12,0,894.0,112.0,2.0,34.0,885.0,486.39,340.83
2016,9,20,12,15,894.5,112.0,2.0,34.0,887.5,540.07,383.35
2016,9,20,12,30,895.0,112.0,2.0,34.0,890.0,592.07,423.39
2016,9,20,12,45,893.0,112.0,2.0,34.5,884.0,640.66,458.98
2016,9,20,13,0,891.0,112.0,2.0,35.0,878.0,686.87,491.83
2016,9,20,13,15,887.5,111.5,2.0,35.0,863.0,729.05,522.12
2016,9,20,13,30,884.0,111.0,2.0,35.0,848.0,768.33,549.88
2016,9,20,13,45,877.5,110.0,2.05,35.0,825.0,801.73,572.31
2016,9,20,14,0,871.0,109.0,2.1,35.0,802.0,831.69,592.49
2016,9,20,14,15,862.5,107.0,2.05,35.0,771.0,855.42,607.95
2016,9,20,14,30,854.0,105.0,2.0,35.0,740.0,875.37,621.09
2016,9,20,14,45,825.5,111.0,2.0,35.0,698.5,893.34,633.59
2016,9,20,15,0,797.0,117.0,2.0,35.0,657.0,896.27,636.71
2016,9,20,15,15,574.5,182.0,2.0,34.5,557.5,781.46,564.79
2016,9,20,15,30,352.0,247.0,2.0,34.0,458.0,620.94,455.97
2016,9,20,15,45,532.5,175.0,2.0,34.0,464.0,748.44,549.76
2016,9,20,16,0,713.0,103.0,2.0,34.0,470.0,859.27,624.25
2016,9,20,16,15,681.5,98.0,1.9,33.5,417.5,827.53,604.83
2016,9,20,16,30,650.0,93.0,1.8,33.0,365.0,792.62,584.24
2016,9,20,16,45,603.5,86.5,1.7,33.0,310.5,738.43,548.83
2016,9,20,17,0,557.0,80.0,1.6,33.0,256.0,682.03,510.79
2016,9,20,17,15,491.5,70.5,1.45,32.0,203.0,602.32,456.06
2016,9,20,17,30,426.0,61.0,1.3,31.0,150.0,522.0,397.61
2016,9,20,17,45,323.0,47.5,1.15,30.0,102.5,401.59,305.67
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,293.27,210.02
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,105.98,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,14.0,4.5,0.6,23.0,5.0,0.0,0.0
2016,9,21,6,30,28.0,9.0,0.7,23.0,10.0,7.08,0.0
2016,9,21,6,45,128.0,30.0,0.8,23.5,46.5,22.52,10.76
2016,9,21,7,0,228.0,51.0,0.9,24.0,83.0,37.97,26.23
2016,9,21,7,15,309.0,67.5,0.95,24.5,132.0,49.99,37.05
2016,9,21,7,30,390.0,84.0,1.0,25.0,181.0,61.85,47.42
2016,9,21,7,45,460.0,93.5,1.1,26.0,235.5,68.81,53.21
2016,9,21,8,0,530.0,103.0,1.2,27.0,290.0,78.56,61.12
2016,9,21,8,15,571.5,111.0,1.2,27.5,343.5,83.26,64.73
2016,9,21,8,30,613.0,119.0,1.2,28.0,397.0,87.85,68.17
2016,9,21,8,45,649.5,123.5,1.25,28.5,449.5,89.87,69.43
2016,9,21,9,0,686.0,128.0,1.3,29.0,502.0,91.91,70.7
2016,9,21,9,15,708.5,132.5,1.35,29.5,549.5,93.59,71.69
2016,9,21,9,30,731.0,137.0,1.4,30.0,597.0,95.21,72.63
2016,9,21,9,45,374.5,194.0,1.45,30.5,430.5,118.02,90.64
2016,9,21,10,0,18.0,251.0,1.5,31.0,264.0,177.69,137.47
2016,9,21,10,15,14.0,237.0,1.55,31.0,247.0,169.81,130.85
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,162.81,119.37
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,201.74,146.95
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,253.42,183.44
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,300.72,213.5
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,367.52,259.44
2016,9,21,11,45,599.0,261.5,2.0,32.5,774.0,414.84,290.6
2016,9,21,12,0,882.0,125.0,2.1,33.0,884.0,489.6,344.84
2016,9,21,12,15,609.0,265.5,2.2,33.0,790.5,510.78,365.32
2016,9,21,12,30,336.0,406.0,2.3,33.0,697.0,502.58,361.72
2016,9,21,12,45,610.0,264.0,2.4,33.5,787.5,595.41,429.57
2016,9,21,13,0,884.0,122.0,2.5,34.0,878.0,689.81,498.57
2016,9,21,13,15,880.5,121.5,2.55,34.0,863.5,731.93,529.18
2016,9,21,13,30,877.0,121.0,2.6,34.0,849.0,771.17,557.63
2016,9,21,13,45,872.0,119.0,2.65,34.0,826.0,804.84,580.89
2016,9,21,14,0,867.0,117.0,2.7,34.0,803.0,835.12,601.57
2016,9,21,14,15,858.5,115.0,2.75,33.5,772.5,858.94,619.41
2016,9,21,14,30,850.0,113.0,2.8,33.0,742.0,878.99,635.04
2016,9,21,14,45,839.5,110.0,2.85,33.0,704.0,903.85,652.73
2016,9,21,15,0,829.0,107.0,2.9,33.0,666.0,913.7,660.8
2016,9,21,15,15,813.5,104.5,2.9,33.0,622.0,915.4,663.52
2016,9,21,15,30,798.0,102.0,2.9,33.0,578.0,913.05,663.85
2016,9,21,15,45,778.0,97.5,2.9,33.0,529.0,900.03,657.36
2016,9,21,16,0,758.0,93.0,2.9,33.0,480.0,883.1,648.43
2016,9,21,16,15,728.0,88.5,2.8,32.5,426.5,859.07,635.34
2016,9,21,16,30,698.0,84.0,2.7,32.0,373.0,826.14,615.98
2016,9,21,16,45,657.0,77.5,2.6,31.5,318.0,776.98,584.85
2016,9,21,17,0,616.0,71.0,2.5,31.0,263.0,725.55,550.86
2016,9,21,17,15,552.0,62.5,2.2,30.0,208.5,648.04,496.19
2016,9,21,17,30,488.0,54.0,1.9,29.0,154.0,570.09,437.88
2016,9,21,17,45,386.0,42.0,1.65,28.0,105.5,454.3,347.6
2016,9,21,18,0,284.0,30.0,1.4,27.0,57.0,343.04,242.77
2016,9,21,18,15,142.0,15.0,1.4,26.5,28.5,131.0,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,56.0,10.0,1.1,21.0,11.0,7.87,0.0
2016,9,22,6,45,171.0,28.0,1.35,22.0,48.0,21.22,9.56
2016,9,22,7,0,286.0,46.0,1.6,23.0,85.0,34.79,23.62
2016,9,22,7,15,370.5,59.5,1.5,23.5,135.0,44.99,32.92
2016,9,22,7,30,455.0,73.0,1.4,24.0,185.0,57.88,44.23
2016,9,22,7,45,507.5,84.0,1.3,25.0,238.0,65.6,50.72
2016,9,22,8,0,560.0,95.0,1.2,26.0,291.0,73.12,56.8
2016,9,22,8,15,599.5,102.5,1.3,26.5,344.5,77.71,60.37
2016,9,22,8,30,639.0,110.0,1.4,27.0,398.0,82.2,63.77
2016,9,22,8,45,665.0,117.0,1.5,28.0,448.5,85.95,66.37
2016,9,22,9,0,691.0,124.0,1.6,29.0,499.0,89.54,68.81
2016,9,22,9,15,712.5,128.5,1.7,29.5,546.0,91.3,69.87
2016,9,22,9,30,734.0,133.0,1.8,30.0,593.0,93.0,70.89
2016,9,22,9,45,749.0,137.0,1.95,30.5,633.5,94.15,71.48
2016,9,22,10,0,764.0,141.0,2.1,31.0,674.0,103.58,78.75
2016,9,22,10,15,775.5,144.0,2.15,31.0,709.0,104.0,78.91
2016,9,22,10,30,787.0,147.0,2.2,31.0,744.0,143.83,84.76
2016,9,22,10,45,794.5,149.0,2.25,31.5,771.0,200.62,116.1
2016,9,22,11,0,802.0,151.0,2.3,32.0,798.0,258.19,158.03
2016,9,22,11,15,519.0,282.5,2.35,32.0,705.5,317.52,215.29
2016,9,22,11,30,236.0,414.0,2.4,32.0,613.0,357.15,254.68
2016,9,22,11,45,523.5,287.0,2.5,32.5,734.5,403.99,285.05
2016,9,22,12,0,811.0,160.0,2.6,33.0,856.0,483.15,342.11
2016,9,22,12,15,811.0,160.0,2.65,33.0,858.0,534.76,383.23
2016,9,22,12,30,811.0,160.0,2.7,33.0,860.0,584.82,422.26
2016,9,22,12,45,617.5,259.5,2.8,33.5,790.0,596.34,431.21
2016,9,22,13,0,424.0,359.0,2.9,34.0,720.0,586.9,423.89
2016,9,22,13,15,608.5,259.5,2.95,34.0,767.5,669.21,484.93
2016,9,22,13,30,793.0,160.0,3.0,34.0,815.0,751.47,545.45
2016,9,22,13,45,782.5,160.0,3.1,34.0,791.5,781.36,567.24
2016,9,22,14,0,772.0,160.0,3.2,34.0,768.0,807.66,586.6
2016,9,22,14,15,537.0,248.0,3.25,33.5,663.0,723.64,528.46
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,608.83,447.28
2016,9,22,14,45,491.0,251.5,3.35,33.0,590.5,730.96,538.24
2016,9,22,15,0,680.0,167.0,3.4,33.0,623.0,846.35,620.85
2016,9,22,15,15,342.0,173.0,3.4,32.5,402.5,540.37,407.07
2016,9,22,15,30,4.0,179.0,3.4,32.0,182.0,151.97,112.46
2016,9,22,15,45,6.5,175.0,3.45,32.0,179.0,153.29,114.52
2016,9,22,16,0,9.0,171.0,3.5,32.0,176.0,155.36,116.65
2016,9,22,16,15,4.5,130.5,3.4,31.5,133.0,113.21,84.26
2016,9,22,16,30,0.0,90.0,3.3,31.0,90.0,71.34,51.45
2016,9,22,16,45,0.0,76.0,3.25,31.0,76.0,59.51,42.19
2016,9,22,17,0,0.0,62.0,3.2,31.0,62.0,47.56,32.69
2016,9,22,17,15,0.0,48.5,2.9,30.0,48.5,37.11,24.36
2016,9,22,17,30,0.0,35.0,2.6,29.0,35.0,26.72,15.9
2016,9,22,17,45,0.0,23.0,2.3,28.5,23.0,17.52,8.24
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,8.35,0.25
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,4.33,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.5,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,19.0,9.0,2.1,23.0,9.0,7.08,0.0
2016,9,23,6,45,139.0,27.5,2.4,23.5,44.5,20.75,8.75
2016,9,23,7,0,259.0,46.0,2.7,24.0,80.0,34.63,23.32
2016,9,23,7,15,349.5,58.5,2.85,24.5,129.0,44.12,32.0
2016,9,23,7,30,440.0,71.0,3.0,25.0,178.0,56.2,42.59
2016,9,23,7,45,520.0,75.0,3.2,25.5,233.5,58.97,44.98
2016,9,23,8,0,600.0,79.0,3.4,26.0,289.0,62.06,47.46
2016,9,23,8,15,344.5,134.0,3.45,26.5,259.0,91.85,72.36
2016,9,23,8,30,89.0,189.0,3.5,27.0,229.0,128.06,102.08
2016,9,23,8,45,182.5,209.0,3.6,27.5,303.5,138.02,109.67
2016,9,23,9,0,276.0,229.0,3.7,28.0,378.0,145.67,115.32
2016,9,23,9,15,205.5,258.5,3.75,28.5,375.0,165.15,130.51
2016,9,23,9,30,135.0,288.0,3.8,29.0,372.0,177.95,140.13
2016,9,23,9,45,190.5,305.5,3.85,29.5,433.5,188.02,147.5
2016,9,23,10,0,246.0,323.0,3.9,30.0,495.0,197.86,154.65
2016,9,23,10,15,545.5,215.0,3.9,30.0,620.0,130.67,100.75
2016,9,23,10,30,845.0,107.0,3.9,30.0,745.0,133.21,75.8
2016,9,23,10,45,854.0,107.5,3.95,30.5,772.5,191.05,107.42
2016,9,23,11,0,863.0,108.0,4.0,31.0,800.0,249.54,150.54
2016,9,23,11,15,867.5,109.0,4.0,31.0,819.5,307.61,198.59
2016,9,23,11,30,872.0,110.0,4.0,31.0,839.0,365.38,247.92
2016,9,23,11,45,865.5,116.0,4.0,31.5,847.5,421.79,295.64
2016,9,23,12,0,859.0,122.0,4.0,32.0,856.0,476.42,340.79
2016,9,23,12,15,442.5,227.5,4.05,32.0,606.0,400.46,292.99
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,271.32,199.44
2016,9,23,12,45,79.5,379.0,4.15,32.5,447.0,345.68,254.39
2016,9,23,13,0,133.0,425.0,4.2,33.0,538.0,435.6,319.38
2016,9,23,13,15,488.5,274.0,4.2,33.0,677.5,594.72,438.55
2016,9,23,13,30,844.0,123.0,4.2,33.0,817.0,746.9,551.15
2016,9,23,13,45,834.5,123.0,4.25,33.0,793.5,777.49,572.66
2016,9,23,14,0,825.0,123.0,4.3,33.0,770.0,814.57,598.62
2016,9,23,14,15,815.5,121.0,4.3,32.5,739.0,836.95,615.71
2016,9,23,14,30,806.0,119.0,4.3,32.0,708.0,855.55,630.52
2016,9,23,14,45,792.0,117.0,4.35,32.0,670.5,866.27,639.15
2016,9,23,15,0,778.0,115.0,4.4,32.0,633.0,873.0,645.33
2016,9,23,15,15,760.5,112.0,4.35,31.5,589.5,871.38,646.95
2016,9,23,15,30,743.0,109.0,4.3,31.0,546.0,865.78,646.09
2016,9,23,15,45,659.0,123.0,4.3,31.0,486.0,819.51,616.24
2016,9,23,16,0,575.0,137.0,4.3,31.0,426.0,761.42,577.92
2016,9,23,16,15,474.5,140.0,4.15,30.5,360.5,662.75,510.27
2016,9,23,16,30,374.0,143.0,4.0,30.0,295.0,573.21,445.88
2016,9,23,16,45,351.5,123.5,3.85,30.0,249.5,530.17,415.31
2016,9,23,17,0,329.0,104.0,3.7,30.0,204.0,485.33,382.12
2016,9,23,17,15,286.0,85.5,3.4,29.5,159.5,421.32,332.87
2016,9,23,17,30,243.0,67.0,3.1,29.0,115.0,357.31,281.34
2016,9,23,17,45,175.0,48.0,2.8,28.5,76.5,250.17,193.83
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,163.25,107.3
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,56.05,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,7.08,0.0
2016,9,24,6,45,137.5,27.0,2.85,23.5,43.5,20.38,8.06
2016,9,24,7,0,252.0,45.0,3.0,24.0,78.0,33.88,22.65
2016,9,24,7,15,342.0,58.0,3.1,24.0,126.5,43.71,31.7
2016,9,24,7,30,432.0,71.0,3.2,24.0,175.0,53.53,40.48
2016,9,24,7,45,493.5,79.5,3.35,24.5,228.0,62.1,47.85
2016,9,24,8,0,555.0,88.0,3.5,25.0,281.0,68.0,52.74
2016,9,24,8,15,277.5,70.5,3.6,25.5,167.0,50.55,37.64
2016,9,24,8,30,0.0,53.0,3.7,26.0,53.0,40.58,28.97
2016,9,24,8,45,0.0,63.0,3.85,26.5,63.0,48.32,35.33
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,56.09,41.62
2016,9,24,9,15,96.5,179.0,4.0,27.0,239.5,121.0,95.31
2016,9,24,9,30,193.0,285.0,4.0,27.0,406.0,178.06,141.48
2016,9,24,9,45,235.5,300.5,4.05,27.5,457.5,186.97,147.92
2016,9,24,10,0,278.0,316.0,4.1,28.0,509.0,184.91,145.6
2016,9,24,10,15,143.5,267.5,4.05,28.0,367.5,168.72,132.31
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,159.99,119.32
2016,9,24,10,45,419.5,171.0,4.0,28.5,506.5,154.37,97.73
2016,9,24,11,0,830.0,123.0,4.0,29.0,787.0,251.37,154.54
2016,9,24,11,15,561.5,261.0,4.0,29.0,715.0,315.65,216.33
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,360.78,260.63
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,395.45,287.52
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,431.07,314.85
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,460.85,338.32
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,489.94,360.9
2016,9,24,12,45,300.5,408.0,4.05,30.0,663.5,512.06,378.22
2016,9,24,13,0,292.0,407.0,4.1,30.0,653.0,532.47,394.05
2016,9,24,13,15,254.5,406.0,4.05,30.0,618.5,530.98,393.52
2016,9,24,13,30,217.0,405.0,4.0,30.0,584.0,513.07,381.18
2016,9,24,13,45,512.0,268.0,4.0,30.0,672.0,666.92,497.48
2016,9,24,14,0,807.0,131.0,4.0,30.0,760.0,806.89,600.32
2016,9,24,14,15,702.0,180.0,4.0,30.0,711.5,804.55,598.3
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,780.04,580.78
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,679.06,508.59
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,530.08,400.49
2016,9,24,15,15,133.0,263.0,3.95,29.5,350.0,396.75,302.78
2016,9,24,15,30,26.0,222.0,3.9,29.0,237.0,215.51,164.14
2016,9,24,15,45,13.0,171.0,3.9,29.0,178.5,156.11,118.5
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,96.81,71.75
2016,9,24,16,15,0.0,106.0,3.7,28.5,106.0,85.23,62.98
2016,9,24,16,30,0.0,92.0,3.5,28.0,92.0,73.56,53.96
2016,9,24,16,45,0.0,77.0,3.35,28.0,77.0,60.8,43.81
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,47.88,33.39
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,36.73,24.31
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,25.95,15.39
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,16.75,7.65
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,7.59,0.0
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,3.93,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,10.65,1.27
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,21.38,12.27
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,35.55,24.86
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,49.34,37.04
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,63.98,49.67
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,78.47,61.89
2016,9,25,8,15,17.0,139.0,2.6,24.0,147.0,100.28,80.22
2016,9,25,8,30,34.0,171.0,2.6,24.0,187.0,117.24,94.19
2016,9,25,8,45,88.0,205.0,2.65,24.5,251.0,138.21,111.11
2016,9,25,9,0,142.0,239.0,2.7,25.0,315.0,153.08,122.75
2016,9,25,9,15,93.5,247.5,2.65,25.0,299.5,163.56,130.89
2016,9,25,9,30,45.0,256.0,2.6,25.0,284.0,168.02,134.1
2016,9,25,9,45,101.0,292.0,2.6,25.5,360.5,188.52,150.05
2016,9,25,10,0,157.0,328.0,2.6,26.0,437.0,197.38,156.46
2016,9,25,10,15,258.0,329.0,2.6,26.0,518.0,188.99,149.38
2016,9,25,10,30,359.0,330.0,2.6,26.0,599.0,213.96,152.2
2016,9,25,10,45,317.5,355.0,2.6,26.5,600.0,253.2,177.79
2016,9,25,11,0,276.0,380.0,2.6,27.0,601.0,288.34,204.96
2016,9,25,11,15,145.0,323.5,2.55,27.0,440.5,257.14,187.59
2016,9,25,11,30,14.0,267.0,2.5,27.0,280.0,202.85,151.31
2016,9,25,11,45,12.0,245.0,2.5,27.0,256.0,188.93,140.96
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,173.92,129.64
2016,9,25,12,15,23.5,291.0,2.45,27.0,311.0,233.16,174.53
2016,9,25,12,30,37.0,359.0,2.4,27.0,390.0,297.04,222.15
2016,9,25,12,45,162.5,382.0,2.4,27.0,519.0,403.99,301.89
2016,9,25,13,0,288.0,405.0,2.4,27.0,648.0,528.27,392.61
2016,9,25,13,15,291.5,396.5,2.3,27.0,638.0,548.82,407.42
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,568.18,421.82
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,519.33,387.07
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,476.75,356.26
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.5,531.11,398.7
2016,9,25,14,30,311.0,327.0,1.9,26.0,552.0,607.29,455.38
2016,9,25,14,45,166.5,286.0,1.85,26.0,406.0,431.51,327.66
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,225.9,171.7
2016,9,25,15,15,11.0,184.0,1.8,26.0,191.5,161.48,122.8
2016,9,25,15,30,0.0,123.0,1.8,26.0,123.0,97.46,72.53
2016,9,25,15,45,0.0,88.0,1.85,26.0,88.0,67.72,49.11
2016,9,25,16,0,0.0,53.0,1.9,26.0,53.0,40.61,27.43
2016,9,25,16,15,0.0,46.5,1.85,25.5,46.5,35.57,23.51
2016,9,25,16,30,0.0,40.0,1.8,25.0,40.0,30.56,19.54
2016,9,25,16,45,0.0,33.5,1.75,25.0,33.5,25.55,15.48
2016,9,25,17,0,0.0,27.0,1.7,25.0,27.0,20.56,11.37
2016,9,25,17,15,0.0,20.5,1.65,24.5,20.5,15.59,7.24
2016,9,25,17,30,0.0,14.0,1.6,24.0,14.0,10.62,3.07
2016,9,25,17,45,0.0,9.0,1.6,24.0,9.0,6.82,0.0
2016,9,25,18,0,0.0,4.0,1.6,24.0,4.0,3.02,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.5,2.0,1.57,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,6.44,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,12.92,5.28
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,21.72,13.21
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,30.55,21.13
2016,9,26,7,45,0.0,52.5,4.0,20.0,52.5,40.18,29.64
2016,9,26,8,0,0.0,65.0,4.1,20.0,65.0,49.84,38.05
2016,9,26,8,15,0.0,64.0,4.15,20.0,64.0,49.06,37.27
2016,9,26,8,30,0.0,63.0,4.2,20.0,63.0,48.3,36.48
2016,9,26,8,45,0.0,64.5,4.3,20.0,64.5,49.48,37.36
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,50.67,38.24
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,78.68,62.1
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,104.71,84.0
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,106.76,85.29
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,108.74,86.57
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,136.09,109.21
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,163.82,125.85
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,193.58,148.26
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,214.74,163.84
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,173.66,132.24
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,115.88,87.16
2016,9,26,11,45,8.5,214.0,4.4,22.0,221.5,165.18,125.9
2016,9,26,12,0,15.0,277.0,4.4,22.0,290.0,215.58,165.07
2016,9,26,12,15,22.0,308.0,4.35,22.0,326.5,244.52,187.41
2016,9,26,12,30,29.0,339.0,4.3,22.0,363.0,277.71,213.0
2016,9,26,12,45,20.5,291.5,4.25,22.5,308.5,237.62,181.9
2016,9,26,13,0,12.0,244.0,4.2,23.0,254.0,197.72,150.88
2016,9,26,13,15,15.0,263.5,4.15,23.0,275.5,217.2,166.23
2016,9,26,13,30,18.0,283.0,4.1,23.0,297.0,237.63,182.22
2016,9,26,13,45,14.0,257.0,4.1,23.0,268.0,215.59,165.32
2016,9,26,14,0,10.0,231.0,4.1,23.0,239.0,192.64,147.68
2016,9,26,14,15,5.0,154.0,4.05,22.5,158.0,125.44,95.22
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,59.39,42.55
2016,9,26,14,45,3.0,136.0,3.95,22.0,138.0,109.76,83.35
2016,9,26,15,0,6.0,195.0,3.9,22.0,199.0,164.94,127.63
2016,9,26,15,15,149.5,220.0,3.8,22.0,306.5,364.79,289.67
2016,9,26,15,30,293.0,245.0,3.7,22.0,414.0,561.19,442.28
2016,9,26,15,45,260.5,226.0,3.65,22.0,366.0,518.95,410.5
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,452.03,360.95
2016,9,26,16,15,218.0,183.5,3.55,21.5,279.5,422.1,340.11
2016,9,26,16,30,208.0,160.0,3.5,21.0,241.0,390.57,317.37
2016,9,26,16,45,189.0,137.0,3.45,21.0,202.0,349.76,285.74
2016,9,26,17,0,170.0,114.0,3.4,21.0,163.0,307.86,252.32
2016,9,26,17,15,139.5,91.0,3.2,20.5,125.5,254.37,208.3
2016,9,26,17,30,109.0,68.0,3.0,20.0,88.0,200.27,162.23
2016,9,26,17,45,61.5,45.5,2.85,20.0,56.0,131.06,101.5
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,39.96,16.24
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,14.84,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,14.86,3.29
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,29.03,19.11
2016,9,27,7,15,12.0,62.0,3.05,17.5,65.0,45.4,34.02
2016,9,27,7,30,24.0,85.0,3.1,18.0,91.0,60.8,47.85
2016,9,27,7,45,36.5,108.5,3.2,18.5,119.5,76.56,61.68
2016,9,27,8,0,49.0,132.0,3.3,19.0,148.0,92.03,74.96
2016,9,27,8,15,34.5,146.5,3.3,19.5,159.0,101.81,83.05
2016,9,27,8,30,20.0,161.0,3.3,20.0,170.0,115.23,94.08
2016,9,27,8,45,23.5,181.5,3.35,20.5,193.5,129.29,105.48
2016,9,27,9,0,27.0,202.0,3.4,21.0,217.0,143.2,116.59
2016,9,27,9,15,32.5,225.5,3.3,21.5,244.5,150.61,122.13
2016,9,27,9,30,38.0,249.0,3.2,22.0,272.0,164.11,132.69
2016,9,27,9,45,37.0,263.5,3.1,22.5,287.5,172.52,138.94
2016,9,27,10,0,36.0,278.0,3.0,23.0,303.0,180.68,144.95
2016,9,27,10,15,72.0,316.5,2.9,23.0,369.5,201.33,161.37
2016,9,27,10,30,108.0,355.0,2.8,23.0,436.0,230.48,173.56
2016,9,27,10,45,131.0,372.5,2.7,23.5,474.0,246.64,182.61
2016,9,27,11,0,154.0,390.0,2.6,24.0,512.0,278.09,204.74
2016,9,27,11,15,194.0,397.5,2.55,24.0,555.5,312.03,229.45
2016,9,27,11,30,234.0,405.0,2.5,24.0,599.0,350.88,258.65
2016,9,27,11,45,265.0,404.5,2.45,24.0,626.0,382.61,283.29
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,422.98,314.46
2016,9,27,12,15,205.5,411.5,2.4,23.5,585.0,411.04,308.47
2016,9,27,12,30,115.0,419.0,2.4,23.0,517.0,384.66,290.62
2016,9,27,12,45,84.5,397.5,2.4,23.0,469.5,363.36,275.45
2016,9,27,13,0,54.0,376.0,2.4,23.0,422.0,337.43,256.36
2016,9,27,13,15,48.0,361.0,2.4,23.0,401.0,329.66,250.98
2016,9,27,13,30,42.0,346.0,2.4,23.0,380.0,320.47,244.41
2016,9,27,13,45,37.0,328.0,2.4,23.0,357.5,308.04,235.42
2016,9,27,14,0,32.0,310.0,2.4,23.0,335.0,294.34,225.42
2016,9,27,14,15,122.0,325.0,2.35,23.0,413.5,409.23,314.69
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,514.59,394.51
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.5,570.44,437.05
2016,9,27,15,0,330.0,279.0,2.3,23.0,493.0,606.87,466.09
2016,9,27,15,15,378.5,246.0,2.2,23.0,474.5,629.81,485.04
2016,9,27,15,30,427.0,213.0,2.1,23.0,456.0,673.42,518.36
2016,9,27,15,45,372.5,202.0,2.05,23.0,400.5,596.97,464.2
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,540.97,424.15
2016,9,27,16,15,451.5,143.5,1.85,22.5,333.5,641.58,503.38
2016,9,27,16,30,585.0,96.0,1.7,22.0,322.0,724.3,564.09
2016,9,27,16,45,542.0,86.5,1.55,22.0,270.5,670.32,524.55
2016,9,27,17,0,499.0,77.0,1.4,22.0,219.0,614.3,483.31
2016,9,27,17,15,425.5,66.0,1.2,21.5,168.0,526.8,417.0
2016,9,27,17,30,352.0,55.0,1.0,21.0,117.0,436.94,345.51
2016,9,27,17,45,250.0,39.0,0.85,21.0,75.0,323.31,250.15
2016,9,27,18,0,148.0,23.0,0.7,21.0,33.0,197.32,80.91
2016,9,27,18,15,74.0,11.5,0.7,20.5,16.5,70.05,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,18.5,1.9,17.5,39.0,14.94,2.72
2016,9,28,7,0,337.0,37.0,2.2,18.0,78.0,30.32,20.08
2016,9,28,7,15,428.0,47.5,2.2,18.5,128.0,38.67,28.03
2016,9,28,7,30,519.0,58.0,2.2,19.0,178.0,47.03,35.64
2016,9,28,7,45,578.0,64.5,2.2,19.5,232.0,51.99,40.05
2016,9,28,8,0,637.0,71.0,2.2,20.0,286.0,56.99,44.29
2016,9,28,8,15,675.5,76.5,2.1,21.0,340.0,60.95,47.42
2016,9,28,8,30,714.0,82.0,2.0,22.0,394.0,70.21,54.99
2016,9,28,8,45,742.5,85.5,1.9,23.0,445.5,72.67,56.64
2016,9,28,9,0,771.0,89.0,1.8,24.0,497.0,75.1,58.24
2016,9,28,9,15,790.5,92.5,1.7,24.0,543.5,77.27,59.86
2016,9,28,9,30,810.0,96.0,1.6,24.0,590.0,79.37,61.42
2016,9,28,9,45,824.5,98.5,1.55,24.5,631.0,80.62,62.15
2016,9,28,10,0,839.0,101.0,1.5,25.0,672.0,91.08,70.51
2016,9,28,10,15,849.5,102.5,1.45,25.5,706.5,92.01,70.95
2016,9,28,10,30,860.0,104.0,1.4,26.0,741.0,130.23,75.27
2016,9,28,10,45,867.5,105.5,1.35,26.5,768.5,189.29,107.06
2016,9,28,11,0,875.0,107.0,1.3,27.0,796.0,248.82,150.68
2016,9,28,11,15,880.0,108.0,1.3,27.0,815.0,307.65,199.04
2016,9,28,11,30,885.0,109.0,1.3,27.0,834.0,366.19,248.59
2016,9,28,11,45,895.0,105.0,1.35,27.5,846.5,422.66,295.81
2016,9,28,12,0,905.0,101.0,1.4,28.0,859.0,478.66,341.59
2016,9,28,12,15,905.5,101.0,1.4,28.0,861.0,532.3,384.89
2016,9,28,12,30,906.0,101.0,1.4,28.0,863.0,584.16,425.55
2016,9,28,12,45,905.0,100.5,1.45,28.0,856.0,632.72,463.03
2016,9,28,13,0,904.0,100.0,1.5,28.0,849.0,678.89,497.92
2016,9,28,13,15,900.5,99.0,1.5,28.0,834.0,720.31,528.41
2016,9,28,13,30,897.0,98.0,1.5,28.0,819.0,758.72,556.24
2016,9,28,13,45,892.0,96.5,1.5,28.5,795.5,792.33,577.66
2016,9,28,14,0,887.0,95.0,1.5,29.0,772.0,822.52,596.74
2016,9,28,14,15,879.0,93.5,1.5,29.0,741.0,846.66,613.09
2016,9,28,14,30,871.0,92.0,1.5,29.0,710.0,867.05,627.18
2016,9,28,14,45,861.0,89.5,1.5,29.0,672.0,880.76,637.15
2016,9,28,15,0,851.0,87.0,1.5,29.0,634.0,890.57,644.84
2016,9,28,15,15,836.0,84.5,1.45,28.5,590.0,891.85,647.94
2016,9,28,15,30,821.0,82.0,1.4,28.0,546.0,900.34,655.96
2016,9,28,15,45,801.5,78.0,1.4,28.0,497.5,887.9,649.85
2016,9,28,16,0,782.0,74.0,1.4,28.0,449.0,871.64,641.5
2016,9,28,16,15,752.5,70.5,1.3,27.5,396.0,842.86,624.76
2016,9,28,16,30,723.0,67.0,1.2,27.0,343.0,810.78,605.44
2016,9,28,16,45,681.0,61.5,1.15,27.0,288.5,761.22,572.88
2016,9,28,17,0,639.0,56.0,1.1,27.0,234.0,709.25,537.15
2016,9,28,17,15,569.0,48.5,1.05,26.5,180.5,635.17,484.3
2016,9,28,17,30,499.0,41.0,1.0,26.0,127.0,554.58,422.69
2016,9,28,17,45,378.5,30.5,0.95,25.5,81.0,427.14,319.17
2016,9,28,18,0,258.0,20.0,0.9,25.0,35.0,285.12,75.78
2016,9,28,18,15,129.0,10.0,0.9,24.5,17.5,113.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.0,17.0,3.65,15.5,41.0,13.8,1.47
2016,9,29,7,0,398.0,34.0,3.9,16.0,82.0,28.17,18.36
2016,9,29,7,15,490.5,43.5,3.95,16.5,134.0,35.97,25.87
2016,9,29,7,30,583.0,53.0,4.0,17.0,186.0,43.81,33.09
2016,9,29,7,45,640.0,59.0,4.1,18.0,242.0,48.67,37.36
2016,9,29,8,0,697.0,65.0,4.2,19.0,298.0,57.94,45.31
2016,9,29,8,15,734.0,69.5,4.25,19.5,353.5,61.68,48.36
2016,9,29,8,30,771.0,74.0,4.3,20.0,409.0,65.39,51.31
2016,9,29,8,45,798.0,77.0,4.4,20.5,461.5,67.78,53.07
2016,9,29,9,0,825.0,80.0,4.5,21.0,514.0,70.15,54.8
2016,9,29,9,15,844.0,83.0,4.45,21.5,562.0,80.2,63.04
2016,9,29,9,30,863.0,86.0,4.4,22.0,610.0,82.84,64.94
2016,9,29,9,45,877.5,87.5,4.4,22.5,652.0,84.31,65.86
2016,9,29,10,0,892.0,89.0,4.4,23.0,694.0,85.68,66.7
2016,9,29,10,15,902.0,90.5,4.4,23.5,729.5,86.82,67.36
2016,9,29,10,30,912.0,92.0,4.4,24.0,765.0,126.46,72.11
2016,9,29,10,45,919.5,93.0,4.4,24.5,793.0,188.2,105.73
2016,9,29,11,0,927.0,94.0,4.4,25.0,821.0,250.36,152.36
2016,9,29,11,15,932.0,95.0,4.4,25.0,840.5,312.04,204.55
2016,9,29,11,30,937.0,96.0,4.4,25.0,860.0,373.37,258.24
2016,9,29,11,45,938.0,97.0,4.45,25.5,870.5,432.59,309.76
2016,9,29,12,0,939.0,98.0,4.5,26.0,881.0,490.51,359.13
2016,9,29,12,15,939.5,98.0,4.5,26.0,883.5,545.9,405.86
2016,9,29,12,30,940.0,98.0,4.5,26.0,886.0,599.42,449.91
2016,9,29,12,45,939.0,98.0,4.5,26.5,879.0,649.97,489.62
2016,9,29,13,0,938.0,98.0,4.5,27.0,872.0,698.07,526.37
2016,9,29,13,15,934.5,97.5,4.45,27.0,856.5,741.34,559.73
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,781.53,590.19
2016,9,29,13,45,926.0,95.5,4.4,27.0,817.0,816.37,614.91
2016,9,29,14,0,921.0,94.0,4.4,27.0,793.0,847.66,637.23
2016,9,29,14,15,913.0,92.5,4.35,26.5,761.5,872.8,656.46
2016,9,29,14,30,905.0,91.0,4.3,26.0,730.0,894.06,673.24
2016,9,29,14,45,892.0,90.0,4.25,26.0,690.0,907.52,683.54
2016,9,29,15,0,879.0,89.0,4.2,26.0,650.0,916.91,691.29
2016,9,29,15,15,863.0,86.5,4.1,25.5,605.0,917.78,694.51
2016,9,29,15,30,847.0,84.0,4.0,25.0,560.0,925.75,702.88
2016,9,29,15,45,827.5,80.0,3.95,25.0,509.5,913.56,696.34
2016,9,29,16,0,808.0,76.0,3.9,25.0,459.0,897.43,687.23
2016,9,29,16,15,777.5,72.0,3.55,24.5,404.5,867.06,667.72
2016,9,29,16,30,747.0,68.0,3.2,24.0,350.0,833.25,645.29
2016,9,29,16,45,702.0,62.5,2.9,23.5,294.0,780.66,608.77
2016,9,29,17,0,657.0,57.0,2.6,23.0,238.0,725.56,568.69
2016,9,29,17,15,584.0,49.5,2.35,22.0,182.5,649.19,511.5
2016,9,29,17,30,511.0,42.0,2.1,21.0,127.0,565.63,444.59
2016,9,29,17,45,381.5,30.5,1.85,20.0,80.0,429.03,328.39
2016,9,29,18,0,252.0,19.0,1.6,19.0,33.0,275.38,19.99
2016,9,29,18,15,126.0,9.5,1.6,18.5,16.5,110.71,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,205.0,17.0,1.95,13.5,41.0,13.83,0.77
2016,9,30,7,0,410.0,34.0,2.2,14.0,82.0,28.26,18.57
