Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,7,15,503.5,43.0,2.2,14.5,135.0,35.68,25.85
2016,9,30,7,30,597.0,52.0,2.2,15.0,188.0,43.19,32.83
2016,9,30,7,45,653.0,58.0,2.25,15.5,244.0,48.09,37.26
2016,9,30,8,0,709.0,64.0,2.3,16.0,300.0,57.34,45.36
2016,9,30,8,15,746.0,69.0,2.1,16.5,355.5,61.51,48.82
2016,9,30,8,30,783.0,74.0,1.9,17.0,411.0,65.62,52.15
2016,9,30,8,45,808.0,77.5,1.7,18.0,463.5,68.36,54.11
2016,9,30,9,0,833.0,81.0,1.5,19.0,516.0,71.03,55.99
2016,9,30,9,15,851.0,83.5,1.5,19.5,564.0,72.81,57.2
2016,9,30,9,30,869.0,86.0,1.5,20.0,612.0,82.97,65.53
2016,9,30,9,45,881.5,88.5,1.5,20.5,654.0,85.01,66.92
2016,9,30,10,0,894.0,91.0,1.5,21.0,696.0,86.91,68.2
2016,9,30,10,15,903.5,93.0,1.45,21.0,731.0,88.31,69.22
2016,9,30,10,30,913.0,95.0,1.4,21.0,766.0,127.68,74.0
2016,9,30,10,45,919.0,96.5,1.35,21.5,793.0,189.64,107.6
2016,9,30,11,0,925.0,98.0,1.3,22.0,820.0,251.85,153.96
2016,9,30,11,15,929.5,99.0,1.25,22.0,839.0,313.35,205.39
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,374.43,257.92
2016,9,30,11,45,938.5,98.5,1.15,22.5,869.0,433.08,307.6
2016,9,30,12,0,943.0,97.0,1.1,23.0,880.0,490.69,355.03
2016,9,30,12,15,943.0,97.5,1.1,23.0,881.5,546.35,400.38
2016,9,30,12,30,943.0,98.0,1.1,23.0,883.0,600.11,442.87
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.5,649.73,480.65
2016,9,30,13,0,939.0,97.0,1.2,24.0,868.0,696.76,515.49
2016,9,30,13,15,935.0,96.0,1.2,24.0,852.0,739.18,546.81
2016,9,30,13,30,931.0,95.0,1.2,24.0,836.0,778.44,575.27
2016,9,30,13,45,925.5,94.0,1.3,24.5,811.5,813.23,598.63
2016,9,30,14,0,920.0,93.0,1.4,25.0,787.0,844.47,619.67
2016,9,30,14,15,911.0,91.5,1.45,25.0,754.5,868.64,636.79
2016,9,30,14,30,902.0,90.0,1.5,25.0,722.0,888.87,651.56
2016,9,30,14,45,890.5,87.5,1.55,25.0,683.0,901.82,661.81
2016,9,30,15,0,879.0,85.0,1.6,25.0,644.0,910.68,669.68
2016,9,30,15,15,863.0,83.0,1.6,24.5,598.0,911.94,673.51
2016,9,30,15,30,847.0,81.0,1.6,24.0,552.0,909.23,675.0
2016,9,30,15,45,825.5,77.5,1.6,24.0,501.5,906.67,675.48
2016,9,30,16,0,804.0,74.0,1.6,24.0,451.0,889.2,666.09
2016,9,30,16,15,772.5,70.0,1.5,23.5,397.0,857.85,647.4
2016,9,30,16,30,741.0,66.0,1.4,23.0,343.0,823.12,625.97
2016,9,30,16,45,695.0,61.0,1.3,23.0,287.0,770.35,589.9
2016,9,30,17,0,649.0,56.0,1.2,23.0,231.0,715.11,550.44
2016,9,30,17,15,574.5,48.5,1.1,22.0,176.5,637.64,494.26
2016,9,30,17,30,500.0,41.0,1.0,21.0,122.0,553.16,428.37
2016,9,30,17,45,370.5,29.5,0.95,20.5,76.0,417.36,313.02
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,261.48,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,7.08,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,6.06,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,12.16,4.68
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,20.19,12.09
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,28.24,19.44
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,37.09,27.32
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,45.97,35.06
2016,10,1,8,15,0.0,65.0,0.5,18.5,65.0,49.83,38.27
2016,10,1,8,30,0.0,70.0,0.5,19.0,70.0,53.71,41.42
2016,10,1,8,45,20.5,139.5,0.5,19.5,150.5,102.77,83.19
2016,10,1,9,0,41.0,209.0,0.5,20.0,231.0,140.41,114.13
2016,10,1,9,15,42.5,228.5,0.65,20.5,252.5,152.06,123.12
2016,10,1,9,30,44.0,248.0,0.8,21.0,274.0,163.41,131.89
2016,10,1,9,45,100.5,283.5,0.95,22.0,349.5,183.77,147.64
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,193.23,154.38
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,164.84,131.11
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,126.69,95.4
2016,10,1,10,45,19.0,245.5,1.1,23.5,261.0,180.46,136.14
2016,10,1,11,0,35.0,321.0,1.1,24.0,349.0,225.0,168.68
2016,10,1,11,15,146.5,357.0,1.05,24.0,475.5,276.67,203.26
2016,10,1,11,30,258.0,393.0,1.0,24.0,602.0,346.01,252.05
2016,10,1,11,45,230.0,403.0,1.0,24.5,591.0,371.45,272.18
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,388.88,286.06
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,388.9,287.33
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,383.9,284.42
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,382.02,283.21
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,381.92,283.09
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.5,415.56,308.0
2016,10,1,13,30,138.0,390.0,0.9,26.0,500.0,442.32,327.79
2016,10,1,13,45,130.0,376.5,0.95,26.0,477.5,438.93,326.07
2016,10,1,14,0,122.0,363.0,1.0,26.0,455.0,433.81,323.32
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.5,547.09,408.21
2016,10,1,14,30,407.0,288.0,1.2,26.0,572.0,649.26,483.15
2016,10,1,14,45,224.0,274.0,1.3,26.0,429.0,470.31,355.52
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,280.35,213.15
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.5,374.9,288.69
2016,10,1,15,30,199.0,246.0,1.5,25.0,357.0,451.29,348.79
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.5,318.17,247.73
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,144.03,110.61
2016,10,1,16,15,4.0,140.0,1.55,24.5,142.0,125.76,96.84
2016,10,1,16,30,0.0,122.0,1.5,24.0,122.0,107.4,82.36
2016,10,1,16,45,0.0,101.5,1.45,24.0,101.5,89.74,68.21
2016,10,1,17,0,0.0,81.0,1.4,24.0,81.0,71.62,53.4
2016,10,1,17,15,0.0,61.0,1.25,23.0,61.0,53.45,38.44
2016,10,1,17,30,0.0,41.0,1.1,22.0,41.0,34.21,22.31
2016,10,1,17,45,0.0,25.0,1.0,21.0,25.0,19.1,9.15
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,6.84,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,15.21,0.0
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,30.26,20.0
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,41.91,31.06
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,53.48,41.6
2016,10,2,7,45,491.5,82.0,0.5,17.5,220.5,64.52,51.38
2016,10,2,8,0,552.0,93.0,0.5,18.0,274.0,72.22,57.96
2016,10,2,8,15,595.0,101.0,0.6,19.0,327.5,77.29,61.97
2016,10,2,8,30,638.0,109.0,0.7,20.0,381.0,82.26,65.79
2016,10,2,8,45,668.0,116.0,0.8,21.5,432.5,86.19,68.48
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,89.98,71.02
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.0,92.22,72.5
2016,10,2,9,30,744.0,133.0,1.1,24.0,578.0,94.38,73.93
2016,10,2,9,45,758.5,137.5,1.2,24.5,619.0,95.95,74.88
2016,10,2,10,0,773.0,142.0,1.3,25.0,660.0,97.47,75.8
2016,10,2,10,15,785.5,145.0,1.35,25.0,695.0,106.62,83.15
2016,10,2,10,30,798.0,148.0,1.4,25.0,730.0,141.64,87.03
2016,10,2,10,45,805.5,151.0,1.45,25.5,756.5,199.64,118.28
2016,10,2,11,0,813.0,154.0,1.5,26.0,783.0,258.38,161.11
2016,10,2,11,15,819.0,155.0,1.55,26.0,802.0,315.93,208.18
2016,10,2,11,30,825.0,156.0,1.6,26.0,821.0,373.51,256.77
2016,10,2,11,45,875.5,129.5,1.65,26.5,842.5,429.08,302.45
2016,10,2,12,0,926.0,103.0,1.7,27.0,864.0,486.01,348.78
2016,10,2,12,15,926.0,103.0,1.7,27.0,865.5,540.41,393.15
2016,10,2,12,30,926.0,103.0,1.7,27.0,867.0,592.9,434.78
2016,10,2,12,45,923.5,103.0,1.75,27.5,859.5,641.81,472.01
2016,10,2,13,0,921.0,103.0,1.8,28.0,852.0,688.14,506.33
2016,10,2,13,15,917.0,102.0,1.8,28.0,836.0,729.81,537.28
2016,10,2,13,30,913.0,101.0,1.8,28.0,820.0,768.36,565.48
2016,10,2,13,45,906.0,100.5,1.85,28.0,795.5,801.84,588.86
2016,10,2,14,0,899.0,100.0,1.9,28.0,771.0,831.77,609.67
2016,10,2,14,15,889.5,98.5,1.9,28.0,738.5,854.96,625.69
2016,10,2,14,30,880.0,97.0,1.9,28.0,706.0,874.27,639.34
2016,10,2,14,45,860.0,98.0,1.95,28.0,665.0,883.13,646.85
2016,10,2,15,0,840.0,99.0,2.0,28.0,624.0,898.79,659.13
2016,10,2,15,15,822.0,96.0,2.0,27.5,578.5,897.02,660.9
2016,10,2,15,30,804.0,93.0,2.0,27.0,533.0,891.12,660.27
2016,10,2,15,45,779.0,89.5,2.0,27.0,482.5,874.03,651.02
2016,10,2,16,0,754.0,86.0,2.0,27.0,432.0,853.03,639.19
2016,10,2,16,15,719.0,81.0,1.85,26.5,378.5,823.54,621.22
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,785.24,596.66
2016,10,2,16,45,633.0,69.5,1.55,25.5,270.0,727.21,557.28
2016,10,2,17,0,582.0,63.0,1.4,25.0,215.0,667.28,514.6
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.5,575.25,446.98
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,483.71,374.89
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,343.74,251.56
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,140.65,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,125.5,19.5,0.5,17.5,33.5,14.84,0.0
2016,10,3,7,0,251.0,39.0,0.5,18.0,67.0,29.55,19.13
2016,10,3,7,15,346.0,53.0,0.6,18.5,115.5,40.2,29.28
2016,10,3,7,30,441.0,67.0,0.7,19.0,164.0,53.63,41.35
2016,10,3,7,45,504.0,76.5,0.8,20.0,217.0,60.46,47.31
2016,10,3,8,0,567.0,86.0,0.9,21.0,270.0,67.23,52.97
2016,10,3,8,15,610.0,93.0,1.15,21.5,323.5,71.8,56.67
2016,10,3,8,30,653.0,100.0,1.4,22.0,377.0,76.3,60.23
2016,10,3,8,45,689.5,103.5,1.65,23.0,428.5,78.24,61.42
2016,10,3,9,0,726.0,107.0,1.9,24.0,480.0,80.23,62.63
2016,10,3,9,15,748.0,111.0,1.95,24.5,526.5,82.22,63.95
2016,10,3,9,30,770.0,115.0,2.0,25.0,573.0,91.23,71.12
2016,10,3,9,45,785.0,118.5,2.05,25.5,614.0,92.72,72.0
2016,10,3,10,0,800.0,122.0,2.1,26.0,655.0,94.16,72.86
2016,10,3,10,15,812.0,124.5,2.15,26.0,689.5,94.86,73.27
2016,10,3,10,30,824.0,127.0,2.2,26.0,724.0,129.91,77.33
2016,10,3,10,45,835.0,127.0,2.3,26.5,751.5,187.76,107.94
2016,10,3,11,0,846.0,127.0,2.4,27.0,779.0,246.61,150.89
2016,10,3,11,15,851.5,128.0,2.45,27.0,797.5,305.47,199.45
2016,10,3,11,30,857.0,129.0,2.5,27.0,816.0,364.2,249.56
2016,10,3,11,45,856.0,132.0,2.55,27.5,825.5,421.57,298.09
2016,10,3,12,0,855.0,135.0,2.6,28.0,835.0,477.7,344.52
2016,10,3,12,15,855.0,135.0,2.65,28.0,836.5,530.49,387.94
2016,10,3,12,30,855.0,135.0,2.7,28.0,838.0,581.54,428.92
2016,10,3,12,45,855.5,133.5,2.75,28.5,831.0,629.64,465.84
2016,10,3,13,0,856.0,132.0,2.8,29.0,824.0,675.5,500.14
2016,10,3,13,15,851.5,131.0,2.8,29.0,808.5,715.94,530.65
2016,10,3,13,30,847.0,130.0,2.8,29.0,793.0,753.33,558.48
2016,10,3,13,45,841.5,127.5,2.85,29.0,769.0,785.31,582.51
2016,10,3,14,0,836.0,125.0,2.9,29.0,745.0,813.81,602.76
2016,10,3,14,15,825.5,123.0,2.9,29.0,713.0,835.09,617.92
2016,10,3,14,30,815.0,121.0,2.9,29.0,681.0,852.48,630.64
2016,10,3,14,45,799.5,119.0,2.95,29.0,642.0,861.54,638.29
2016,10,3,15,0,784.0,117.0,3.0,29.0,603.0,866.48,643.43
2016,10,3,15,15,764.5,113.0,2.95,28.5,558.5,861.52,642.75
2016,10,3,15,30,745.0,109.0,2.9,28.0,514.0,859.03,643.96
2016,10,3,15,45,717.5,104.5,2.9,28.0,464.5,838.69,632.1
2016,10,3,16,0,690.0,100.0,2.9,28.0,415.0,814.67,617.74
2016,10,3,16,15,653.0,94.0,2.65,27.5,362.0,776.38,592.85
2016,10,3,16,30,616.0,88.0,2.4,27.0,309.0,735.02,565.16
2016,10,3,16,45,562.5,79.5,2.2,27.0,255.5,672.48,520.41
2016,10,3,17,0,509.0,71.0,2.0,27.0,202.0,607.98,472.42
2016,10,3,17,15,428.0,59.5,1.8,26.0,151.0,513.84,401.46
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,419.93,326.23
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.0,290.2,208.37
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,96.06,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,85.0,21.0,2.45,20.5,30.0,15.83,0.0
2016,10,4,7,0,170.0,42.0,2.7,21.0,60.0,31.29,20.11
2016,10,4,7,15,264.0,58.0,2.85,21.5,106.0,43.1,31.27
2016,10,4,7,30,358.0,74.0,3.0,22.0,152.0,54.84,41.81
2016,10,4,7,45,439.0,82.5,3.15,22.5,205.0,61.35,47.57
2016,10,4,8,0,520.0,91.0,3.3,23.0,258.0,70.42,55.3
2016,10,4,8,15,260.0,100.0,3.45,23.5,183.5,72.23,56.62
2016,10,4,8,30,0.0,109.0,3.6,24.0,109.0,81.29,64.04
2016,10,4,8,45,0.0,124.5,3.8,24.5,124.5,92.37,73.03
2016,10,4,9,0,0.0,140.0,4.0,25.0,140.0,103.35,81.83
2016,10,4,9,15,0.0,122.5,4.05,25.0,122.5,92.14,72.18
2016,10,4,9,30,0.0,105.0,4.1,25.0,105.0,80.19,61.98
2016,10,4,9,45,66.5,209.0,4.15,25.5,253.5,143.77,114.27
2016,10,4,10,0,133.0,313.0,4.2,26.0,402.0,189.78,151.11
2016,10,4,10,15,199.5,326.0,4.15,26.0,466.5,197.79,157.17
2016,10,4,10,30,266.0,339.0,4.1,26.0,531.0,210.44,153.31
2016,10,4,10,45,530.5,240.0,4.1,26.5,641.0,210.26,137.72
2016,10,4,11,0,795.0,141.0,4.1,27.0,751.0,245.34,152.57
2016,10,4,11,15,800.0,142.5,4.05,27.0,769.0,301.53,199.21
2016,10,4,11,30,805.0,144.0,4.0,27.0,787.0,357.64,247.4
2016,10,4,11,45,447.0,269.0,4.0,27.5,627.0,360.97,262.44
2016,10,4,12,0,89.0,394.0,4.0,28.0,467.0,327.95,244.29
2016,10,4,12,15,146.0,401.5,3.95,28.0,521.5,374.67,279.34
2016,10,4,12,30,203.0,409.0,3.9,28.0,576.0,428.25,319.47
2016,10,4,12,45,253.0,396.0,3.85,28.0,601.5,474.07,354.09
2016,10,4,13,0,303.0,383.0,3.8,28.0,627.0,519.3,388.34
2016,10,4,13,15,567.5,252.5,3.7,28.0,698.5,625.34,469.43
2016,10,4,13,30,832.0,122.0,3.6,28.0,770.0,733.66,551.45
2016,10,4,13,45,826.5,119.5,3.5,28.5,746.5,764.72,573.01
2016,10,4,14,0,821.0,117.0,3.4,29.0,723.0,792.36,591.07
2016,10,4,14,15,811.0,115.0,3.3,29.0,691.5,813.31,605.7
2016,10,4,14,30,801.0,113.0,3.2,29.0,660.0,830.46,617.88
2016,10,4,14,45,529.5,195.0,3.1,29.0,548.5,698.03,525.27
2016,10,4,15,0,258.0,277.0,3.0,29.0,437.0,537.52,406.78
2016,10,4,15,15,492.0,190.5,2.9,29.0,466.0,691.45,524.52
2016,10,4,15,30,726.0,104.0,2.8,29.0,495.0,833.46,624.96
2016,10,4,15,45,699.0,99.5,2.75,29.0,446.5,813.35,611.7
2016,10,4,16,0,672.0,95.0,2.7,29.0,398.0,789.69,597.21
2016,10,4,16,15,634.0,89.0,2.4,28.5,346.5,750.47,571.24
2016,10,4,16,30,596.0,83.0,2.1,28.0,295.0,708.36,542.57
2016,10,4,16,45,541.0,75.5,1.85,28.0,242.5,646.01,497.6
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,581.89,449.57
2016,10,4,17,15,401.0,57.0,1.45,27.0,140.5,485.42,377.2
2016,10,4,17,30,316.0,46.0,1.3,26.0,91.0,388.67,300.12
2016,10,4,17,45,190.0,29.5,1.2,25.5,53.0,256.8,177.94
2016,10,4,18,0,64.0,13.0,1.1,25.0,15.0,63.44,0.0
2016,10,4,18,15,32.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,111.5,19.0,1.95,21.5,31.0,14.42,0.0
2016,10,5,7,0,223.0,38.0,2.2,22.0,62.0,28.69,17.79
2016,10,5,7,15,323.0,51.5,2.35,22.5,109.0,38.98,27.6
2016,10,5,7,30,423.0,65.0,2.5,23.0,156.0,51.98,39.17
2016,10,5,7,45,494.5,73.0,2.7,24.0,209.0,57.76,44.19
2016,10,5,8,0,566.0,81.0,2.9,25.0,262.0,63.6,49.02
2016,10,5,8,15,610.0,87.5,2.9,25.5,315.0,67.95,52.52
2016,10,5,8,30,654.0,94.0,2.9,26.0,368.0,72.27,55.89
2016,10,5,8,45,692.0,96.5,2.9,26.5,419.5,73.73,56.8
2016,10,5,9,0,730.0,99.0,2.9,27.0,471.0,75.28,57.78
2016,10,5,9,15,421.5,184.0,2.85,27.5,403.0,118.98,93.58
2016,10,5,9,30,113.0,269.0,2.8,28.0,335.0,175.05,138.59
2016,10,5,9,45,461.5,189.5,2.75,28.5,489.5,119.92,93.27
2016,10,5,10,0,810.0,110.0,2.7,29.0,644.0,87.11,66.23
2016,10,5,10,15,821.0,112.0,2.65,29.0,678.0,87.73,66.62
2016,10,5,10,30,832.0,114.0,2.6,29.0,712.0,121.34,70.21
2016,10,5,10,45,841.0,115.0,2.55,29.5,738.5,179.75,100.55
2016,10,5,11,0,850.0,116.0,2.5,30.0,765.0,244.98,147.77
2016,10,5,11,15,855.0,117.0,2.45,30.0,783.0,302.26,194.51
2016,10,5,11,30,860.0,118.0,2.4,30.0,801.0,359.24,242.7
2016,10,5,11,45,870.5,114.0,2.4,30.5,812.5,414.33,288.81
2016,10,5,12,0,881.0,110.0,2.4,31.0,824.0,469.0,333.64
2016,10,5,12,15,881.0,110.0,2.4,31.0,825.5,520.94,376.04
2016,10,5,12,30,881.0,110.0,2.4,31.0,827.0,571.07,415.91
2016,10,5,12,45,880.0,109.0,2.4,31.5,819.5,617.77,451.36
2016,10,5,13,0,879.0,108.0,2.4,32.0,812.0,662.1,484.08
2016,10,5,13,15,874.5,107.0,2.4,32.0,796.0,701.49,513.55
2016,10,5,13,30,870.0,106.0,2.4,32.0,780.0,737.85,540.38
2016,10,5,13,45,864.0,104.5,2.45,32.0,756.0,769.43,563.03
2016,10,5,14,0,858.0,103.0,2.5,32.0,732.0,797.6,582.73
2016,10,5,14,15,848.5,101.0,2.55,32.0,700.0,818.89,597.98
2016,10,5,14,30,839.0,99.0,2.6,32.0,668.0,836.42,610.95
2016,10,5,14,45,826.5,96.5,2.65,32.0,630.0,857.19,626.27
2016,10,5,15,0,814.0,94.0,2.7,32.0,592.0,864.32,632.73
2016,10,5,15,15,795.5,91.0,2.7,32.0,547.5,861.44,632.49
2016,10,5,15,30,777.0,88.0,2.7,32.0,503.0,854.55,629.81
2016,10,5,15,45,752.5,84.0,2.75,32.0,454.0,836.99,620.39
2016,10,5,16,0,728.0,80.0,2.8,32.0,405.0,815.69,608.41
2016,10,5,16,15,692.5,75.5,2.6,31.5,352.5,785.77,589.92
2016,10,5,16,30,657.0,71.0,2.4,31.0,300.0,747.91,565.32
2016,10,5,16,45,605.0,64.0,2.2,30.5,247.0,688.73,524.58
2016,10,5,17,0,553.0,57.0,2.0,30.0,194.0,627.97,480.64
2016,10,5,17,15,467.5,48.0,1.85,29.0,143.0,533.36,410.18
2016,10,5,17,30,382.0,39.0,1.7,28.0,92.0,439.94,335.54
2016,10,5,17,45,239.5,25.5,1.55,27.0,53.5,292.04,194.31
2016,10,5,18,0,97.0,12.0,1.4,26.0,15.0,89.82,0.0
2016,10,5,18,15,48.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,114.5,18.5,1.7,22.5,30.0,14.06,0.0
2016,10,6,7,0,229.0,37.0,1.9,23.0,60.0,28.0,17.02
2016,10,6,7,15,332.0,49.5,2.05,23.5,107.5,37.63,26.31
2016,10,6,7,30,435.0,62.0,2.2,24.0,155.0,49.73,37.07
2016,10,6,7,45,527.0,65.5,2.4,24.5,210.5,52.41,39.52
2016,10,6,8,0,619.0,69.0,2.6,25.0,266.0,55.5,42.1
2016,10,6,8,15,660.5,74.5,2.6,25.5,319.0,59.53,45.37
2016,10,6,8,30,702.0,80.0,2.6,26.0,372.0,63.53,48.52
2016,10,6,8,45,739.0,81.5,2.65,26.5,423.5,70.0,53.69
2016,10,6,9,0,776.0,83.0,2.7,27.0,475.0,71.33,54.49
2016,10,6,9,15,796.0,86.0,2.7,27.5,521.5,73.36,55.87
2016,10,6,9,30,816.0,89.0,2.7,28.0,568.0,75.34,57.21
2016,10,6,9,45,557.0,191.0,2.7,28.5,529.0,123.42,96.28
2016,10,6,10,0,298.0,293.0,2.7,29.0,490.0,175.91,138.01
2016,10,6,10,15,308.0,303.0,2.7,29.0,515.5,179.88,140.77
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,200.9,142.99
2016,10,6,10,45,284.0,339.5,2.7,29.5,548.5,239.52,167.51
2016,10,6,11,0,250.0,366.0,2.7,30.0,556.0,282.68,199.87
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,296.24,199.67
2016,10,6,11,30,905.0,93.0,2.8,30.0,809.0,355.48,239.2
2016,10,6,11,45,907.0,94.0,2.85,30.5,819.0,412.77,287.72
2016,10,6,12,0,909.0,95.0,2.9,31.0,829.0,468.88,334.29
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,483.31,351.19
2016,10,6,12,30,283.0,390.0,2.9,31.0,620.0,460.94,337.52
2016,10,6,12,45,595.0,241.5,2.95,31.5,718.0,562.74,413.14
2016,10,6,13,0,907.0,93.0,3.0,32.0,816.0,665.57,489.67
2016,10,6,13,15,903.0,92.0,2.95,32.0,800.0,705.97,519.66
2016,10,6,13,30,899.0,91.0,2.9,32.0,784.0,743.29,547.24
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.5,775.38,569.69
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,803.97,589.51
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,826.1,605.1
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,844.4,618.32
2016,10,6,14,45,842.0,89.0,2.9,32.0,630.0,850.62,623.69
2016,10,6,15,0,816.0,93.0,2.9,32.0,589.0,863.18,633.57
2016,10,6,15,15,797.0,90.0,2.9,31.5,544.0,859.82,634.25
2016,10,6,15,30,778.0,87.0,2.9,31.0,499.0,852.44,632.5
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,832.03,620.72
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,807.83,606.32
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,775.85,585.97
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,735.51,559.11
2016,10,6,16,45,580.0,66.5,2.2,29.5,240.0,667.51,511.71
2016,10,6,17,0,516.0,61.0,2.0,29.0,186.0,598.0,460.98
2016,10,6,17,15,427.5,51.0,1.85,28.0,136.5,499.94,387.08
2016,10,6,17,30,339.0,41.0,1.7,27.0,87.0,402.91,308.79
2016,10,6,17,45,194.5,26.0,1.55,26.5,49.5,248.08,156.98
2016,10,6,18,0,50.0,11.0,1.4,26.0,12.0,49.95,0.0
2016,10,6,18,15,25.0,5.5,1.45,25.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,136.5,16.5,0.5,22.5,30.5,12.63,0.0
2016,10,7,7,0,273.0,33.0,0.6,23.0,61.0,27.02,16.15
2016,10,7,7,15,376.5,44.0,0.75,23.5,108.5,35.79,24.76
2016,10,7,7,30,480.0,55.0,0.9,24.0,156.0,44.61,32.7
2016,10,7,7,45,560.5,59.0,1.1,24.5,210.5,47.89,35.65
2016,10,7,8,0,641.0,63.0,1.3,25.0,265.0,51.45,38.65
2016,10,7,8,15,680.5,68.0,1.55,25.5,317.5,59.83,45.63
2016,10,7,8,30,720.0,73.0,1.8,26.0,370.0,63.89,48.82
2016,10,7,8,45,752.0,75.0,2.05,26.5,420.5,65.59,49.98
2016,10,7,9,0,784.0,77.0,2.3,27.0,471.0,67.34,51.16
2016,10,7,9,15,414.5,159.5,2.5,27.0,369.5,104.84,82.13
2016,10,7,9,30,45.0,242.0,2.7,27.0,268.0,159.78,126.82
2016,10,7,9,45,25.5,218.5,2.95,27.5,233.5,147.79,116.45
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,141.63,111.0
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,147.96,115.91
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,155.25,116.0
2016,10,7,10,45,440.5,155.5,3.8,28.5,489.0,146.23,91.33
2016,10,7,11,0,872.0,98.0,4.0,29.0,758.0,236.46,141.6
2016,10,7,11,15,876.5,98.5,4.2,29.0,776.0,294.08,189.36
2016,10,7,11,30,881.0,99.0,4.4,29.0,794.0,351.28,238.86
2016,10,7,11,45,528.5,250.5,4.6,29.0,668.5,377.75,272.23
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,369.76,274.01
2016,10,7,12,15,500.0,269.0,4.95,29.0,671.5,454.82,337.29
2016,10,7,12,30,824.0,136.0,5.1,29.0,800.0,561.78,419.17
2016,10,7,12,45,815.0,139.5,5.25,29.0,791.0,606.71,455.65
2016,10,7,13,0,806.0,143.0,5.4,29.0,782.0,648.82,489.52
2016,10,7,13,15,801.0,142.0,5.45,28.5,766.0,686.7,520.58
2016,10,7,13,30,796.0,141.0,5.5,28.0,750.0,721.61,549.16
2016,10,7,13,45,785.0,140.5,5.55,28.0,725.5,749.36,571.17
2016,10,7,14,0,774.0,140.0,5.6,28.0,701.0,773.47,590.27
2016,10,7,14,15,762.5,137.5,5.55,27.5,670.0,791.54,605.04
2016,10,7,14,30,751.0,135.0,5.5,27.0,639.0,811.34,621.27
2016,10,7,14,45,729.0,134.5,5.5,27.0,599.5,815.59,625.58
2016,10,7,15,0,707.0,134.0,5.5,27.0,560.0,815.77,627.24
2016,10,7,15,15,685.0,129.5,5.4,26.5,516.5,807.48,623.81
2016,10,7,15,30,663.0,125.0,5.3,26.0,473.0,795.31,617.72
2016,10,7,15,45,631.5,119.5,5.25,26.0,424.5,769.47,600.72
2016,10,7,16,0,600.0,114.0,5.2,26.0,376.0,740.0,580.96
2016,10,7,16,15,559.0,106.0,5.1,25.0,325.5,695.51,551.68
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,648.0,519.09
2016,10,7,16,45,466.5,86.5,4.9,23.5,224.5,578.57,467.13
2016,10,7,17,0,415.0,75.0,4.8,23.0,174.0,516.46,418.5
2016,10,7,17,15,329.5,60.5,4.6,22.5,126.0,419.72,339.48
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,325.94,258.25
2016,10,7,17,45,139.0,27.5,4.2,21.5,43.5,201.97,121.11
2016,10,7,18,0,34.0,9.0,4.0,21.0,9.0,35.07,0.0
2016,10,7,18,15,17.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.5,16.5,3.5,14.5,30.0,12.61,0.0
2016,10,8,7,0,269.0,33.0,3.6,15.0,60.0,27.05,16.62
2016,10,8,7,15,370.0,45.5,3.65,15.5,108.0,37.02,26.66
2016,10,8,7,30,471.0,58.0,3.7,16.0,156.0,46.96,35.87
2016,10,8,7,45,536.0,66.0,3.75,16.5,209.0,52.98,41.37
2016,10,8,8,0,601.0,74.0,3.8,17.0,262.0,59.01,46.65
2016,10,8,8,15,643.5,80.0,3.7,17.5,315.0,63.24,50.19
2016,10,8,8,30,686.0,86.0,3.6,18.0,368.0,67.44,53.61
2016,10,8,8,45,717.0,90.5,3.55,19.0,418.5,70.36,55.74
2016,10,8,9,0,748.0,95.0,3.5,20.0,469.0,79.3,62.99
2016,10,8,9,15,769.5,98.5,3.4,20.5,515.0,81.4,64.43
2016,10,8,9,30,791.0,102.0,3.3,21.0,561.0,83.45,65.84
2016,10,8,9,45,809.0,103.5,3.25,21.5,602.0,84.06,66.03
2016,10,8,10,0,827.0,105.0,3.2,22.0,643.0,84.7,66.26
2016,10,8,10,15,838.5,107.5,3.15,22.5,677.0,85.79,66.89
2016,10,8,10,30,850.0,110.0,3.1,23.0,711.0,118.12,70.08
2016,10,8,10,45,860.5,110.0,3.1,23.5,738.5,184.47,106.44
2016,10,8,11,0,871.0,110.0,3.1,24.0,766.0,242.99,149.22
2016,10,8,11,15,876.0,111.0,3.0,24.5,784.5,301.27,197.57
2016,10,8,11,30,881.0,112.0,2.9,25.0,803.0,359.21,247.33
2016,10,8,11,45,884.5,112.0,2.85,25.5,813.0,415.34,295.57
2016,10,8,12,0,888.0,112.0,2.8,26.0,823.0,470.45,341.95
2016,10,8,12,15,888.5,112.0,2.8,26.0,824.0,522.88,385.84
2016,10,8,12,30,889.0,112.0,2.8,26.0,825.0,573.53,427.18
2016,10,8,12,45,889.5,110.5,2.8,26.5,818.0,620.95,464.17
2016,10,8,13,0,890.0,109.0,2.8,27.0,811.0,666.08,498.43
2016,10,8,13,15,886.0,108.0,2.8,27.0,795.0,706.12,529.22
2016,10,8,13,30,882.0,107.0,2.8,27.0,779.0,743.13,557.31
2016,10,8,13,45,877.5,104.5,2.85,27.5,755.0,775.17,579.94
2016,10,8,14,0,873.0,102.0,2.9,28.0,731.0,803.81,599.26
2016,10,8,14,15,863.0,100.5,2.9,28.0,699.0,825.46,614.81
2016,10,8,14,30,853.0,99.0,2.9,28.0,667.0,843.32,627.97
2016,10,8,14,45,833.5,99.0,2.9,28.0,626.5,860.92,641.16
2016,10,8,15,0,814.0,99.0,2.9,28.0,586.0,864.73,645.21
2016,10,8,15,15,795.0,95.5,2.9,27.5,541.0,860.81,645.58
2016,10,8,15,30,776.0,92.0,2.9,27.0,496.0,852.84,643.37
2016,10,8,15,45,756.0,86.0,2.9,27.0,447.5,837.06,634.59
2016,10,8,16,0,736.0,80.0,2.9,27.0,399.0,817.52,623.16
2016,10,8,16,15,698.5,75.5,2.7,26.5,346.0,786.2,603.16
2016,10,8,16,30,661.0,71.0,2.5,26.0,293.0,746.59,576.58
2016,10,8,16,45,611.5,63.0,2.3,25.5,239.5,688.61,535.45
2016,10,8,17,0,562.0,55.0,2.1,25.0,186.0,628.97,490.76
2016,10,8,17,15,472.5,45.5,1.95,24.0,135.0,530.67,415.2
2016,10,8,17,30,383.0,36.0,1.8,23.0,84.0,433.93,334.46
2016,10,8,17,45,191.5,18.0,1.65,22.0,42.0,230.43,123.02
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.0,13.5,2.0,12.5,33.0,10.62,0.0
2016,10,9,7,0,406.0,27.0,2.2,13.0,66.0,22.6,12.97
2016,10,9,7,15,510.0,35.5,2.25,13.5,118.0,32.41,22.83
2016,10,9,7,30,614.0,44.0,2.3,14.0,170.0,40.35,30.31
2016,10,9,7,45,673.5,50.0,2.4,15.0,226.5,45.87,35.32
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,51.41,40.13
2016,10,9,8,15,771.0,60.0,2.6,17.0,338.5,55.09,43.15
2016,10,9,8,30,809.0,64.0,2.7,18.0,394.0,58.77,46.06
2016,10,9,8,45,835.0,67.5,2.85,19.0,446.5,61.83,48.36
2016,10,9,9,0,861.0,71.0,3.0,20.0,499.0,71.9,56.65
2016,10,9,9,15,633.5,147.0,2.9,20.5,478.5,103.5,83.25
2016,10,9,9,30,406.0,223.0,2.8,21.0,458.0,145.13,117.75
2016,10,9,9,45,665.5,151.5,2.75,21.5,568.5,103.09,81.99
2016,10,9,10,0,925.0,80.0,2.7,22.0,679.0,81.05,63.18
2016,10,9,10,15,935.0,81.5,2.7,22.5,714.0,82.43,64.08
2016,10,9,10,30,945.0,83.0,2.7,23.0,749.0,115.96,66.67
2016,10,9,10,45,951.5,84.0,2.7,23.5,776.0,179.07,98.66
2016,10,9,11,0,958.0,85.0,2.7,24.0,803.0,242.39,145.01
2016,10,9,11,15,962.5,85.5,2.7,24.0,822.0,304.82,197.3
2016,10,9,11,30,967.0,86.0,2.7,24.0,841.0,366.71,251.24
2016,10,9,11,45,966.5,88.0,2.75,24.5,850.5,427.08,303.59
2016,10,9,12,0,966.0,90.0,2.8,25.0,860.0,485.93,353.56
2016,10,9,12,15,966.5,90.0,2.85,25.0,861.0,541.91,400.69
2016,10,9,12,30,967.0,90.0,2.9,25.0,862.0,595.91,445.05
2016,10,9,12,45,964.5,90.0,2.95,25.5,854.0,645.96,484.42
2016,10,9,13,0,962.0,90.0,3.0,26.0,846.0,693.31,520.69
2016,10,9,13,15,958.5,89.5,3.05,26.0,829.0,736.64,554.26
2016,10,9,13,30,955.0,89.0,3.1,26.0,812.0,776.79,584.99
2016,10,9,13,45,947.5,88.5,3.15,26.0,786.5,810.62,609.38
2016,10,9,14,0,940.0,88.0,3.2,26.0,761.0,840.72,630.97
2016,10,9,14,15,931.0,86.5,3.2,25.5,728.0,864.74,649.52
2016,10,9,14,30,922.0,85.0,3.2,25.0,695.0,884.79,665.6
2016,10,9,14,45,907.5,84.0,3.2,25.0,654.0,896.63,675.02
2016,10,9,15,0,893.0,83.0,3.2,25.0,613.0,904.34,681.89
2016,10,9,15,15,875.0,80.5,3.05,24.5,566.5,903.05,683.14
2016,10,9,15,30,857.0,78.0,2.9,24.0,520.0,908.18,688.98
2016,10,9,15,45,830.0,75.0,2.75,24.0,468.0,890.02,677.5
2016,10,9,16,0,803.0,72.0,2.6,24.0,416.0,867.91,663.37
2016,10,9,16,15,767.0,68.0,2.3,23.0,361.0,832.44,640.92
2016,10,9,16,30,731.0,64.0,2.0,22.0,306.0,793.59,615.14
2016,10,9,16,45,672.5,58.5,1.75,21.5,249.5,729.15,568.78
2016,10,9,17,0,614.0,53.0,1.5,21.0,193.0,671.7,524.94
2016,10,9,17,15,520.5,44.0,1.5,20.0,140.0,569.99,447.62
2016,10,9,17,30,427.0,35.0,1.5,19.0,87.0,469.83,363.37
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.5,245.41,111.46
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,171.0,14.5,0.85,12.5,31.0,11.41,0.0
2016,10,10,7,0,342.0,29.0,0.8,13.0,62.0,24.04,14.01
2016,10,10,7,15,448.5,40.0,0.8,13.5,113.0,33.1,23.45
2016,10,10,7,30,555.0,51.0,0.8,14.0,164.0,42.2,31.98
2016,10,10,7,45,621.0,58.5,0.8,15.0,220.0,48.24,37.45
2016,10,10,8,0,687.0,66.0,0.8,16.0,276.0,54.29,42.71
2016,10,10,8,15,729.0,71.0,0.75,17.0,332.0,62.96,50.07
2016,10,10,8,30,771.0,76.0,0.7,18.0,388.0,67.09,53.3
2016,10,10,8,45,801.0,79.5,0.65,19.0,441.0,69.86,55.29
2016,10,10,9,0,831.0,83.0,0.6,20.0,494.0,72.61,57.21
