Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,9,15,852.0,86.5,0.7,20.5,542.5,75.12,59.04
2016,10,10,9,30,873.0,90.0,0.8,21.0,591.0,77.56,60.8
2016,10,10,9,45,888.0,92.0,0.9,22.0,633.5,87.15,68.42
2016,10,10,10,0,903.0,94.0,1.0,23.0,676.0,88.88,69.4
2016,10,10,10,15,914.0,96.0,1.0,23.5,711.0,90.4,70.36
2016,10,10,10,30,925.0,98.0,1.0,24.0,746.0,122.84,72.5
2016,10,10,10,45,933.0,99.0,1.0,24.5,773.5,185.22,103.4
2016,10,10,11,0,941.0,100.0,1.0,25.0,801.0,248.0,148.29
2016,10,10,11,15,945.5,101.0,1.0,25.0,820.0,310.08,198.99
2016,10,10,11,30,950.0,102.0,1.0,25.0,839.0,371.65,251.16
2016,10,10,11,45,955.0,101.0,1.05,25.5,849.5,431.22,301.26
2016,10,10,12,0,960.0,100.0,1.1,26.0,860.0,489.76,349.41
2016,10,10,12,15,960.0,100.0,1.1,26.0,861.0,545.39,394.51
2016,10,10,12,30,960.0,100.0,1.1,26.0,862.0,599.02,436.72
2016,10,10,12,45,958.0,99.5,1.15,26.5,854.0,648.83,474.47
2016,10,10,13,0,956.0,99.0,1.2,27.0,846.0,695.97,509.24
2016,10,10,13,15,951.5,98.5,1.2,27.0,828.5,738.58,540.56
2016,10,10,13,30,947.0,98.0,1.2,27.0,811.0,777.96,569.03
2016,10,10,13,45,940.5,96.5,1.3,27.5,785.0,811.48,592.07
2016,10,10,14,0,934.0,95.0,1.4,28.0,759.0,841.32,612.06
2016,10,10,14,15,924.0,93.5,1.4,28.0,725.5,864.52,627.88
2016,10,10,14,30,914.0,92.0,1.4,28.0,692.0,883.72,641.3
2016,10,10,14,45,901.5,89.0,1.45,28.0,651.5,895.06,650.5
2016,10,10,15,0,889.0,86.0,1.5,28.0,611.0,902.24,657.31
2016,10,10,15,15,870.5,83.5,1.55,27.5,564.0,910.86,666.6
2016,10,10,15,30,852.0,81.0,1.6,27.0,517.0,905.24,666.78
2016,10,10,15,45,827.0,77.0,1.7,27.0,465.0,887.66,658.52
2016,10,10,16,0,802.0,73.0,1.8,27.0,413.0,866.12,647.47
2016,10,10,16,15,764.5,68.5,1.6,26.0,357.5,828.65,624.53
2016,10,10,16,30,727.0,64.0,1.4,25.0,302.0,787.8,598.35
2016,10,10,16,45,670.5,58.0,1.25,24.5,246.0,724.69,554.45
2016,10,10,17,0,614.0,52.0,1.1,24.0,190.0,668.6,512.89
2016,10,10,17,15,519.5,43.0,1.1,23.0,136.5,566.31,436.52
2016,10,10,17,30,425.0,34.0,1.1,22.0,83.0,465.68,352.45
2016,10,10,17,45,212.5,17.0,1.15,21.0,41.5,240.92,79.45
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,14.5,0.95,14.5,29.5,11.41,0.0
2016,10,11,7,0,321.0,29.0,0.9,15.0,59.0,23.98,13.61
2016,10,11,7,15,429.5,40.0,1.0,15.5,108.5,33.01,23.11
2016,10,11,7,30,538.0,51.0,1.1,16.0,158.0,42.08,31.56
2016,10,11,7,45,602.0,58.0,1.25,17.0,213.0,47.67,36.62
2016,10,11,8,0,666.0,65.0,1.4,18.0,268.0,53.3,41.47
2016,10,11,8,15,708.0,70.0,1.4,19.0,322.5,61.89,48.73
2016,10,11,8,30,750.0,75.0,1.4,20.0,377.0,66.0,51.94
2016,10,11,8,45,780.0,78.5,1.45,21.0,428.5,68.76,53.92
2016,10,11,9,0,810.0,82.0,1.5,22.0,480.0,71.49,55.83
2016,10,11,9,15,830.5,85.0,1.55,23.0,527.5,73.64,57.23
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,75.74,58.57
2016,10,11,9,45,867.0,90.0,1.7,25.0,616.5,85.38,66.19
2016,10,11,10,0,883.0,92.0,1.8,26.0,658.0,87.14,67.19
2016,10,11,10,15,893.5,93.5,1.8,26.0,692.0,88.36,68.04
2016,10,11,10,30,904.0,95.0,1.8,26.0,726.0,118.92,69.84
2016,10,11,10,45,912.5,96.0,1.8,26.5,753.0,179.92,99.75
2016,10,11,11,0,921.0,97.0,1.8,27.0,780.0,241.38,143.61
2016,10,11,11,15,925.5,97.5,1.85,27.5,798.5,301.76,192.74
2016,10,11,11,30,930.0,98.0,1.9,28.0,817.0,361.63,243.35
2016,10,11,11,45,935.0,97.0,2.0,28.5,827.0,419.85,292.67
2016,10,11,12,0,940.0,96.0,2.1,29.0,837.0,477.05,340.23
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.0,531.4,384.88
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,583.78,426.78
2016,10,11,12,45,939.0,95.0,2.15,29.5,830.5,632.53,464.24
2016,10,11,13,0,938.0,94.0,2.2,30.0,822.0,678.73,498.8
2016,10,11,13,15,933.5,93.5,2.25,30.0,805.0,720.3,530.32
2016,10,11,13,30,929.0,93.0,2.3,30.0,788.0,758.68,559.08
2016,10,11,13,45,923.0,91.5,2.35,30.0,763.0,791.65,582.68
2016,10,11,14,0,917.0,90.0,2.4,30.0,738.0,821.01,603.28
2016,10,11,14,15,907.5,88.0,2.4,30.0,705.0,843.32,618.95
2016,10,11,14,30,898.0,86.0,2.4,30.0,672.0,861.68,632.19
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.0,870.29,639.16
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,874.76,643.67
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,881.83,651.02
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,874.75,649.06
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.0,856.65,638.99
2016,10,11,16,0,769.0,74.0,2.3,29.0,396.0,834.69,626.24
2016,10,11,16,15,731.0,69.5,2.0,28.0,342.0,796.79,602.21
2016,10,11,16,30,693.0,65.0,1.7,27.0,288.0,755.61,574.89
2016,10,11,16,45,636.0,58.5,1.45,26.5,233.5,699.62,534.83
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,635.45,486.46
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,531.99,408.84
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,430.55,323.1
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,221.4,36.44
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,125.5,16.0,1.8,19.5,27.0,12.59,0.0
2016,10,12,7,0,251.0,32.0,2.0,20.0,54.0,24.43,13.32
2016,10,12,7,15,361.5,44.0,2.2,20.5,102.0,35.92,24.99
2016,10,12,7,30,472.0,56.0,2.4,21.0,150.0,45.55,33.82
2016,10,12,7,45,548.5,62.5,2.6,22.0,204.0,50.58,38.31
2016,10,12,8,0,625.0,69.0,2.8,23.0,258.0,55.75,42.69
2016,10,12,8,15,668.5,75.0,2.9,23.5,311.5,60.18,46.36
2016,10,12,8,30,712.0,81.0,3.0,24.0,365.0,64.57,49.89
2016,10,12,8,45,749.0,83.0,3.2,24.5,416.5,71.5,55.5
2016,10,12,9,0,786.0,85.0,3.4,25.0,468.0,73.16,56.58
2016,10,12,9,15,807.0,88.0,3.45,25.5,514.5,75.21,58.0
2016,10,12,9,30,828.0,91.0,3.5,26.0,561.0,77.22,59.37
2016,10,12,9,45,511.0,194.5,3.55,27.0,491.5,124.97,98.36
2016,10,12,10,0,194.0,298.0,3.6,28.0,422.0,184.32,145.72
2016,10,12,10,15,538.5,198.0,3.6,28.5,566.5,124.79,97.03
2016,10,12,10,30,883.0,98.0,3.6,29.0,711.0,118.55,69.65
2016,10,12,10,45,890.5,99.0,3.6,29.5,737.0,178.14,98.51
2016,10,12,11,0,898.0,100.0,3.6,30.0,763.0,238.08,141.04
2016,10,12,11,15,902.5,101.0,3.55,30.0,781.0,297.41,189.54
2016,10,12,11,30,907.0,102.0,3.5,30.0,799.0,356.28,239.79
2016,10,12,11,45,909.0,102.5,3.5,30.5,808.5,413.2,288.23
2016,10,12,12,0,911.0,103.0,3.5,31.0,818.0,468.9,334.74
2016,10,12,12,15,911.0,103.0,3.45,31.0,818.5,521.81,378.58
2016,10,12,12,30,911.0,103.0,3.4,31.0,819.0,572.8,419.77
2016,10,12,12,45,909.5,102.5,3.4,31.5,811.0,620.4,456.6
2016,10,12,13,0,908.0,102.0,3.4,32.0,803.0,665.5,490.58
2016,10,12,13,15,903.5,101.0,3.3,32.0,786.0,705.48,520.76
2016,10,12,13,30,899.0,100.0,3.2,32.0,769.0,742.33,548.11
2016,10,12,13,45,892.0,98.5,3.15,32.0,744.0,773.58,570.66
2016,10,12,14,0,885.0,97.0,3.1,32.0,719.0,801.27,589.79
2016,10,12,14,15,874.5,95.5,3.05,32.0,686.5,822.5,604.64
2016,10,12,14,30,864.0,94.0,3.0,32.0,654.0,839.88,617.06
2016,10,12,14,45,849.0,92.0,2.95,32.0,614.0,858.67,630.59
2016,10,12,15,0,834.0,90.0,2.9,32.0,574.0,864.2,635.42
2016,10,12,15,15,814.0,87.0,2.8,31.5,528.5,860.01,634.97
2016,10,12,15,30,794.0,84.0,2.7,31.0,483.0,851.75,631.96
2016,10,12,15,45,766.0,80.5,2.6,31.0,433.0,831.62,619.7
2016,10,12,16,0,738.0,77.0,2.5,31.0,383.0,807.7,604.78
2016,10,12,16,15,698.5,72.0,2.15,30.0,330.0,773.98,583.35
2016,10,12,16,30,659.0,67.0,1.8,29.0,277.0,732.09,555.18
2016,10,12,16,45,597.5,60.5,1.5,28.5,223.0,665.75,507.48
2016,10,12,17,0,536.0,54.0,1.2,28.0,169.0,597.98,456.22
2016,10,12,17,15,437.5,43.5,1.15,27.0,119.5,491.87,376.14
2016,10,12,17,30,339.0,33.0,1.1,26.0,70.0,388.04,287.7
2016,10,12,17,45,169.5,16.5,1.1,25.5,35.0,198.57,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.0,1.65,19.5,16.5,11.8,0.0
2016,10,13,7,0,33.0,30.0,1.9,20.0,33.0,22.4,11.49
2016,10,13,7,15,71.5,52.5,1.95,20.0,64.5,38.22,26.96
2016,10,13,7,30,110.0,75.0,2.0,20.0,96.0,53.78,41.05
2016,10,13,7,45,141.0,96.0,2.05,20.5,132.0,68.17,53.79
2016,10,13,8,0,172.0,117.0,2.1,21.0,168.0,82.3,66.0
2016,10,13,8,15,179.0,142.0,2.0,21.5,204.5,97.98,79.23
2016,10,13,8,30,186.0,167.0,1.9,22.0,241.0,113.17,91.75
2016,10,13,8,45,163.0,190.0,1.85,22.5,261.0,126.28,102.28
2016,10,13,9,0,140.0,213.0,1.8,23.0,281.0,138.82,112.18
2016,10,13,9,15,220.0,227.0,1.55,23.5,346.0,148.68,119.67
2016,10,13,9,30,300.0,241.0,1.3,24.0,411.0,152.15,121.8
2016,10,13,9,45,277.5,265.0,1.1,25.0,430.5,163.13,129.79
2016,10,13,10,0,255.0,289.0,0.9,26.0,450.0,173.53,137.13
2016,10,13,10,15,315.5,292.0,0.8,26.5,502.5,175.7,138.16
2016,10,13,10,30,376.0,295.0,0.7,27.0,555.0,193.43,137.42
2016,10,13,10,45,603.5,208.0,0.65,27.5,643.0,196.62,123.39
2016,10,13,11,0,831.0,121.0,0.6,28.0,731.0,232.36,138.76
2016,10,13,11,15,836.0,122.0,0.75,28.0,748.5,289.5,184.79
2016,10,13,11,30,841.0,123.0,0.9,28.0,766.0,346.4,232.53
2016,10,13,11,45,841.0,125.0,1.1,28.5,774.5,401.76,279.03
2016,10,13,12,0,841.0,127.0,1.3,29.0,783.0,455.9,323.78
2016,10,13,12,15,535.0,255.5,1.5,29.0,673.0,457.98,332.57
2016,10,13,12,30,229.0,384.0,1.7,29.0,563.0,421.87,309.99
2016,10,13,12,45,247.0,376.5,1.9,29.5,568.0,447.04,329.5
2016,10,13,13,0,265.0,369.0,2.1,30.0,573.0,481.65,355.18
2016,10,13,13,15,359.0,331.0,2.15,30.0,600.5,534.41,395.03
2016,10,13,13,30,453.0,293.0,2.2,30.0,628.0,603.7,446.15
2016,10,13,13,45,414.5,296.5,2.3,30.0,595.5,591.62,438.89
2016,10,13,14,0,376.0,300.0,2.4,30.0,563.0,588.06,437.59
2016,10,13,14,15,481.5,248.0,2.4,29.5,568.5,660.14,492.44
2016,10,13,14,30,587.0,196.0,2.4,29.0,574.0,717.81,537.04
2016,10,13,14,45,507.0,207.5,2.4,29.0,519.5,681.56,511.76
2016,10,13,15,0,427.0,219.0,2.4,29.0,465.0,639.76,482.8
2016,10,13,15,15,476.5,187.0,2.35,29.0,441.0,663.67,502.89
2016,10,13,15,30,526.0,155.0,2.3,29.0,417.0,684.43,520.42
2016,10,13,15,45,367.0,162.5,2.25,29.0,336.0,534.88,412.49
2016,10,13,16,0,208.0,170.0,2.2,29.0,255.0,387.38,301.89
2016,10,13,16,15,368.0,128.0,2.0,28.5,253.5,529.9,413.44
2016,10,13,16,30,528.0,86.0,1.8,28.0,252.0,634.31,490.38
2016,10,13,16,45,462.5,76.0,1.65,27.5,201.0,560.51,435.68
2016,10,13,17,0,397.0,66.0,1.5,27.0,150.0,482.28,376.31
2016,10,13,17,15,300.0,51.5,1.45,26.5,104.5,377.35,293.73
2016,10,13,17,30,203.0,37.0,1.4,26.0,59.0,276.72,205.21
2016,10,13,17,45,101.5,18.5,1.35,25.5,29.5,139.97,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,85.5,15.5,0.9,19.5,22.5,12.2,0.0
2016,10,14,7,0,171.0,31.0,1.0,20.0,45.0,23.4,11.93
2016,10,14,7,15,278.0,45.0,1.1,20.5,89.0,34.05,23.34
2016,10,14,7,30,385.0,59.0,1.2,21.0,133.0,44.76,33.11
2016,10,14,7,45,192.5,70.0,1.35,21.5,107.0,51.53,39.21
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,60.41,46.9
2016,10,14,8,15,0.0,48.5,1.6,22.5,48.5,37.09,26.62
2016,10,14,8,30,0.0,16.0,1.7,23.0,16.0,12.18,4.93
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,46.75,34.65
2016,10,14,9,0,0.0,106.0,1.9,24.0,106.0,80.04,62.67
2016,10,14,9,15,16.5,164.5,1.9,24.5,174.0,119.74,95.47
2016,10,14,9,30,33.0,223.0,1.9,25.0,242.0,148.94,118.97
2016,10,14,9,45,35.5,239.0,1.95,25.5,260.5,158.43,126.09
2016,10,14,10,0,38.0,255.0,2.0,26.0,279.0,167.67,133.01
2016,10,14,10,15,110.0,292.0,2.0,26.5,367.0,188.92,149.51
2016,10,14,10,30,182.0,329.0,2.0,27.0,455.0,207.77,153.14
2016,10,14,10,45,182.0,343.0,2.0,27.5,472.5,235.18,169.75
2016,10,14,11,0,182.0,357.0,2.0,28.0,490.0,262.93,189.35
2016,10,14,11,15,506.0,241.0,1.95,28.0,623.5,282.69,192.99
2016,10,14,11,30,830.0,125.0,1.9,28.0,757.0,343.48,232.61
2016,10,14,11,45,651.5,214.0,1.9,28.5,714.0,393.71,278.68
2016,10,14,12,0,473.0,303.0,1.9,29.0,671.0,426.1,308.12
2016,10,14,12,15,665.0,209.0,1.9,29.0,726.5,485.69,353.1
2016,10,14,12,30,857.0,115.0,1.9,29.0,782.0,551.31,403.55
2016,10,14,12,45,857.0,113.5,1.9,29.0,774.5,596.49,438.97
2016,10,14,13,0,857.0,112.0,1.9,29.0,767.0,639.4,471.99
2016,10,14,13,15,852.5,111.5,1.9,29.0,751.0,677.75,501.07
2016,10,14,13,30,848.0,111.0,1.9,29.0,735.0,713.17,527.55
2016,10,14,13,45,841.5,109.0,1.9,29.5,711.0,750.07,553.3
2016,10,14,14,0,835.0,107.0,1.9,30.0,687.0,776.95,570.95
2016,10,14,14,15,824.5,105.0,1.9,30.0,655.0,797.05,585.13
2016,10,14,14,30,814.0,103.0,1.9,30.0,623.0,813.33,596.97
2016,10,14,14,45,799.0,100.0,1.9,30.0,584.5,820.83,603.17
2016,10,14,15,0,784.0,97.0,1.9,30.0,546.0,824.31,606.97
2016,10,14,15,15,763.0,94.0,1.9,29.5,502.0,818.53,605.98
2016,10,14,15,30,742.0,91.0,1.9,29.0,458.0,808.79,602.51
2016,10,14,15,45,712.0,87.0,1.95,29.0,409.0,791.58,593.21
2016,10,14,16,0,682.0,83.0,2.0,29.0,360.0,765.92,577.94
2016,10,14,16,15,640.0,77.5,1.85,28.5,308.5,724.13,550.58
2016,10,14,16,30,598.0,72.0,1.7,28.0,257.0,679.61,520.32
2016,10,14,16,45,534.0,64.0,1.55,27.5,205.0,609.69,470.17
2016,10,14,17,0,470.0,56.0,1.4,27.0,153.0,538.45,416.33
2016,10,14,17,15,367.0,44.5,1.3,26.0,106.0,428.62,331.14
2016,10,14,17,30,264.0,33.0,1.2,25.0,59.0,321.32,235.83
2016,10,14,17,45,132.0,16.5,1.1,24.5,29.5,159.37,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,94.0,15.0,2.95,20.5,22.5,11.8,0.0
2016,10,15,7,0,188.0,30.0,3.1,21.0,45.0,22.73,10.95
2016,10,15,7,15,300.0,43.5,3.25,21.5,90.0,33.11,22.35
2016,10,15,7,30,412.0,57.0,3.4,22.0,135.0,46.03,33.99
2016,10,15,7,45,487.0,65.0,3.6,22.5,186.5,52.02,39.43
2016,10,15,8,0,562.0,73.0,3.8,23.0,238.0,58.08,44.69
2016,10,15,8,15,608.5,79.5,3.95,23.5,290.0,62.67,48.51
2016,10,15,8,30,655.0,86.0,4.1,24.0,342.0,67.24,52.2
2016,10,15,8,45,474.0,141.0,4.35,25.0,339.0,97.78,77.65
2016,10,15,9,0,293.0,196.0,4.6,26.0,336.0,128.88,103.03
2016,10,15,9,15,285.0,219.0,4.6,26.5,366.5,140.83,112.35
2016,10,15,9,30,277.0,242.0,4.6,27.0,397.0,152.22,121.12
2016,10,15,9,45,148.0,236.0,4.65,27.5,319.5,152.82,121.03
2016,10,15,10,0,19.0,230.0,4.7,28.0,242.0,162.93,128.7
2016,10,15,10,15,24.0,250.5,4.65,28.5,267.0,176.19,138.83
2016,10,15,10,30,29.0,271.0,4.6,29.0,292.0,179.83,134.38
2016,10,15,10,45,109.0,312.5,4.6,29.5,392.0,210.96,153.97
2016,10,15,11,0,189.0,354.0,4.6,30.0,492.0,262.29,188.49
2016,10,15,11,15,206.5,362.0,4.6,30.0,515.5,291.63,210.38
2016,10,15,11,30,224.0,370.0,4.6,30.0,539.0,323.06,234.62
2016,10,15,11,45,552.0,238.5,4.6,30.5,662.5,373.49,266.82
2016,10,15,12,0,880.0,107.0,4.6,31.0,786.0,455.11,326.46
2016,10,15,12,15,607.0,232.0,4.55,31.0,700.5,474.64,347.43
2016,10,15,12,30,334.0,357.0,4.5,31.0,615.0,460.48,340.1
2016,10,15,12,45,608.5,229.5,4.5,31.5,694.0,553.62,410.19
2016,10,15,13,0,883.0,102.0,4.5,32.0,773.0,645.23,479.72
2016,10,15,13,15,878.0,101.5,4.5,32.0,756.5,684.01,509.73
2016,10,15,13,30,873.0,101.0,4.5,32.0,740.0,719.74,537.25
2016,10,15,13,45,868.0,98.5,4.5,32.0,715.5,750.36,560.5
2016,10,15,14,0,863.0,96.0,4.5,32.0,691.0,777.57,580.06
2016,10,15,14,15,852.5,94.0,4.45,32.0,659.0,797.41,594.46
2016,10,15,14,30,842.0,92.0,4.4,32.0,627.0,813.46,606.43
2016,10,15,14,45,822.5,91.5,4.4,32.0,587.0,829.26,618.61
2016,10,15,15,0,803.0,91.0,4.4,32.0,547.0,831.99,621.98
2016,10,15,15,15,782.0,88.0,4.3,31.5,502.5,826.4,620.71
2016,10,15,15,30,761.0,85.0,4.2,31.0,458.0,816.83,616.8
2016,10,15,15,45,730.0,81.5,4.15,31.0,408.5,793.76,602.43
2016,10,15,16,0,699.0,78.0,4.1,31.0,359.0,772.85,589.41
2016,10,15,16,15,656.5,73.0,3.75,30.5,307.0,731.32,561.27
2016,10,15,16,30,614.0,68.0,3.4,30.0,255.0,687.1,530.19
2016,10,15,16,45,550.0,60.5,3.1,29.5,203.0,617.94,479.4
2016,10,15,17,0,486.0,53.0,2.8,29.0,151.0,547.55,424.93
2016,10,15,17,15,379.0,42.0,2.55,28.0,104.0,435.1,336.2
2016,10,15,17,30,272.0,31.0,2.3,27.0,57.0,325.64,235.21
2016,10,15,17,45,136.0,15.5,2.05,26.5,28.5,124.21,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,82.5,15.0,3.9,22.0,21.5,11.8,0.0
2016,10,16,7,0,165.0,30.0,4.0,22.0,43.0,22.64,10.36
2016,10,16,7,15,280.0,45.0,4.2,22.5,88.5,34.04,22.97
2016,10,16,7,30,395.0,60.0,4.4,23.0,134.0,45.51,33.37
2016,10,16,7,45,481.0,67.5,4.65,23.5,186.5,53.98,40.93
2016,10,16,8,0,567.0,75.0,4.9,24.0,239.0,59.71,45.9
2016,10,16,8,15,614.5,81.5,5.0,24.5,291.5,64.27,49.69
2016,10,16,8,30,662.0,88.0,5.1,25.0,344.0,68.82,53.34
2016,10,16,8,45,707.5,89.0,5.25,26.0,396.0,69.55,53.56
2016,10,16,9,0,753.0,90.0,5.4,27.0,448.0,76.25,58.79
2016,10,16,9,15,776.0,93.5,5.35,27.5,494.0,78.54,60.38
2016,10,16,9,30,799.0,97.0,5.3,28.0,540.0,80.8,61.94
2016,10,16,9,45,824.5,95.5,5.3,28.5,582.0,79.77,60.78
2016,10,16,10,0,850.0,94.0,5.3,29.0,624.0,78.91,59.79
2016,10,16,10,15,861.5,96.0,5.2,29.5,657.5,88.92,67.73
2016,10,16,10,30,873.0,98.0,5.1,30.0,691.0,114.21,68.25
2016,10,16,10,45,885.5,97.0,5.1,30.5,718.0,172.3,94.73
2016,10,16,11,0,898.0,96.0,5.1,31.0,745.0,231.23,135.74
2016,10,16,11,15,903.0,96.5,5.05,31.0,763.0,289.99,183.64
2016,10,16,11,30,908.0,97.0,5.0,31.0,781.0,348.3,233.61
2016,10,16,11,45,914.5,95.0,5.0,31.5,791.0,404.63,281.88
2016,10,16,12,0,921.0,93.0,5.0,32.0,801.0,460.06,328.66
2016,10,16,12,15,921.5,93.0,4.95,32.0,801.5,513.14,373.23
2016,10,16,12,30,922.0,93.0,4.9,32.0,802.0,564.34,415.19
2016,10,16,12,45,920.0,92.5,4.85,32.5,794.0,611.57,452.26
2016,10,16,13,0,918.0,92.0,4.8,33.0,786.0,656.22,486.35
2016,10,16,13,15,913.5,91.5,4.7,33.0,769.0,696.47,517.25
2016,10,16,13,30,909.0,91.0,4.6,33.0,752.0,733.61,545.37
2016,10,16,13,45,901.5,90.0,4.6,33.0,727.0,764.8,568.61
2016,10,16,14,0,894.0,89.0,4.6,33.0,702.0,792.4,588.34
2016,10,16,14,15,883.5,87.5,4.55,33.0,669.0,813.43,603.49
2016,10,16,14,30,873.0,86.0,4.5,33.0,636.0,830.59,616.17
2016,10,16,14,45,859.5,83.5,4.45,33.0,597.0,840.22,623.88
2016,10,16,15,0,846.0,81.0,4.4,33.0,558.0,845.88,629.1
2016,10,16,15,15,826.5,78.0,4.25,32.5,512.5,851.62,635.42
2016,10,16,15,30,807.0,75.0,4.1,32.0,467.0,843.76,632.52
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.0,823.44,620.03
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,799.4,604.79
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.0,759.51,579.02
2016,10,16,16,30,668.0,60.0,3.1,30.0,261.0,716.53,549.83
2016,10,16,16,45,603.5,54.0,2.75,29.5,208.0,655.21,504.69
2016,10,16,17,0,539.0,48.0,2.4,29.0,155.0,586.38,451.25
2016,10,16,17,15,431.0,38.0,2.2,28.0,106.5,474.13,363.18
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,365.38,257.46
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,143.56,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,75.5,15.0,3.6,21.5,20.5,11.8,0.0
2016,10,17,7,0,151.0,30.0,3.8,22.0,41.0,22.58,9.78
2016,10,17,7,15,264.5,45.5,4.05,22.5,85.5,34.3,23.12
2016,10,17,7,30,378.0,61.0,4.3,23.0,130.0,46.06,33.81
2016,10,17,7,45,468.0,68.0,4.6,24.0,183.0,54.3,41.11
2016,10,17,8,0,558.0,75.0,4.9,25.0,236.0,59.65,45.65
2016,10,17,8,15,606.0,82.0,5.0,25.5,288.0,64.57,49.74
2016,10,17,8,30,654.0,89.0,5.1,26.0,340.0,69.46,53.67
2016,10,17,8,45,704.0,88.5,5.2,26.5,392.5,69.19,53.16
2016,10,17,9,0,754.0,88.0,5.3,27.0,445.0,74.87,57.65
2016,10,17,9,15,777.0,91.5,5.3,27.5,490.5,77.21,59.29
2016,10,17,9,30,800.0,95.0,5.3,28.0,536.0,79.52,60.89
2016,10,17,9,45,825.0,94.0,5.35,28.5,578.0,78.85,60.04
2016,10,17,10,0,850.0,93.0,5.4,29.0,620.0,78.33,59.33
2016,10,17,10,15,861.5,94.5,5.35,29.5,653.5,88.05,67.03
2016,10,17,10,30,873.0,96.0,5.3,30.0,687.0,112.02,67.1
2016,10,17,10,45,885.0,95.5,5.3,30.5,713.5,170.23,93.38
2016,10,17,11,0,897.0,95.0,5.3,31.0,740.0,229.25,134.34
2016,10,17,11,15,902.0,96.0,5.25,31.0,758.0,288.19,182.34
2016,10,17,11,30,907.0,97.0,5.2,31.0,776.0,346.71,232.49
2016,10,17,11,45,909.0,97.5,5.2,31.5,785.0,403.14,280.99
2016,10,17,12,0,911.0,98.0,5.2,32.0,794.0,458.33,327.7
2016,10,17,12,15,911.0,98.0,5.15,32.0,794.5,510.72,371.81
2016,10,17,12,30,911.0,98.0,5.1,32.0,795.0,561.18,413.33
2016,10,17,12,45,909.5,97.5,5.05,32.5,787.0,608.24,450.38
2016,10,17,13,0,908.0,97.0,5.0,33.0,779.0,652.79,484.51
2016,10,17,13,15,594.5,218.5,4.95,33.0,661.0,606.29,450.56
2016,10,17,13,30,281.0,340.0,4.9,33.0,543.0,510.09,378.99
2016,10,17,13,45,281.5,327.0,4.85,33.0,525.0,519.15,387.04
2016,10,17,14,0,282.0,314.0,4.8,33.0,507.0,526.51,393.5
2016,10,17,14,15,573.0,201.5,4.7,33.0,568.5,683.73,512.47
2016,10,17,14,30,864.0,89.0,4.6,33.0,630.0,824.35,613.21
2016,10,17,14,45,846.5,87.5,4.55,33.0,590.0,840.86,624.94
2016,10,17,15,0,829.0,86.0,4.5,33.0,550.0,844.52,628.76
2016,10,17,15,15,808.5,83.5,4.4,32.5,505.0,840.27,628.47
2016,10,17,15,30,788.0,81.0,4.3,32.0,460.0,832.02,625.54
2016,10,17,15,45,759.0,77.0,4.2,32.0,410.0,810.38,612.05
2016,10,17,16,0,730.0,73.0,4.1,32.0,360.0,785.01,595.77
2016,10,17,16,15,688.0,68.0,3.7,31.0,307.5,749.24,572.77
2016,10,17,16,30,646.0,63.0,3.3,30.0,255.0,705.56,542.9
2016,10,17,16,45,581.0,56.0,2.95,29.5,202.0,636.3,491.74
2016,10,17,17,0,516.0,49.0,2.6,29.0,149.0,565.92,436.82
2016,10,17,17,15,406.5,38.5,2.4,28.0,101.5,452.35,347.0
2016,10,17,17,30,297.0,28.0,2.2,27.0,54.0,341.05,234.93
2016,10,17,17,45,148.5,14.0,2.05,26.5,27.0,132.46,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,7.08,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,13.73,3.3
2016,10,18,7,15,0.0,37.5,3.95,23.5,37.5,28.09,17.8
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,42.13,30.29
2016,10,18,7,45,5.0,79.0,4.5,24.5,80.5,57.67,43.88
2016,10,18,8,0,10.0,101.0,4.8,25.0,104.0,73.07,57.11
2016,10,18,8,15,16.5,121.5,4.8,25.5,127.5,87.44,69.18
2016,10,18,8,30,23.0,142.0,4.8,26.0,151.0,101.69,80.91
2016,10,18,8,45,170.0,164.5,4.85,26.5,243.5,112.51,89.57
2016,10,18,9,0,317.0,187.0,4.9,27.0,336.0,124.45,99.02
2016,10,18,9,15,228.0,218.0,4.85,27.5,330.5,143.91,114.55
2016,10,18,9,30,139.0,249.0,4.8,28.0,325.0,158.13,125.58
2016,10,18,9,45,240.0,256.0,4.8,28.5,399.5,164.79,130.38
2016,10,18,10,0,341.0,263.0,4.8,29.0,474.0,163.42,128.68
2016,10,18,10,15,384.0,268.0,4.7,29.5,517.0,166.35,130.48
2016,10,18,10,30,427.0,273.0,4.6,30.0,560.0,175.38,123.88
2016,10,18,10,45,332.5,308.0,4.55,30.5,536.5,225.43,156.11
2016,10,18,11,0,238.0,343.0,4.5,31.0,513.0,264.01,187.06
2016,10,18,11,15,376.5,308.0,4.4,31.0,585.0,294.43,205.4
2016,10,18,11,30,515.0,273.0,4.3,31.0,657.0,342.21,239.37
2016,10,18,11,45,477.0,292.0,4.25,31.5,651.0,380.72,271.89
2016,10,18,12,0,439.0,311.0,4.2,32.0,645.0,415.05,300.3
2016,10,18,12,15,669.0,205.5,4.1,32.0,714.5,480.9,349.72
2016,10,18,12,30,899.0,100.0,4.0,32.0,784.0,555.02,406.75
2016,10,18,12,45,895.5,100.0,3.95,32.0,775.5,600.77,443.31
2016,10,18,13,0,892.0,100.0,3.9,32.0,767.0,643.9,477.15
2016,10,18,13,15,603.5,215.0,3.8,32.0,661.5,608.04,450.99
2016,10,18,13,30,315.0,330.0,3.7,32.0,556.0,524.34,389.18
2016,10,18,13,45,265.5,326.0,3.6,32.0,512.5,506.01,376.79
2016,10,18,14,0,216.0,322.0,3.5,32.0,469.0,467.26,349.28
2016,10,18,14,15,266.5,297.0,3.4,32.0,469.0,514.96,385.67
2016,10,18,14,30,317.0,272.0,3.3,32.0,469.0,547.18,410.82
2016,10,18,14,45,317.0,252.5,3.25,32.0,439.0,542.4,408.74
2016,10,18,15,0,317.0,233.0,3.2,32.0,409.0,535.41,405.3
2016,10,18,15,15,459.5,179.0,3.0,31.5,410.5,633.79,480.81
2016,10,18,15,30,602.0,125.0,2.8,31.0,412.0,720.92,545.61
2016,10,18,15,45,651.0,101.0,2.65,31.0,380.5,746.33,563.59
2016,10,18,16,0,700.0,77.0,2.5,31.0,349.0,766.58,578.15
2016,10,18,16,15,656.0,71.5,2.15,30.0,297.0,723.28,549.13
2016,10,18,16,30,612.0,66.0,1.8,29.0,245.0,677.3,517.29
2016,10,18,16,45,542.5,58.5,1.5,28.5,193.0,603.76,463.12
2016,10,18,17,0,473.0,51.0,1.2,28.0,141.0,529.13,405.29
2016,10,18,17,15,360.5,39.5,1.2,27.5,95.0,412.63,314.19
2016,10,18,17,30,248.0,28.0,1.2,27.0,49.0,295.67,196.04
2016,10,18,17,45,124.0,14.0,1.2,26.5,24.5,112.07,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,74.0,13.5,2.05,22.5,18.5,10.62,0.0
2016,10,19,7,0,148.0,27.0,2.2,23.0,37.0,20.39,6.94
2016,10,19,7,15,263.5,41.5,2.4,23.5,80.0,31.45,20.54
2016,10,19,7,30,379.0,56.0,2.6,24.0,123.0,42.58,30.66
2016,10,19,7,45,465.5,63.5,2.85,24.5,174.5,50.85,38.04
2016,10,19,8,0,552.0,71.0,3.1,25.0,226.0,56.65,43.07
2016,10,19,8,15,599.5,77.0,3.3,25.0,277.0,60.92,46.72
2016,10,19,8,30,647.0,83.0,3.5,25.0,328.0,65.2,50.27
2016,10,19,8,45,519.5,127.5,3.7,25.5,341.5,90.47,71.39
2016,10,19,9,0,392.0,172.0,3.9,26.0,355.0,114.28,90.92
2016,10,19,9,15,351.0,200.5,3.95,26.5,376.5,132.43,105.46
2016,10,19,9,30,310.0,229.0,4.0,27.0,398.0,146.42,116.42
2016,10,19,9,45,375.0,232.5,4.05,27.5,451.5,149.33,118.23
2016,10,19,10,0,440.0,236.0,4.1,28.0,505.0,145.69,114.74
2016,10,19,10,15,324.0,277.0,4.1,28.0,481.0,169.28,133.59
2016,10,19,10,30,208.0,318.0,4.1,28.0,457.0,202.08,149.21
2016,10,19,10,45,112.5,285.0,4.1,28.5,361.0,196.08,143.19
2016,10,19,11,0,17.0,252.0,4.1,29.0,265.0,185.88,138.51
2016,10,19,11,15,165.0,298.0,4.1,29.0,420.5,243.41,176.59
2016,10,19,11,30,313.0,344.0,4.1,29.0,576.0,329.02,237.28
2016,10,19,11,45,591.5,225.5,4.1,29.5,670.5,376.47,268.64
2016,10,19,12,0,870.0,107.0,4.1,30.0,765.0,445.44,319.86
2016,10,19,12,15,869.5,107.0,4.05,30.0,765.0,495.51,362.08
2016,10,19,12,30,869.0,107.0,4.0,30.0,765.0,543.69,401.84
2016,10,19,12,45,687.5,191.0,4.0,30.0,708.0,562.99,418.7
2016,10,19,13,0,506.0,275.0,4.0,30.0,651.0,557.81,416.07
2016,10,19,13,15,474.0,281.0,3.95,30.0,627.0,573.59,429.0
2016,10,19,13,30,442.0,287.0,3.9,30.0,603.0,585.3,438.49
2016,10,19,13,45,428.0,281.5,3.9,30.0,578.5,596.25,447.71
2016,10,19,14,0,414.0,276.0,3.9,30.0,554.0,589.63,444.56
2016,10,19,14,15,490.5,234.0,3.85,30.0,548.5,647.09,488.46
2016,10,19,14,30,567.0,192.0,3.8,30.0,543.0,688.76,521.12
2016,10,19,14,45,494.0,200.0,3.75,30.0,491.5,655.23,497.4
2016,10,19,15,0,421.0,208.0,3.7,30.0,440.0,616.57,470.02
2016,10,19,15,15,517.5,164.0,3.55,29.5,425.0,667.01,511.22
2016,10,19,15,30,614.0,120.0,3.4,29.0,410.0,724.37,555.0
2016,10,19,15,45,580.0,114.0,3.25,29.0,364.0,695.49,535.05
2016,10,19,16,0,546.0,108.0,3.1,29.0,318.0,663.1,512.79
2016,10,19,16,15,508.5,96.5,2.8,28.5,269.5,610.63,475.69
2016,10,19,16,30,471.0,85.0,2.5,28.0,221.0,565.08,442.47
2016,10,19,16,45,413.0,72.5,2.2,27.5,173.5,498.56,391.79
2016,10,19,17,0,355.0,60.0,1.9,27.0,126.0,432.0,338.55
2016,10,19,17,15,255.0,44.5,1.8,26.5,83.5,325.85,251.84
2016,10,19,17,30,155.0,29.0,1.7,26.0,41.0,217.24,138.24
2016,10,19,17,45,77.5,14.5,1.6,25.5,20.5,74.35,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.5,15.5,10.62,0.0
2016,10,20,7,0,57.0,27.0,4.2,22.0,31.0,20.07,5.92
2016,10,20,7,15,148.5,48.0,4.5,22.0,71.0,35.21,23.73
