Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,7,30,240.0,69.0,4.8,22.0,111.0,50.31,37.48
2016,10,20,7,45,120.0,46.5,5.1,22.0,67.5,35.0,24.73
2016,10,20,8,0,0.0,24.0,5.4,22.0,24.0,18.26,10.28
2016,10,20,8,15,193.0,76.5,5.7,22.0,149.0,56.14,43.2
2016,10,20,8,30,386.0,129.0,6.0,22.0,274.0,89.89,72.2
2016,10,20,8,45,330.5,159.5,6.3,22.5,296.0,109.18,88.31
2016,10,20,9,0,275.0,190.0,6.6,23.0,318.0,125.28,101.5
2016,10,20,9,15,137.5,99.5,6.7,23.0,163.5,68.92,53.4
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,6.87,0.23
2016,10,20,9,45,0.0,31.5,6.9,23.5,31.5,24.12,14.94
2016,10,20,10,0,0.0,54.0,7.0,24.0,54.0,41.46,29.56
2016,10,20,10,15,3.5,127.0,7.0,24.0,129.5,96.04,75.38
2016,10,20,10,30,7.0,200.0,7.0,24.0,205.0,145.62,111.18
2016,10,20,10,45,15.0,234.5,7.0,24.5,245.5,170.96,130.27
2016,10,20,11,0,23.0,269.0,7.0,25.0,286.0,197.78,150.4
2016,10,20,11,15,161.0,306.5,6.95,25.5,425.5,247.23,183.1
2016,10,20,11,30,299.0,344.0,6.9,26.0,565.0,324.48,238.82
2016,10,20,11,45,263.0,355.5,6.9,26.5,551.5,346.72,258.38
2016,10,20,12,0,227.0,367.0,6.9,27.0,538.0,364.11,273.58
2016,10,20,12,15,305.0,349.0,6.9,27.0,578.5,411.09,310.26
2016,10,20,12,30,383.0,331.0,6.9,27.0,619.0,463.27,351.41
2016,10,20,12,45,620.5,224.0,6.9,27.0,685.0,550.53,420.16
2016,10,20,13,0,858.0,117.0,6.9,27.0,751.0,638.9,490.87
2016,10,20,13,15,854.0,116.0,6.9,27.0,734.5,678.03,522.75
2016,10,20,13,30,850.0,115.0,6.9,27.0,718.0,714.16,552.01
2016,10,20,13,45,847.5,111.0,6.9,27.0,694.5,745.24,577.29
2016,10,20,14,0,845.0,107.0,6.9,27.0,671.0,772.99,599.16
2016,10,20,14,15,834.5,105.0,6.85,27.0,639.5,793.12,614.66
2016,10,20,14,30,824.0,103.0,6.8,27.0,608.0,809.4,627.55
2016,10,20,14,45,807.5,100.5,6.8,27.0,569.0,816.25,633.93
2016,10,20,15,0,791.0,98.0,6.8,27.0,530.0,819.02,637.57
2016,10,20,15,15,770.0,94.5,6.7,26.5,486.0,812.74,635.67
2016,10,20,15,30,749.0,91.0,6.6,26.0,442.0,802.44,630.9
2016,10,20,15,45,726.5,84.5,6.5,26.0,394.0,789.5,622.87
2016,10,20,16,0,704.0,78.0,6.4,26.0,346.0,767.55,607.92
2016,10,20,16,15,661.0,72.0,6.1,25.5,294.0,724.67,577.21
2016,10,20,16,30,618.0,66.0,5.8,25.0,242.0,679.07,543.18
2016,10,20,16,45,559.5,57.0,5.5,24.5,191.0,613.57,491.89
2016,10,20,17,0,501.0,48.0,5.2,24.0,140.0,546.87,436.54
2016,10,20,17,15,387.0,36.5,4.85,23.0,93.0,429.58,337.92
2016,10,20,17,30,273.0,25.0,4.5,22.0,46.0,306.8,189.58
2016,10,20,17,45,136.5,12.5,4.2,21.5,23.0,120.31,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,178.0,10.5,2.4,11.5,22.0,8.26,0.0
2016,10,21,7,0,356.0,21.0,2.6,12.0,44.0,19.16,4.83
2016,10,21,7,15,479.5,30.5,2.8,12.5,94.0,27.95,18.46
2016,10,21,7,30,603.0,40.0,3.0,13.0,144.0,36.9,27.08
2016,10,21,7,45,672.0,45.5,3.2,14.0,199.5,42.13,31.99
2016,10,21,8,0,741.0,51.0,3.4,15.0,255.0,47.46,36.76
2016,10,21,8,15,782.5,55.0,3.45,15.5,310.0,51.32,40.12
2016,10,21,8,30,824.0,59.0,3.5,16.0,365.0,55.19,43.38
2016,10,21,8,45,853.0,62.0,3.6,17.0,417.5,64.0,50.8
2016,10,21,9,0,882.0,65.0,3.7,18.0,470.0,67.55,53.51
2016,10,21,9,15,901.5,67.0,3.6,18.5,517.5,70.11,55.44
2016,10,21,9,30,921.0,69.0,3.5,19.0,565.0,72.56,57.26
2016,10,21,9,45,935.0,71.0,3.4,19.5,606.5,74.77,58.87
2016,10,21,10,0,949.0,73.0,3.3,20.0,648.0,76.86,60.38
2016,10,21,10,15,958.5,74.0,3.2,20.0,682.0,78.11,61.29
2016,10,21,10,30,968.0,75.0,3.1,20.0,716.0,99.26,60.62
2016,10,21,10,45,975.0,76.0,3.05,20.5,742.5,162.87,88.63
2016,10,21,11,0,982.0,77.0,3.0,21.0,769.0,226.67,133.68
2016,10,21,11,15,986.0,77.5,2.9,21.5,787.0,289.37,185.59
2016,10,21,11,30,990.0,78.0,2.8,22.0,805.0,351.37,239.58
2016,10,21,11,45,991.0,79.0,2.75,22.5,813.5,411.78,292.57
2016,10,21,12,0,992.0,80.0,2.7,23.0,822.0,470.68,343.31
2016,10,21,12,15,992.0,80.0,2.65,23.0,822.5,526.57,391.03
2016,10,21,12,30,992.0,80.0,2.6,23.0,823.0,580.34,435.73
2016,10,21,12,45,989.5,79.5,2.6,23.5,814.0,629.93,475.34
2016,10,21,13,0,987.0,79.0,2.6,24.0,805.0,676.7,511.66
2016,10,21,13,15,982.5,78.5,2.55,24.0,787.0,719.18,544.68
2016,10,21,13,30,978.0,78.0,2.5,24.0,769.0,758.34,574.6
2016,10,21,13,45,971.0,77.0,2.45,24.0,742.5,791.72,599.05
2016,10,21,14,0,964.0,76.0,2.4,24.0,716.0,821.34,619.74
2016,10,21,14,15,954.0,74.5,2.35,24.0,682.5,844.21,635.88
2016,10,21,14,30,944.0,73.0,2.3,24.0,649.0,863.01,649.39
2016,10,21,14,45,930.5,71.5,2.25,24.0,608.0,874.83,658.33
2016,10,21,15,0,917.0,70.0,2.2,24.0,567.0,882.51,664.69
2016,10,21,15,15,897.5,67.5,2.1,23.5,520.0,879.66,664.9
2016,10,21,15,30,878.0,65.0,2.0,23.0,473.0,872.73,662.46
2016,10,21,15,45,851.0,62.0,1.95,23.0,421.0,854.59,651.55
2016,10,21,16,0,824.0,59.0,1.9,23.0,369.0,842.5,644.61
2016,10,21,16,15,784.0,55.0,1.65,22.0,314.5,804.09,619.15
2016,10,21,16,30,744.0,51.0,1.4,21.0,260.0,762.52,590.1
2016,10,21,16,45,679.0,45.5,1.15,20.5,204.5,694.16,538.54
2016,10,21,17,0,614.0,40.0,0.9,20.0,149.0,623.9,482.15
2016,10,21,17,15,495.5,31.0,0.95,19.0,99.0,503.2,386.2
2016,10,21,17,30,377.0,22.0,1.0,18.0,49.0,375.08,211.87
2016,10,21,17,45,188.5,11.0,1.05,17.5,24.5,160.69,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,174.0,10.5,1.0,10.5,21.0,8.26,0.0
2016,10,22,7,0,348.0,21.0,1.0,11.0,42.0,19.16,3.62
2016,10,22,7,15,473.0,30.0,1.2,11.5,91.5,27.48,18.1
2016,10,22,7,30,598.0,39.0,1.4,12.0,141.0,36.0,26.41
2016,10,22,7,45,664.5,45.5,1.65,13.0,196.0,42.05,32.08
2016,10,22,8,0,731.0,52.0,1.9,14.0,251.0,48.15,37.54
2016,10,22,8,15,773.5,56.0,2.05,15.0,306.0,51.97,40.79
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,55.81,43.94
2016,10,22,8,45,843.0,63.5,2.35,17.0,412.5,59.01,46.43
2016,10,22,9,0,870.0,67.0,2.5,18.0,464.0,68.61,54.45
2016,10,22,9,15,890.0,69.5,2.55,18.5,511.5,71.49,56.64
2016,10,22,9,30,910.0,72.0,2.6,19.0,559.0,74.24,58.71
2016,10,22,9,45,923.0,74.5,2.65,20.0,599.5,76.7,60.4
2016,10,22,10,0,936.0,77.0,2.7,21.0,640.0,79.04,61.98
2016,10,22,10,15,946.0,78.5,2.65,21.5,674.5,80.56,62.99
2016,10,22,10,30,956.0,80.0,2.6,22.0,709.0,100.52,62.08
2016,10,22,10,45,961.5,81.5,2.6,22.5,735.0,163.62,89.26
2016,10,22,11,0,967.0,83.0,2.6,23.0,761.0,226.75,133.22
2016,10,22,11,15,971.5,83.5,2.6,23.0,778.5,288.75,184.29
2016,10,22,11,30,976.0,84.0,2.6,23.0,796.0,350.13,237.77
2016,10,22,11,45,976.5,85.5,2.6,23.5,805.0,410.03,290.04
2016,10,22,12,0,977.0,87.0,2.6,24.0,814.0,468.42,340.15
2016,10,22,12,15,977.0,87.0,2.6,24.0,814.0,523.64,387.21
2016,10,22,12,30,977.0,87.0,2.6,24.0,814.0,576.78,431.38
2016,10,22,12,45,973.5,87.0,2.6,24.5,805.0,625.67,470.32
2016,10,22,13,0,970.0,87.0,2.6,25.0,796.0,671.73,505.99
2016,10,22,13,15,965.0,86.5,2.6,25.0,778.0,713.35,538.55
2016,10,22,13,30,960.0,86.0,2.6,25.0,760.0,751.67,568.11
2016,10,22,13,45,952.0,85.0,2.65,25.5,733.5,783.88,591.63
2016,10,22,14,0,944.0,84.0,2.7,26.0,707.0,812.33,611.03
2016,10,22,14,15,933.5,82.5,2.7,26.0,673.5,834.46,627.08
2016,10,22,14,30,923.0,81.0,2.7,26.0,640.0,852.57,640.58
2016,10,22,14,45,906.5,79.5,2.75,26.0,598.5,861.68,648.5
2016,10,22,15,0,890.0,78.0,2.8,26.0,557.0,866.63,653.84
2016,10,22,15,15,869.5,75.5,2.8,25.5,510.5,862.86,654.32
2016,10,22,15,30,849.0,73.0,2.8,25.0,464.0,864.73,658.85
2016,10,22,15,45,819.5,69.5,2.8,25.0,412.0,843.82,646.22
2016,10,22,16,0,790.0,66.0,2.8,25.0,360.0,819.03,630.68
2016,10,22,16,15,747.0,61.5,2.45,24.0,305.5,777.33,602.55
2016,10,22,16,30,704.0,57.0,2.1,23.0,251.0,732.37,570.53
2016,10,22,16,45,634.5,50.0,1.8,22.0,196.5,658.3,515.31
2016,10,22,17,0,565.0,43.0,1.5,21.0,142.0,592.64,462.49
2016,10,22,17,15,442.0,33.0,1.5,20.0,93.0,469.67,362.14
2016,10,22,17,30,319.0,23.0,1.5,19.0,44.0,336.08,169.7
2016,10,22,17,45,159.5,11.5,1.55,18.0,22.0,137.25,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,7.5,1.8,13.5,7.5,5.9,0.0
2016,10,23,7,0,0.0,15.0,2.0,14.0,15.0,11.43,0.0
2016,10,23,7,15,0.0,35.0,2.1,14.0,35.0,26.14,16.64
2016,10,23,7,30,0.0,55.0,2.2,14.0,55.0,40.46,30.04
2016,10,23,7,45,6.0,76.0,2.35,14.5,77.5,55.34,43.61
2016,10,23,8,0,12.0,97.0,2.5,15.0,100.0,70.12,56.82
2016,10,23,8,15,18.5,117.0,2.55,15.5,123.0,84.17,69.12
2016,10,23,8,30,25.0,137.0,2.6,16.0,146.0,95.41,78.7
2016,10,23,8,45,388.0,113.5,2.65,17.0,288.5,79.59,64.41
2016,10,23,9,0,751.0,90.0,2.7,18.0,431.0,70.74,56.29
2016,10,23,9,15,774.0,94.0,2.9,18.5,476.0,79.27,63.37
2016,10,23,9,30,797.0,98.0,3.1,19.0,521.0,81.9,65.31
2016,10,23,9,45,572.0,175.0,3.35,19.5,490.5,116.84,94.75
2016,10,23,10,0,347.0,252.0,3.6,20.0,460.0,158.39,129.21
2016,10,23,10,15,367.5,262.5,3.7,20.5,493.5,163.61,132.98
2016,10,23,10,30,388.0,273.0,3.8,21.0,527.0,178.01,132.72
2016,10,23,10,45,391.0,284.0,3.95,21.5,548.5,216.47,153.08
2016,10,23,11,0,394.0,295.0,4.1,22.0,570.0,255.51,180.77
2016,10,23,11,15,394.5,303.5,4.1,22.0,584.5,293.02,210.94
2016,10,23,11,30,395.0,312.0,4.1,22.0,599.0,330.56,242.42
2016,10,23,11,45,442.5,296.0,4.15,22.5,621.0,367.82,272.47
2016,10,23,12,0,490.0,280.0,4.2,23.0,643.0,410.58,307.11
2016,10,23,12,15,457.5,294.0,4.15,23.0,633.0,442.01,334.33
2016,10,23,12,30,425.0,308.0,4.1,23.0,623.0,469.65,357.77
2016,10,23,12,45,312.5,331.0,4.1,23.5,561.5,450.55,344.75
2016,10,23,13,0,200.0,354.0,4.1,24.0,500.0,417.19,319.82
2016,10,23,13,15,528.5,233.0,4.05,24.0,605.0,563.8,434.3
2016,10,23,13,30,857.0,112.0,4.0,24.0,710.0,710.09,546.59
2016,10,23,13,45,505.0,212.0,3.95,24.0,561.5,584.87,452.13
2016,10,23,14,0,153.0,312.0,3.9,24.0,413.0,408.49,315.96
2016,10,23,14,15,486.5,207.0,3.8,24.0,504.0,612.67,476.82
2016,10,23,14,30,820.0,102.0,3.7,24.0,595.0,798.52,615.25
2016,10,23,14,45,490.5,171.5,3.6,24.0,461.0,617.02,481.47
2016,10,23,15,0,161.0,241.0,3.5,24.0,327.0,389.06,305.28
2016,10,23,15,15,453.5,164.5,3.15,23.5,377.5,606.3,478.29
2016,10,23,15,30,746.0,88.0,2.8,23.0,428.0,789.77,613.56
2016,10,23,15,45,717.0,82.5,2.5,23.0,379.0,772.19,599.45
2016,10,23,16,0,688.0,77.0,2.2,23.0,330.0,745.86,580.29
2016,10,23,16,15,640.0,71.0,2.05,22.5,278.5,698.85,547.69
2016,10,23,16,30,592.0,65.0,1.9,22.0,227.0,649.23,511.76
2016,10,23,16,45,523.0,56.5,1.75,21.5,176.0,575.9,455.94
2016,10,23,17,0,454.0,48.0,1.6,21.0,125.0,501.52,395.92
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,375.67,291.21
2016,10,23,17,30,204.0,23.0,1.6,20.0,36.0,237.55,100.43
2016,10,23,17,45,102.0,11.5,1.6,20.0,18.0,90.75,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,9.05,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,17.38,0.0
2016,10,24,7,15,247.5,37.5,1.1,17.5,72.0,28.47,18.23
2016,10,24,7,30,373.0,52.0,1.3,18.0,114.0,42.21,31.01
2016,10,24,7,45,452.0,62.0,1.5,19.0,163.5,49.83,37.99
2016,10,24,8,0,531.0,72.0,1.7,20.0,213.0,57.46,44.68
2016,10,24,8,15,582.0,78.5,1.95,20.5,263.5,62.06,48.63
2016,10,24,8,30,633.0,85.0,2.2,21.0,314.0,66.68,52.44
2016,10,24,8,45,678.5,87.0,2.5,22.0,364.5,68.06,53.27
2016,10,24,9,0,724.0,89.0,2.8,23.0,415.0,69.6,54.2
2016,10,24,9,15,748.0,92.5,2.75,23.5,459.0,77.71,60.79
2016,10,24,9,30,772.0,96.0,2.7,24.0,503.0,80.01,62.4
2016,10,24,9,45,481.5,185.5,2.65,25.0,446.0,120.82,95.96
2016,10,24,10,0,191.0,275.0,2.6,26.0,389.0,172.79,137.78
2016,10,24,10,15,152.5,290.5,2.5,26.0,384.5,179.55,142.82
2016,10,24,10,30,114.0,306.0,2.4,26.0,380.0,198.73,149.55
2016,10,24,10,45,91.5,310.5,2.35,26.5,371.5,212.91,157.88
2016,10,24,11,0,69.0,315.0,2.3,27.0,363.0,223.88,166.08
2016,10,24,11,15,144.0,332.0,2.3,27.0,435.5,256.84,188.16
2016,10,24,11,30,219.0,349.0,2.3,27.0,508.0,305.21,222.86
2016,10,24,11,45,183.0,355.0,2.3,27.5,489.0,317.91,234.2
2016,10,24,12,0,147.0,361.0,2.3,28.0,470.0,326.48,241.96
2016,10,24,12,15,166.5,361.5,2.3,28.0,484.5,352.26,261.88
2016,10,24,12,30,186.0,362.0,2.3,28.0,499.0,379.7,283.01
2016,10,24,12,45,503.0,245.0,2.3,28.5,609.5,494.02,367.9
2016,10,24,13,0,820.0,128.0,2.3,29.0,720.0,618.66,459.7
2016,10,24,13,15,538.5,227.5,2.3,29.0,612.5,564.2,420.63
2016,10,24,13,30,257.0,327.0,2.3,29.0,505.0,478.44,357.54
2016,10,24,13,45,523.0,224.5,2.35,29.0,570.5,608.11,456.34
2016,10,24,14,0,789.0,122.0,2.4,29.0,636.0,737.6,552.26
2016,10,24,14,15,775.5,119.5,2.4,29.0,604.0,753.35,563.48
2016,10,24,14,30,762.0,117.0,2.4,29.0,572.0,765.22,572.69
2016,10,24,14,45,743.0,114.0,2.45,29.0,533.0,773.29,579.8
2016,10,24,15,0,724.0,111.0,2.5,29.0,494.0,773.02,581.37
2016,10,24,15,15,698.5,106.5,2.5,28.5,450.0,761.57,576.23
2016,10,24,15,30,673.0,102.0,2.5,28.0,406.0,746.31,568.48
2016,10,24,15,45,638.5,96.5,2.55,28.0,358.5,718.31,550.75
2016,10,24,16,0,604.0,91.0,2.6,28.0,311.0,686.88,530.15
2016,10,24,16,15,552.5,83.5,2.3,27.5,261.0,634.91,493.2
2016,10,24,16,30,501.0,76.0,2.0,27.0,211.0,580.22,452.84
2016,10,24,16,45,426.5,65.0,1.75,26.5,162.0,499.54,391.3
2016,10,24,17,0,352.0,54.0,1.5,26.0,113.0,416.98,325.32
2016,10,24,17,15,234.0,39.0,1.45,25.0,72.0,298.59,227.22
2016,10,24,17,30,116.0,24.0,1.4,24.0,31.0,165.2,50.04
2016,10,24,17,45,58.0,12.0,1.35,23.5,15.5,55.74,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,1.2,16.5,7.5,5.9,0.0
2016,10,25,7,0,0.0,15.0,1.3,17.0,15.0,11.44,0.0
2016,10,25,7,15,7.0,35.5,1.4,17.5,37.0,26.37,16.36
2016,10,25,7,30,14.0,56.0,1.5,18.0,59.0,41.02,29.94
2016,10,25,7,45,27.5,78.5,1.65,18.5,85.0,56.19,43.58
2016,10,25,8,0,41.0,101.0,1.8,19.0,111.0,71.31,56.92
2016,10,25,8,15,50.0,122.5,1.95,19.5,138.0,85.55,69.21
2016,10,25,8,30,59.0,144.0,2.1,20.0,165.0,99.53,81.01
2016,10,25,8,45,121.5,168.0,2.25,21.0,219.5,112.86,91.84
2016,10,25,9,0,184.0,192.0,2.4,22.0,274.0,127.83,103.85
2016,10,25,9,15,273.0,200.0,2.45,22.0,336.0,130.62,105.86
2016,10,25,9,30,362.0,208.0,2.5,22.0,398.0,136.62,110.58
2016,10,25,9,45,314.0,236.0,2.55,22.5,410.0,149.98,121.16
2016,10,25,10,0,266.0,264.0,2.6,23.0,422.0,162.55,130.98
2016,10,25,10,15,247.0,283.0,2.65,23.0,436.0,178.53,143.8
2016,10,25,10,30,228.0,302.0,2.7,23.0,450.0,192.54,145.45
2016,10,25,10,45,298.5,300.0,2.75,23.5,501.5,214.14,153.4
2016,10,25,11,0,369.0,298.0,2.8,24.0,553.0,251.79,177.14
2016,10,25,11,15,341.0,314.0,2.85,24.0,554.0,285.95,205.29
2016,10,25,11,30,313.0,330.0,2.9,24.0,555.0,317.28,232.16
2016,10,25,11,45,380.5,312.0,2.95,24.5,588.5,355.87,261.68
2016,10,25,12,0,448.0,294.0,3.0,25.0,622.0,401.81,297.39
2016,10,25,12,15,414.0,307.5,3.0,25.0,610.5,427.06,319.45
2016,10,25,12,30,380.0,321.0,3.0,25.0,599.0,450.48,339.32
2016,10,25,12,45,368.0,320.0,3.05,25.5,587.0,470.98,355.86
2016,10,25,13,0,356.0,319.0,3.1,26.0,575.0,489.32,370.39
2016,10,25,13,15,385.0,302.5,3.05,26.0,573.5,518.3,393.42
2016,10,25,13,30,414.0,286.0,3.0,26.0,572.0,547.44,416.45
2016,10,25,13,45,418.0,273.0,2.95,26.0,553.0,561.87,428.43
2016,10,25,14,0,422.0,260.0,2.9,26.0,534.0,589.22,449.45
2016,10,25,14,15,368.5,258.0,2.85,26.0,488.5,551.43,422.76
2016,10,25,14,30,315.0,256.0,2.8,26.0,443.0,524.24,403.41
2016,10,25,14,45,470.5,196.0,2.75,26.0,454.5,623.48,480.48
2016,10,25,15,0,626.0,136.0,2.7,26.0,466.0,715.57,550.32
2016,10,25,15,15,322.0,150.5,2.45,25.5,320.0,452.2,355.24
2016,10,25,15,30,18.0,165.0,2.2,25.0,174.0,159.2,123.07
2016,10,25,15,45,14.5,147.0,1.95,25.0,153.5,142.05,110.21
2016,10,25,16,0,11.0,129.0,1.7,25.0,133.0,124.7,96.44
2016,10,25,16,15,5.5,110.0,1.5,24.5,112.0,104.23,80.03
2016,10,25,16,30,0.0,91.0,1.3,24.0,91.0,83.53,63.08
2016,10,25,16,45,0.0,70.0,1.15,23.5,70.0,64.52,47.41
2016,10,25,17,0,0.0,49.0,1.0,23.0,49.0,44.34,30.51
2016,10,25,17,15,0.0,31.0,1.0,22.5,31.0,26.9,15.5
2016,10,25,17,30,0.0,13.0,1.0,22.0,13.0,9.9,0.0
2016,10,25,17,45,0.0,6.5,1.05,21.5,6.5,5.11,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,68.5,10.0,1.25,16.5,13.5,7.87,0.0
2016,10,26,7,0,137.0,20.0,1.3,17.0,27.0,15.21,0.0
2016,10,26,7,15,264.0,34.0,1.5,17.5,68.5,27.76,17.38
2016,10,26,7,30,391.0,48.0,1.7,18.0,110.0,39.15,28.28
2016,10,26,7,45,472.5,56.5,1.95,19.0,159.5,45.75,34.39
2016,10,26,8,0,554.0,65.0,2.2,20.0,209.0,52.43,40.29
2016,10,26,8,15,603.5,71.0,2.5,21.0,259.5,56.87,44.03
2016,10,26,8,30,653.0,77.0,2.8,22.0,310.0,61.33,47.64
2016,10,26,8,45,687.5,82.0,3.1,23.0,358.0,64.84,50.32
2016,10,26,9,0,722.0,87.0,3.4,24.0,406.0,68.31,52.91
2016,10,26,9,15,746.0,90.5,3.3,24.5,450.5,76.35,59.43
2016,10,26,9,30,770.0,94.0,3.2,25.0,495.0,78.7,61.09
2016,10,26,9,45,786.0,97.0,3.15,25.5,533.0,80.49,62.28
2016,10,26,10,0,802.0,100.0,3.1,26.0,571.0,82.25,63.46
2016,10,26,10,15,814.5,102.0,3.0,26.0,603.5,83.25,64.14
2016,10,26,10,30,827.0,104.0,2.9,26.0,636.0,96.12,62.6
2016,10,26,10,45,833.5,106.5,2.8,26.5,660.5,153.4,85.76
2016,10,26,11,0,840.0,109.0,2.7,27.0,685.0,211.07,124.56
2016,10,26,11,15,558.0,222.5,2.65,27.5,609.0,274.26,185.45
2016,10,26,11,30,276.0,336.0,2.6,28.0,533.0,310.04,224.04
2016,10,26,11,45,575.0,219.5,2.55,28.5,636.0,358.45,254.83
2016,10,26,12,0,874.0,103.0,2.5,29.0,739.0,432.8,308.77
2016,10,26,12,15,874.0,103.0,2.45,29.0,739.5,482.7,350.6
2016,10,26,12,30,874.0,103.0,2.4,29.0,740.0,530.74,390.0
2016,10,26,12,45,872.0,102.5,2.4,29.0,731.5,575.23,425.91
2016,10,26,13,0,870.0,102.0,2.4,29.0,723.0,617.27,459.16
2016,10,26,13,15,500.0,216.0,2.4,29.0,571.0,527.1,394.68
2016,10,26,13,30,130.0,330.0,2.4,29.0,419.0,381.7,286.23
2016,10,26,13,45,186.0,314.5,2.4,29.5,437.0,420.36,316.41
2016,10,26,14,0,242.0,299.0,2.4,30.0,455.0,461.59,347.61
2016,10,26,14,15,530.5,196.0,2.35,29.5,515.5,631.98,476.46
2016,10,26,14,30,819.0,93.0,2.3,29.0,576.0,781.04,584.22
2016,10,26,14,45,792.5,94.0,2.3,29.0,535.5,783.22,585.82
2016,10,26,15,0,766.0,95.0,2.3,29.0,495.0,781.08,585.86
2016,10,26,15,15,742.5,91.5,2.25,28.5,451.0,772.28,582.27
2016,10,26,15,30,719.0,88.0,2.2,28.0,407.0,765.08,579.84
2016,10,26,15,45,687.0,83.0,2.2,28.0,359.5,740.24,564.18
2016,10,26,16,0,655.0,78.0,2.2,28.0,312.0,712.02,545.82
2016,10,26,16,15,606.0,72.0,1.9,27.5,261.5,664.52,512.09
2016,10,26,16,30,557.0,66.0,1.6,27.0,211.0,614.43,475.04
2016,10,26,16,45,484.0,56.5,1.35,26.5,162.0,537.19,416.27
2016,10,26,17,0,411.0,47.0,1.1,26.0,113.0,459.08,353.63
2016,10,26,17,15,285.0,33.5,1.1,25.0,71.0,333.49,249.42
2016,10,26,17,30,159.0,20.0,1.1,24.0,29.0,188.87,1.63
2016,10,26,17,45,79.5,10.0,1.1,23.5,14.5,70.91,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,46.5,10.0,1.45,17.5,12.0,7.87,0.0
2016,10,27,7,0,93.0,20.0,1.6,18.0,24.0,15.11,0.0
2016,10,27,7,15,211.0,36.0,1.75,18.5,64.0,27.2,16.67
2016,10,27,7,30,329.0,52.0,1.9,19.0,104.0,39.34,28.27
2016,10,27,7,45,415.0,62.5,2.05,20.0,152.5,50.11,37.99
2016,10,27,8,0,501.0,73.0,2.2,21.0,201.0,58.11,45.03
2016,10,27,8,15,553.5,80.5,2.05,21.5,251.0,63.39,49.57
2016,10,27,8,30,606.0,88.0,1.9,22.0,301.0,68.66,53.94
2016,10,27,8,45,647.0,92.0,1.8,23.0,350.0,71.22,55.77
2016,10,27,9,0,688.0,96.0,1.7,24.0,399.0,73.84,57.59
2016,10,27,9,15,713.5,100.5,1.5,24.5,443.0,76.53,59.55
2016,10,27,9,30,739.0,105.0,1.3,25.0,487.0,79.18,61.45
2016,10,27,9,45,759.0,107.5,1.15,26.0,526.0,87.16,67.64
2016,10,27,10,0,779.0,110.0,1.0,27.0,565.0,88.47,68.23
2016,10,27,10,15,792.5,112.5,1.05,27.0,597.5,89.64,69.04
2016,10,27,10,30,806.0,115.0,1.1,27.0,630.0,101.18,67.25
2016,10,27,10,45,815.5,116.5,1.2,27.5,655.5,156.94,88.81
2016,10,27,11,0,825.0,118.0,1.3,28.0,681.0,213.45,125.95
2016,10,27,11,15,831.0,119.5,1.4,28.0,698.0,269.7,170.28
2016,10,27,11,30,837.0,121.0,1.5,28.0,715.0,325.81,217.29
2016,10,27,11,45,444.5,220.5,1.65,28.5,536.5,314.23,224.0
2016,10,27,12,0,52.0,320.0,1.8,29.0,358.0,259.01,192.14
2016,10,27,12,15,467.5,211.0,1.85,29.0,550.0,381.57,280.18
2016,10,27,12,30,883.0,102.0,1.9,29.0,742.0,532.48,390.07
2016,10,27,12,45,881.5,101.0,1.95,29.5,733.5,577.15,424.57
2016,10,27,13,0,880.0,100.0,2.0,30.0,725.0,619.37,456.99
2016,10,27,13,15,609.0,201.5,2.0,30.0,629.0,587.58,434.86
2016,10,27,13,30,338.0,303.0,2.0,30.0,533.0,509.69,378.72
2016,10,27,13,45,278.0,301.5,2.05,30.0,486.0,487.24,363.9
2016,10,27,14,0,218.0,300.0,2.1,30.0,439.0,444.27,333.64
2016,10,27,14,15,525.5,195.5,2.1,29.5,508.5,626.14,471.42
2016,10,27,14,30,833.0,91.0,2.1,29.0,578.0,787.71,587.59
2016,10,27,14,45,811.0,90.5,2.15,29.0,538.5,792.2,590.97
2016,10,27,15,0,789.0,90.0,2.2,29.0,499.0,792.53,593.06
2016,10,27,15,15,766.0,86.5,2.2,28.5,454.5,784.48,590.37
2016,10,27,15,30,743.0,83.0,2.2,28.0,410.0,772.47,585.01
2016,10,27,15,45,710.0,78.5,2.25,28.0,361.5,752.41,573.08
2016,10,27,16,0,677.0,74.0,2.3,28.0,313.0,724.1,554.94
2016,10,27,16,15,628.0,68.0,2.05,27.5,262.0,676.73,521.63
2016,10,27,16,30,579.0,62.0,1.8,27.0,211.0,626.82,484.97
2016,10,27,16,45,506.0,53.0,1.55,26.5,161.5,550.36,426.6
2016,10,27,17,0,433.0,44.0,1.3,26.0,112.0,473.19,364.3
2016,10,27,17,15,303.5,31.5,1.25,25.0,70.0,346.08,256.9
2016,10,27,17,30,174.0,19.0,1.2,24.0,28.0,198.35,0.0
2016,10,27,17,45,87.0,9.5,1.2,23.0,14.0,76.23,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,95.0,9.0,0.9,15.5,13.5,7.08,0.0
2016,10,28,7,0,190.0,18.0,0.9,16.0,27.0,14.81,0.0
2016,10,28,7,15,326.0,30.5,1.0,16.5,70.0,25.17,15.03
2016,10,28,7,30,462.0,43.0,1.1,17.0,113.0,35.6,25.27
2016,10,28,7,45,543.5,50.5,1.25,18.0,164.5,41.7,30.98
2016,10,28,8,0,625.0,58.0,1.4,19.0,216.0,47.92,36.51
2016,10,28,8,15,673.5,63.0,1.5,20.0,268.0,51.94,39.93
2016,10,28,8,30,722.0,68.0,1.6,21.0,320.0,60.57,47.2
2016,10,28,8,45,756.5,72.0,1.75,22.0,370.0,63.9,49.74
2016,10,28,9,0,791.0,76.0,1.9,23.0,420.0,67.22,52.22
2016,10,28,9,15,813.5,79.0,2.0,23.5,465.5,69.56,53.93
2016,10,28,9,30,836.0,82.0,2.1,24.0,511.0,71.86,55.6
2016,10,28,9,45,853.0,84.0,2.25,24.5,550.5,73.33,56.56
2016,10,28,10,0,870.0,86.0,2.4,25.0,590.0,82.81,64.22
2016,10,28,10,15,881.0,87.5,2.45,25.5,623.0,84.23,65.11
2016,10,28,10,30,892.0,89.0,2.5,26.0,656.0,95.07,63.01
2016,10,28,10,45,900.5,90.0,2.55,26.5,681.5,154.0,84.53
2016,10,28,11,0,909.0,91.0,2.6,27.0,707.0,213.32,123.51
2016,10,28,11,15,674.0,188.5,2.6,27.0,651.5,276.31,182.79
2016,10,28,11,30,439.0,286.0,2.6,27.0,596.0,321.17,228.13
2016,10,28,11,45,367.0,311.0,2.6,27.5,572.5,348.46,252.93
2016,10,28,12,0,295.0,336.0,2.6,28.0,549.0,367.1,270.03
2016,10,28,12,15,223.0,344.5,2.6,28.0,505.5,363.61,270.18
2016,10,28,12,30,151.0,353.0,2.6,28.0,462.0,354.09,264.78
2016,10,28,12,45,226.0,339.5,2.6,28.5,500.5,399.95,299.26
2016,10,28,13,0,301.0,326.0,2.6,29.0,539.0,460.42,344.16
2016,10,28,13,15,605.5,207.0,2.6,29.0,621.5,588.39,440.44
2016,10,28,13,30,910.0,88.0,2.6,29.0,704.0,706.05,528.65
2016,10,28,13,45,901.0,87.0,2.6,29.0,678.5,735.51,550.87
2016,10,28,14,0,892.0,86.0,2.6,29.0,653.0,761.33,569.78
2016,10,28,14,15,880.5,84.0,2.55,29.0,620.0,780.48,583.47
2016,10,28,14,30,869.0,82.0,2.5,29.0,587.0,795.76,594.68
2016,10,28,14,45,851.5,80.5,2.5,29.0,547.0,802.87,600.82
2016,10,28,15,0,834.0,79.0,2.5,29.0,507.0,814.97,610.58
2016,10,28,15,15,812.0,76.0,2.45,28.5,462.0,808.9,608.88
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,798.83,604.58
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,774.77,589.58
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,747.01,571.59
2016,10,28,16,15,676.0,61.0,2.1,27.0,266.5,700.91,540.01
2016,10,28,16,30,628.0,56.0,1.8,26.0,215.0,659.49,510.04
2016,10,28,16,45,550.5,48.5,1.5,25.5,164.0,581.1,449.77
2016,10,28,17,0,473.0,41.0,1.2,25.0,113.0,502.15,385.51
2016,10,28,17,15,336.0,29.5,1.15,24.0,70.0,370.03,272.2
2016,10,28,17,30,199.0,18.0,1.1,23.0,27.0,215.26,0.0
2016,10,28,17,45,99.5,9.0,1.1,22.5,13.5,7.08,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,16.5,12.5,7.08,0.0
2016,10,29,7,0,150.0,18.0,1.6,17.0,25.0,13.74,0.0
2016,10,29,7,15,290.0,31.0,1.85,17.5,66.5,25.48,14.99
2016,10,29,7,30,430.0,44.0,2.1,18.0,108.0,36.26,25.65
2016,10,29,7,45,517.5,51.0,2.4,19.0,159.0,41.91,30.97
2016,10,29,8,0,605.0,58.0,2.7,20.0,210.0,47.73,36.16
2016,10,29,8,15,654.5,63.5,2.75,20.5,261.5,52.09,39.96
2016,10,29,8,30,704.0,69.0,2.8,21.0,313.0,61.12,47.67
2016,10,29,8,45,742.5,71.5,2.9,22.0,362.5,63.31,49.25
2016,10,29,9,0,781.0,74.0,3.0,23.0,412.0,65.59,50.84
2016,10,29,9,15,803.5,77.0,3.05,23.5,456.5,67.95,52.59
2016,10,29,9,30,826.0,80.0,3.1,24.0,501.0,70.29,54.29
2016,10,29,9,45,842.0,82.0,3.15,25.0,540.0,71.76,55.15
2016,10,29,10,0,858.0,84.0,3.2,26.0,579.0,81.24,62.68
2016,10,29,10,15,869.0,86.0,3.2,26.5,611.5,82.98,63.84
2016,10,29,10,30,880.0,88.0,3.2,27.0,644.0,92.57,71.5
2016,10,29,10,45,887.5,89.5,3.25,27.5,668.5,150.88,82.67
2016,10,29,11,0,895.0,91.0,3.3,28.0,693.0,209.5,120.9
2016,10,29,11,15,899.5,91.5,3.3,28.0,710.0,266.86,166.58
2016,10,29,11,30,904.0,92.0,3.3,28.0,727.0,323.68,215.15
2016,10,29,11,45,908.0,91.5,3.35,28.5,735.5,378.81,262.79
2016,10,29,12,0,912.0,91.0,3.4,29.0,744.0,432.83,309.01
2016,10,29,12,15,911.5,91.0,3.4,29.0,744.0,483.95,352.67
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,533.08,393.73
2016,10,29,12,45,908.5,90.5,3.45,29.0,735.0,578.51,431.16
2016,10,29,13,0,906.0,90.0,3.5,29.0,726.0,621.37,465.82
2016,10,29,13,15,901.0,89.0,3.5,29.0,709.0,659.44,496.17
2016,10,29,13,30,896.0,88.0,3.5,29.0,692.0,694.39,523.71
2016,10,29,13,45,888.5,86.5,3.55,29.5,666.5,723.85,546.02
2016,10,29,14,0,881.0,85.0,3.6,30.0,641.0,749.79,564.54
2016,10,29,14,15,869.5,83.5,3.6,29.5,609.0,769.1,580.04
2016,10,29,14,30,858.0,82.0,3.6,29.0,577.0,784.62,593.14
2016,10,29,14,45,831.0,83.5,3.6,29.0,536.0,795.77,602.22
2016,10,29,15,0,804.0,85.0,3.6,29.0,495.0,794.65,602.92
2016,10,29,15,15,780.5,82.0,3.55,29.0,450.5,786.99,598.99
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,775.36,592.31
2016,10,29,15,45,722.0,75.0,3.45,29.0,357.0,748.76,574.88
2016,10,29,16,0,687.0,71.0,3.4,29.0,308.0,724.76,558.89
2016,10,29,16,15,637.0,65.0,3.0,28.0,257.0,676.78,525.39
2016,10,29,16,30,587.0,59.0,2.6,27.0,206.0,626.31,488.33
2016,10,29,16,45,506.5,51.0,2.25,26.5,156.0,545.15,425.34
2016,10,29,17,0,426.0,43.0,1.9,26.0,106.0,463.32,358.27
2016,10,29,17,15,288.0,30.0,1.75,25.0,65.0,329.86,241.33
2016,10,29,17,30,150.0,17.0,1.6,24.0,24.0,172.46,0.0
2016,10,29,17,45,75.0,8.5,1.5,23.0,12.0,6.69,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
