Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,13,45,0.0,90.5,4.0,19.0,90.5,69.73,51.95
2016,11,9,14,0,0.0,76.0,4.0,19.0,76.0,58.46,42.78
2016,11,9,14,15,0.0,57.5,4.0,19.0,57.5,44.13,31.03
2016,11,9,14,30,0.0,39.0,4.0,19.0,39.0,29.86,19.26
2016,11,9,14,45,0.0,71.0,4.0,19.0,71.0,54.52,39.84
2016,11,9,15,0,0.0,103.0,4.0,19.0,103.0,81.05,61.95
2016,11,9,15,15,0.0,65.5,3.9,19.0,65.5,50.23,36.47
2016,11,9,15,30,0.0,28.0,3.8,19.0,28.0,21.35,12.35
2016,11,9,15,45,0.0,24.0,3.7,19.0,24.0,18.28,9.8
2016,11,9,16,0,0.0,20.0,3.6,19.0,20.0,15.21,7.23
2016,11,9,16,15,0.0,16.0,3.3,18.5,16.0,12.15,4.65
2016,11,9,16,30,0.0,12.0,3.0,18.0,12.0,9.1,2.04
2016,11,9,16,45,0.0,8.5,2.7,17.5,8.5,6.44,0.0
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,3.78,0.0
2016,11,9,17,15,0.0,2.5,2.35,17.0,2.5,1.89,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,52.5,20.0,2.3,13.0,26.0,15.15,0.63
2016,11,10,7,30,105.0,40.0,2.3,13.0,52.0,29.59,19.59
2016,11,10,7,45,145.0,60.0,2.35,13.5,86.0,43.67,32.86
2016,11,10,8,0,185.0,80.0,2.4,14.0,120.0,57.45,45.5
2016,11,10,8,15,213.0,98.5,2.35,14.0,155.5,69.89,56.81
2016,11,10,8,30,241.0,117.0,2.3,14.0,191.0,82.01,67.62
2016,11,10,8,45,262.0,135.5,2.25,14.5,228.0,93.71,77.72
2016,11,10,9,0,283.0,154.0,2.2,15.0,265.0,105.07,87.32
2016,11,10,9,15,141.5,131.5,2.2,15.5,187.0,93.34,76.69
2016,11,10,9,30,0.0,109.0,2.2,16.0,109.0,81.93,66.42
2016,11,10,9,45,164.0,165.5,2.25,16.5,253.0,114.39,94.16
2016,11,10,10,0,328.0,222.0,2.3,17.0,397.0,143.27,118.34
2016,11,10,10,15,392.5,221.0,2.25,17.0,443.0,143.94,118.58
2016,11,10,10,30,457.0,220.0,2.2,17.0,489.0,138.69,113.89
2016,11,10,10,45,443.0,235.0,2.2,17.5,504.5,174.08,124.06
2016,11,10,11,0,429.0,250.0,2.2,18.0,520.0,215.79,151.5
2016,11,10,11,15,638.5,177.0,2.2,18.0,590.5,244.21,164.7
2016,11,10,11,30,848.0,104.0,2.2,18.0,661.0,291.1,197.27
2016,11,10,11,45,540.5,211.5,2.2,18.5,568.0,323.06,236.68
2016,11,10,12,0,233.0,319.0,2.2,19.0,475.0,321.61,245.39
2016,11,10,12,15,333.0,296.5,2.3,19.0,519.5,369.7,282.99
2016,11,10,12,30,433.0,274.0,2.4,19.0,564.0,428.98,329.76
2016,11,10,12,45,396.0,279.5,2.5,19.5,542.5,437.84,338.52
2016,11,10,13,0,359.0,285.0,2.6,20.0,521.0,447.96,347.72
2016,11,10,13,15,374.0,273.5,2.7,20.0,513.5,470.42,366.84
2016,11,10,13,30,389.0,262.0,2.8,20.0,506.0,492.3,385.42
2016,11,10,13,45,352.5,258.5,2.9,20.0,473.5,486.47,382.41
2016,11,10,14,0,316.0,255.0,3.0,20.0,441.0,476.95,376.43
2016,11,10,14,15,399.5,221.0,2.95,20.0,443.5,520.97,412.88
2016,11,10,14,30,483.0,187.0,2.9,20.0,446.0,583.93,462.82
2016,11,10,14,45,462.0,176.5,2.9,20.0,409.0,573.95,456.54
2016,11,10,15,0,441.0,166.0,2.9,20.0,372.0,560.8,448.18
2016,11,10,15,15,426.0,152.5,2.75,19.5,336.0,546.32,439.24
2016,11,10,15,30,411.0,139.0,2.6,19.0,300.0,529.15,427.99
2016,11,10,15,45,395.0,122.0,2.5,19.0,261.0,504.56,410.1
2016,11,10,16,0,379.0,105.0,2.4,19.0,222.0,477.43,389.65
2016,11,10,16,15,346.5,89.0,2.05,18.5,181.5,435.57,356.44
2016,11,10,16,30,314.0,73.0,1.7,18.0,141.0,392.06,320.4
2016,11,10,16,45,261.5,56.0,1.4,17.5,102.0,329.59,267.18
2016,11,10,17,0,209.0,39.0,1.1,17.0,63.0,267.18,209.98
2016,11,10,17,15,104.5,19.5,1.05,16.5,31.5,142.34,61.9
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.75,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.51,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,2.65,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,3.79,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,5.31,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,6.83,0.48
2016,11,11,8,45,0.0,10.5,2.05,15.5,10.5,7.98,1.49
2016,11,11,9,0,0.0,12.0,1.9,16.0,12.0,9.13,2.5
2016,11,11,9,15,0.0,37.5,1.95,16.5,37.5,28.65,19.78
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,48.31,36.92
2016,11,11,9,45,0.0,104.5,2.05,17.5,104.5,79.16,63.52
2016,11,11,10,0,0.0,146.0,2.1,18.0,146.0,107.58,87.58
2016,11,11,10,15,0.0,135.0,2.1,18.5,135.0,100.68,81.29
2016,11,11,10,30,0.0,124.0,2.1,19.0,124.0,93.44,74.82
2016,11,11,10,45,23.0,195.0,2.15,19.5,209.5,143.15,110.65
2016,11,11,11,0,46.0,266.0,2.2,20.0,295.0,187.17,143.87
2016,11,11,11,15,35.0,259.5,2.2,20.0,282.0,188.92,145.44
2016,11,11,11,30,24.0,253.0,2.2,20.0,269.0,191.68,148.1
2016,11,11,11,45,37.5,272.0,2.2,20.5,297.0,210.74,162.46
2016,11,11,12,0,51.0,291.0,2.2,21.0,325.0,235.35,181.24
2016,11,11,12,15,27.0,236.0,2.2,21.0,254.0,192.52,148.5
2016,11,11,12,30,3.0,181.0,2.2,21.0,183.0,140.61,107.96
2016,11,11,12,45,72.5,247.0,2.25,21.5,294.5,233.44,181.04
2016,11,11,13,0,142.0,313.0,2.3,22.0,406.0,342.05,264.61
2016,11,11,13,15,129.0,303.5,2.3,22.0,386.5,339.87,263.31
2016,11,11,13,30,116.0,294.0,2.3,22.0,367.0,324.29,252.16
2016,11,11,13,45,91.5,276.0,2.3,22.0,332.0,301.37,235.04
2016,11,11,14,0,67.0,258.0,2.3,22.0,297.0,275.72,215.52
2016,11,11,14,15,451.0,168.0,2.25,22.0,409.0,520.94,410.54
2016,11,11,14,30,835.0,78.0,2.2,22.0,521.0,738.34,573.05
2016,11,11,14,45,799.5,81.5,2.2,22.0,480.5,737.4,571.81
2016,11,11,15,0,764.0,85.0,2.2,22.0,440.0,731.85,569.27
2016,11,11,15,15,737.5,81.0,2.05,21.5,397.5,720.67,562.83
2016,11,11,15,30,711.0,77.0,1.9,21.0,355.0,710.56,557.02
2016,11,11,15,45,673.5,72.5,1.8,21.0,308.0,683.05,537.56
2016,11,11,16,0,636.0,68.0,1.7,21.0,261.0,652.29,515.15
2016,11,11,16,15,579.0,61.0,1.45,20.5,213.0,599.18,474.97
2016,11,11,16,30,522.0,54.0,1.2,20.0,165.0,543.81,431.11
2016,11,11,16,45,432.0,44.5,0.95,19.5,119.0,456.76,360.62
2016,11,11,17,0,342.0,35.0,0.7,19.0,73.0,369.92,284.18
2016,11,11,17,15,171.0,17.5,0.7,18.5,36.5,195.92,75.07
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,181.0,16.0,3.2,12.0,35.0,12.99,0.0
2016,11,12,7,30,362.0,32.0,3.3,12.0,70.0,26.5,16.78
2016,11,12,7,45,457.5,40.5,3.45,12.5,116.5,33.49,23.94
2016,11,12,8,0,553.0,49.0,3.6,13.0,163.0,40.6,30.64
2016,11,12,8,15,610.0,55.0,3.6,13.5,212.0,45.49,35.17
2016,11,12,8,30,667.0,61.0,3.6,14.0,261.0,50.41,39.56
2016,11,12,8,45,703.5,65.5,3.65,15.0,308.0,58.39,46.45
2016,11,12,9,0,740.0,70.0,3.7,16.0,355.0,62.17,49.5
2016,11,12,9,15,766.0,73.5,3.65,16.5,398.0,65.0,51.75
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,67.81,53.95
2016,11,12,9,45,808.5,80.0,3.55,17.5,479.0,70.03,55.62
2016,11,12,10,0,825.0,83.0,3.5,18.0,517.0,72.21,57.25
2016,11,12,10,15,838.0,85.0,3.4,18.5,548.5,73.6,58.2
2016,11,12,10,30,851.0,87.0,3.3,19.0,580.0,74.99,59.14
2016,11,12,10,45,857.5,89.0,3.2,19.5,604.0,123.94,72.58
2016,11,12,11,0,864.0,91.0,3.1,20.0,628.0,179.82,104.48
2016,11,12,11,15,869.5,92.0,3.0,20.0,644.5,234.85,146.77
2016,11,12,11,30,875.0,93.0,2.9,20.0,661.0,289.5,193.68
2016,11,12,11,45,881.0,92.0,2.85,20.5,670.0,342.23,240.35
2016,11,12,12,0,887.0,91.0,2.8,21.0,679.0,394.09,286.26
2016,11,12,12,15,887.0,91.0,2.7,21.0,679.5,443.25,329.86
2016,11,12,12,30,887.0,91.0,2.6,21.0,680.0,490.56,370.93
2016,11,12,12,45,883.5,91.0,2.55,21.0,671.5,534.09,408.17
2016,11,12,13,0,880.0,91.0,2.5,21.0,663.0,575.09,442.5
2016,11,12,13,15,874.5,90.0,2.45,21.0,646.5,611.31,472.45
2016,11,12,13,30,869.0,89.0,2.4,21.0,630.0,644.51,499.49
2016,11,12,13,45,858.5,88.5,2.4,21.0,605.5,671.79,521.92
2016,11,12,14,0,848.0,88.0,2.4,21.0,581.0,701.73,545.73
2016,11,12,14,15,529.0,162.5,2.4,21.0,464.5,570.7,447.88
2016,11,12,14,30,210.0,237.0,2.4,21.0,348.0,394.27,311.62
2016,11,12,14,45,396.0,183.0,2.4,21.0,373.0,526.57,417.88
2016,11,12,15,0,582.0,129.0,2.4,21.0,398.0,638.09,505.25
2016,11,12,15,15,548.0,125.0,2.3,20.5,359.0,611.28,486.65
2016,11,12,15,30,514.0,121.0,2.2,20.0,320.0,590.26,472.7
2016,11,12,15,45,487.0,108.0,2.1,20.0,277.0,561.41,451.82
2016,11,12,16,0,460.0,95.0,2.0,20.0,234.0,529.89,428.06
2016,11,12,16,15,414.0,82.0,1.75,19.5,190.0,480.41,389.47
2016,11,12,16,30,368.0,69.0,1.5,19.0,146.0,429.46,347.98
2016,11,12,16,45,300.5,54.0,1.3,18.5,105.0,357.38,287.51
2016,11,12,17,0,233.0,39.0,1.1,18.0,64.0,286.35,222.61
2016,11,12,17,15,116.5,19.5,1.1,17.5,32.0,150.14,47.66
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,92.0,18.5,1.2,11.5,28.0,14.02,0.0
2016,11,13,7,30,184.0,37.0,1.4,12.0,56.0,27.79,17.75
2016,11,13,7,45,248.5,53.5,1.65,12.5,95.0,39.86,29.52
2016,11,13,8,0,313.0,70.0,1.9,13.0,134.0,51.73,40.53
2016,11,13,8,15,367.5,81.0,1.8,13.5,175.5,59.6,47.75
2016,11,13,8,30,422.0,92.0,1.7,14.0,217.0,67.37,54.66
2016,11,13,8,45,413.5,111.5,1.6,14.5,251.5,79.64,65.35
2016,11,13,9,0,405.0,131.0,1.5,15.0,286.0,91.36,75.35
2016,11,13,9,15,567.0,113.5,1.4,15.5,357.5,84.43,68.95
2016,11,13,9,30,729.0,96.0,1.3,16.0,429.0,74.28,59.79
2016,11,13,9,45,748.5,100.0,1.25,17.0,467.0,76.69,61.49
2016,11,13,10,0,768.0,104.0,1.2,18.0,505.0,79.06,63.12
2016,11,13,10,15,783.0,106.5,1.1,18.5,536.5,87.06,69.68
2016,11,13,10,30,798.0,109.0,1.0,19.0,568.0,88.47,70.57
2016,11,13,10,45,806.5,111.5,0.95,19.5,592.5,126.62,76.6
2016,11,13,11,0,815.0,114.0,0.9,20.0,617.0,181.54,107.44
2016,11,13,11,15,822.0,115.0,0.9,20.0,634.0,235.52,147.97
2016,11,13,11,30,829.0,116.0,0.9,20.0,651.0,289.47,193.04
2016,11,13,11,45,830.5,117.5,0.95,20.5,659.5,341.89,238.31
2016,11,13,12,0,832.0,119.0,1.0,21.0,668.0,393.23,282.58
2016,11,13,12,15,832.0,119.0,1.05,21.0,668.5,441.45,324.29
2016,11,13,12,30,832.0,119.0,1.1,21.0,669.0,487.93,363.77
2016,11,13,12,45,830.0,118.0,1.15,21.5,661.0,530.62,398.76
2016,11,13,13,0,828.0,117.0,1.2,22.0,653.0,570.95,431.05
2016,11,13,13,15,822.0,116.0,1.2,22.0,636.5,606.42,459.54
2016,11,13,13,30,816.0,115.0,1.2,22.0,620.0,638.91,485.29
2016,11,13,13,45,694.0,146.5,1.3,22.0,564.5,625.71,477.81
2016,11,13,14,0,572.0,178.0,1.4,22.0,509.0,592.56,455.75
2016,11,13,14,15,522.0,182.0,1.4,22.0,471.5,583.67,450.89
2016,11,13,14,30,472.0,186.0,1.4,22.0,434.0,570.19,442.2
2016,11,13,14,45,584.0,147.5,1.4,22.0,431.5,633.27,491.74
2016,11,13,15,0,696.0,109.0,1.4,22.0,429.0,705.45,545.57
2016,11,13,15,15,666.5,104.0,1.35,22.0,386.5,690.86,535.39
2016,11,13,15,30,637.0,99.0,1.3,22.0,344.0,672.44,523.2
2016,11,13,15,45,588.0,93.5,1.3,22.0,297.0,633.76,496.49
2016,11,13,16,0,539.0,88.0,1.3,22.0,250.0,591.37,466.27
2016,11,13,16,15,478.5,78.5,1.2,21.0,202.5,532.15,423.1
2016,11,13,16,30,418.0,69.0,1.1,20.0,155.0,469.72,375.18
2016,11,13,16,45,325.0,55.0,1.0,19.5,110.5,378.35,301.26
2016,11,13,17,0,232.0,41.0,0.9,19.0,66.0,289.0,222.26
2016,11,13,17,15,116.0,20.5,0.95,18.5,33.0,151.12,37.38
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,135.0,18.0,2.1,12.5,31.5,13.73,0.0
2016,11,14,7,30,270.0,36.0,2.4,13.0,63.0,27.44,17.16
2016,11,14,7,45,371.5,47.5,2.7,14.0,108.5,38.77,28.31
2016,11,14,8,0,473.0,59.0,3.0,15.0,154.0,47.95,36.82
2016,11,14,8,15,534.5,67.5,3.05,15.5,202.0,54.38,42.73
2016,11,14,8,30,596.0,76.0,3.1,16.0,250.0,60.79,48.41
2016,11,14,8,45,642.0,81.0,3.2,17.0,297.5,64.37,51.34
2016,11,14,9,0,688.0,86.0,3.3,18.0,345.0,67.99,54.2
2016,11,14,9,15,716.5,90.0,3.3,18.5,388.5,70.65,56.26
2016,11,14,9,30,745.0,94.0,3.3,19.0,432.0,73.3,58.29
2016,11,14,9,45,769.0,96.0,3.3,19.5,470.5,80.72,64.4
2016,11,14,10,0,793.0,98.0,3.3,20.0,509.0,82.05,65.24
2016,11,14,10,15,807.0,100.5,3.25,20.5,541.0,83.54,66.23
2016,11,14,10,30,821.0,103.0,3.2,21.0,573.0,85.05,67.23
2016,11,14,10,45,833.0,103.5,3.2,21.5,598.0,121.05,71.86
2016,11,14,11,0,845.0,104.0,3.2,22.0,623.0,176.32,102.13
2016,11,14,11,15,851.0,105.0,3.15,22.5,639.5,231.57,143.49
2016,11,14,11,30,857.0,106.0,3.1,23.0,656.0,286.61,189.59
2016,11,14,11,45,877.0,98.5,3.05,23.5,668.0,341.52,236.83
2016,11,14,12,0,897.0,91.0,3.0,24.0,680.0,393.05,281.7
2016,11,14,12,15,896.5,91.0,2.9,24.0,680.0,442.44,325.18
2016,11,14,12,30,896.0,91.0,2.8,24.0,680.0,489.92,366.14
2016,11,14,12,45,894.0,90.5,2.75,24.5,671.5,534.12,402.88
2016,11,14,13,0,892.0,90.0,2.7,25.0,663.0,575.88,436.68
2016,11,14,13,15,886.0,89.0,2.65,25.0,646.5,612.25,466.48
2016,11,14,13,30,880.0,88.0,2.6,25.0,630.0,645.55,493.37
2016,11,14,13,45,872.0,86.5,2.55,25.0,606.0,673.86,516.13
2016,11,14,14,0,864.0,85.0,2.5,25.0,582.0,698.77,536.08
2016,11,14,14,15,851.5,83.0,2.4,25.0,550.5,723.06,554.54
2016,11,14,14,30,839.0,81.0,2.3,25.0,519.0,737.6,565.17
2016,11,14,14,45,821.5,78.5,2.25,25.0,481.5,743.94,570.49
2016,11,14,15,0,804.0,76.0,2.2,25.0,444.0,746.33,573.19
2016,11,14,15,15,779.0,73.0,2.0,24.5,400.5,738.27,568.61
2016,11,14,15,30,754.0,70.0,1.8,24.0,357.0,726.33,561.14
2016,11,14,15,45,720.0,65.0,1.65,24.0,310.5,700.89,543.01
2016,11,14,16,0,686.0,60.0,1.5,24.0,264.0,671.91,521.69
2016,11,14,16,15,630.5,54.5,1.35,23.0,215.0,628.11,490.33
2016,11,14,16,30,575.0,49.0,1.2,22.0,166.0,576.51,451.0
2016,11,14,16,45,486.0,40.0,1.05,21.5,119.5,491.45,382.93
2016,11,14,17,0,397.0,31.0,0.9,21.0,73.0,406.95,306.58
2016,11,14,17,15,198.5,15.5,0.95,20.5,36.5,210.12,37.76
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,230.0,13.0,2.5,12.5,35.0,11.61,0.0
2016,11,15,7,30,460.0,26.0,2.8,13.0,70.0,23.91,14.04
2016,11,15,7,45,554.5,32.5,3.15,14.0,118.5,30.08,20.67
2016,11,15,8,0,649.0,39.0,3.5,15.0,167.0,36.41,26.61
2016,11,15,8,15,703.5,43.5,3.3,15.5,217.0,40.84,30.73
2016,11,15,8,30,758.0,48.0,3.1,16.0,267.0,45.32,34.73
2016,11,15,8,45,793.0,51.0,2.95,17.0,315.5,53.14,41.47
2016,11,15,9,0,828.0,54.0,2.8,18.0,364.0,56.9,44.52
2016,11,15,9,15,852.0,56.5,2.6,18.5,408.5,60.03,47.04
2016,11,15,9,30,876.0,59.0,2.4,19.0,453.0,63.07,49.44
2016,11,15,9,45,892.5,60.5,2.25,20.0,492.0,65.15,50.9
2016,11,15,10,0,909.0,62.0,2.1,21.0,531.0,67.15,52.26
2016,11,15,10,15,920.5,63.5,2.0,22.0,563.5,68.95,53.45
2016,11,15,10,30,932.0,65.0,1.9,23.0,596.0,70.66,54.56
2016,11,15,10,45,940.0,66.0,1.85,24.0,621.0,108.1,58.98
2016,11,15,11,0,948.0,67.0,1.8,25.0,646.0,167.46,89.89
2016,11,15,11,15,953.0,67.5,1.75,25.0,663.0,225.99,132.96
2016,11,15,11,30,958.0,68.0,1.7,25.0,680.0,283.98,181.25
2016,11,15,11,45,956.5,70.5,1.65,25.5,688.0,340.91,230.39
2016,11,15,12,0,955.0,73.0,1.6,26.0,696.0,396.24,278.07
2016,11,15,12,15,954.5,73.0,1.55,26.0,696.5,448.03,322.65
2016,11,15,12,30,954.0,73.0,1.5,26.0,697.0,497.79,364.52
2016,11,15,12,45,951.5,73.0,1.5,26.5,688.5,544.34,402.26
2016,11,15,13,0,949.0,73.0,1.5,27.0,680.0,588.29,436.9
2016,11,15,13,15,943.5,72.0,1.45,27.0,663.0,626.76,467.25
2016,11,15,13,30,938.0,71.0,1.4,27.0,646.0,662.03,494.56
2016,11,15,13,45,929.5,70.0,1.35,27.0,621.5,692.03,517.58
2016,11,15,14,0,921.0,69.0,1.3,27.0,597.0,718.44,537.66
2016,11,15,14,15,909.5,68.0,1.25,27.0,565.0,739.09,552.35
2016,11,15,14,30,898.0,67.0,1.2,27.0,533.0,755.95,564.18
2016,11,15,14,45,881.0,65.0,1.15,27.0,494.5,763.64,569.92
2016,11,15,15,0,864.0,63.0,1.1,27.0,456.0,767.39,573.16
2016,11,15,15,15,840.5,60.5,1.0,26.5,412.0,761.52,570.44
2016,11,15,15,30,817.0,58.0,0.9,26.0,368.0,760.19,570.72
2016,11,15,15,45,782.0,54.5,0.85,26.0,320.0,736.3,554.81
2016,11,15,16,0,747.0,51.0,0.8,26.0,272.0,708.86,535.94
2016,11,15,16,15,693.5,46.5,0.75,25.5,222.0,661.68,503.03
2016,11,15,16,30,640.0,42.0,0.7,25.0,172.0,611.76,465.91
2016,11,15,16,45,548.5,35.0,0.65,24.5,123.5,525.84,399.67
2016,11,15,17,0,457.0,28.0,0.6,24.0,75.0,439.13,322.63
2016,11,15,17,15,228.5,14.0,0.7,23.5,37.5,224.65,21.94
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,13.5,2.05,13.5,33.5,11.05,0.0
2016,11,16,7,30,426.0,27.0,2.3,14.0,67.0,24.7,14.39
2016,11,16,7,45,522.5,34.5,2.55,15.0,114.5,31.64,21.9
2016,11,16,8,0,619.0,42.0,2.8,16.0,162.0,38.71,28.5
2016,11,16,8,15,676.0,47.5,2.75,16.5,212.0,43.84,33.23
2016,11,16,8,30,733.0,53.0,2.7,17.0,262.0,49.0,37.82
2016,11,16,8,45,769.0,57.0,2.7,18.0,310.5,52.7,40.92
2016,11,16,9,0,805.0,61.0,2.7,19.0,359.0,56.4,43.9
2016,11,16,9,15,829.5,63.5,2.55,19.5,403.5,58.76,45.75
2016,11,16,9,30,854.0,66.0,2.4,20.0,448.0,67.42,53.02
2016,11,16,9,45,871.0,68.5,2.25,21.0,486.5,70.12,54.96
2016,11,16,10,0,888.0,71.0,2.1,22.0,525.0,72.71,56.79
2016,11,16,10,15,900.0,72.5,2.5,23.0,557.5,74.43,57.88
2016,11,16,10,30,912.0,74.0,2.9,24.0,590.0,76.06,58.9
2016,11,16,10,45,919.0,75.5,3.3,25.0,615.0,111.11,62.65
2016,11,16,11,0,926.0,77.0,3.7,26.0,640.0,169.67,92.72
2016,11,16,11,15,931.5,78.0,3.8,26.0,657.0,227.6,135.22
2016,11,16,11,30,937.0,79.0,3.9,26.0,674.0,285.11,183.29
2016,11,16,11,45,942.0,78.0,4.05,26.5,683.5,340.25,231.41
2016,11,16,12,0,947.0,77.0,4.2,27.0,693.0,394.33,278.95
2016,11,16,12,15,947.0,77.5,4.25,27.0,693.0,446.41,324.91
2016,11,16,12,30,947.0,78.0,4.3,27.0,693.0,496.57,368.46
2016,11,16,12,45,944.0,77.5,4.35,27.0,685.0,542.21,407.67
2016,11,16,13,0,941.0,77.0,4.4,27.0,677.0,585.21,443.97
2016,11,16,13,15,936.0,76.5,4.4,27.0,660.5,624.25,476.43
2016,11,16,13,30,931.0,76.0,4.4,27.0,644.0,660.2,505.96
2016,11,16,13,45,922.0,75.0,4.45,27.0,619.0,689.82,530.49
2016,11,16,14,0,913.0,74.0,4.5,27.0,594.0,715.84,552.09
2016,11,16,14,15,901.5,72.5,4.4,26.5,562.5,735.91,568.99
2016,11,16,14,30,890.0,71.0,4.3,26.0,531.0,752.19,582.61
2016,11,16,14,45,872.0,69.0,4.25,26.0,492.5,759.17,588.7
2016,11,16,15,0,854.0,67.0,4.2,26.0,454.0,762.21,592.1
2016,11,16,15,15,830.0,64.5,3.9,25.5,410.0,764.12,594.93
2016,11,16,15,30,806.0,62.0,3.6,25.0,366.0,754.31,589.11
2016,11,16,15,45,770.5,58.0,3.3,24.5,318.0,729.46,571.97
2016,11,16,16,0,735.0,54.0,3.0,24.0,270.0,701.0,551.39
2016,11,16,16,15,680.0,49.0,2.75,23.0,220.0,652.04,515.47
2016,11,16,16,30,625.0,44.0,2.5,22.0,170.0,600.21,474.95
2016,11,16,16,45,532.5,36.5,2.3,21.0,122.0,513.01,404.46
2016,11,16,17,0,440.0,29.0,2.1,20.0,74.0,424.72,322.14
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.0,222.71,3.88
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.45,14.0,31.5,11.02,0.0
2016,11,17,7,30,379.0,28.0,2.8,15.0,63.0,23.38,12.98
2016,11,17,7,45,482.5,36.5,3.2,16.0,110.0,30.53,20.78
2016,11,17,8,0,586.0,45.0,3.6,17.0,157.0,37.81,27.56
2016,11,17,8,15,293.0,66.5,3.95,17.5,122.5,49.08,37.68
2016,11,17,8,30,0.0,88.0,4.3,18.0,88.0,64.69,51.43
2016,11,17,8,45,65.0,121.0,4.65,18.5,145.0,85.49,69.49
2016,11,17,9,0,130.0,154.0,5.0,19.0,202.0,104.36,85.61
2016,11,17,9,15,233.5,164.0,5.15,19.5,262.5,110.0,90.09
2016,11,17,9,30,337.0,174.0,5.3,20.0,323.0,117.59,96.19
2016,11,17,9,45,336.0,192.0,5.5,21.0,352.0,127.57,104.07
2016,11,17,10,0,335.0,210.0,5.7,22.0,381.0,137.21,111.55
2016,11,17,10,15,228.5,235.0,5.75,22.0,354.5,153.11,124.66
2016,11,17,10,30,122.0,260.0,5.8,22.0,328.0,163.3,132.93
2016,11,17,10,45,113.0,270.5,5.9,22.5,336.0,182.45,139.32
2016,11,17,11,0,104.0,281.0,6.0,23.0,344.0,200.0,151.11
2016,11,17,11,15,515.5,180.5,6.05,23.0,504.5,212.86,143.31
2016,11,17,11,30,927.0,80.0,6.1,23.0,665.0,281.22,183.59
2016,11,17,11,45,925.0,82.0,6.15,23.5,672.5,336.11,232.65
2016,11,17,12,0,923.0,84.0,6.2,24.0,680.0,389.39,280.7
2016,11,17,12,15,922.0,84.0,6.15,24.0,679.5,439.59,326.22
2016,11,17,12,30,921.0,84.0,6.1,24.0,679.0,487.79,369.28
2016,11,17,12,45,917.5,83.0,6.1,24.5,670.5,531.68,407.37
2016,11,17,13,0,914.0,82.0,6.1,25.0,662.0,572.92,442.39
2016,11,17,13,15,907.0,81.5,6.0,25.0,644.5,609.84,473.92
2016,11,17,13,30,900.0,81.0,5.9,25.0,627.0,643.59,502.37
2016,11,17,13,45,889.5,80.0,5.85,25.5,602.0,671.3,524.85
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,695.43,544.19
2016,11,17,14,15,865.0,77.0,5.65,26.0,545.0,712.38,558.28
2016,11,17,14,30,851.0,75.0,5.5,26.0,513.0,725.51,568.5
2016,11,17,14,45,828.5,74.0,5.4,26.0,474.0,737.0,577.81
2016,11,17,15,0,806.0,73.0,5.3,26.0,435.0,737.54,579.14
2016,11,17,15,15,778.5,69.5,5.05,25.5,391.5,727.14,572.97
2016,11,17,15,30,751.0,66.0,4.8,25.0,348.0,712.82,563.74
2016,11,17,15,45,705.5,63.0,4.6,25.0,300.0,680.79,540.05
2016,11,17,16,0,660.0,60.0,4.4,25.0,252.0,650.85,517.25
2016,11,17,16,15,600.0,54.5,4.05,24.0,204.0,598.39,477.87
2016,11,17,16,30,540.0,49.0,3.7,23.0,156.0,543.74,434.46
2016,11,17,16,45,430.0,40.5,3.4,22.5,110.0,443.49,352.13
2016,11,17,17,0,320.0,32.0,3.1,22.0,64.0,343.95,260.99
2016,11,17,17,15,160.0,16.0,3.2,21.5,32.0,177.39,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,18.0,2.2,19.0,22.0,14.16,0.0
2016,11,18,7,30,92.0,36.0,2.5,19.0,44.0,26.45,14.76
2016,11,18,7,45,196.5,53.0,2.9,19.5,85.0,39.01,27.61
2016,11,18,8,0,301.0,70.0,3.3,20.0,126.0,51.64,39.1
2016,11,18,8,15,368.5,82.0,3.7,20.0,171.0,60.32,47.03
2016,11,18,8,30,436.0,94.0,4.1,20.0,216.0,68.93,54.68
2016,11,18,8,45,500.5,98.5,4.55,20.0,262.5,72.55,57.84
2016,11,18,9,0,565.0,103.0,5.0,20.0,309.0,78.76,63.15
2016,11,18,9,15,599.5,109.0,5.25,20.0,351.5,82.38,66.13
2016,11,18,9,30,634.0,115.0,5.5,20.0,394.0,85.99,69.08
2016,11,18,9,45,675.5,114.0,5.75,20.0,434.5,84.97,68.03
2016,11,18,10,0,717.0,113.0,6.0,20.0,475.0,84.22,67.22
2016,11,18,10,15,391.0,180.0,6.0,19.5,379.0,116.64,94.96
2016,11,18,10,30,65.0,247.0,6.0,19.0,283.0,161.79,133.31
2016,11,18,10,45,69.0,258.5,6.0,19.0,298.0,173.39,135.04
2016,11,18,11,0,73.0,270.0,6.0,19.0,313.0,189.97,146.75
2016,11,18,11,15,57.5,267.5,5.95,19.0,302.5,195.66,151.55
2016,11,18,11,30,42.0,265.0,5.9,19.0,292.0,198.81,154.79
2016,11,18,11,45,57.0,279.0,5.85,19.5,315.5,219.3,170.58
2016,11,18,12,0,72.0,293.0,5.8,20.0,339.0,242.01,188.32
2016,11,18,12,15,47.0,269.0,5.85,20.0,299.5,223.7,174.75
2016,11,18,12,30,22.0,245.0,5.9,20.0,260.0,197.47,154.46
2016,11,18,12,45,29.5,253.0,5.95,20.0,272.5,215.73,169.29
2016,11,18,13,0,37.0,261.0,6.0,20.0,285.0,231.68,182.32
2016,11,18,13,15,104.0,273.0,6.05,20.0,337.0,286.52,226.92
2016,11,18,13,30,171.0,285.0,6.1,20.0,389.0,358.93,285.48
2016,11,18,13,45,182.5,272.5,6.2,20.0,379.5,368.28,294.03
2016,11,18,14,0,194.0,260.0,6.3,20.0,370.0,377.32,302.55
2016,11,18,14,15,141.5,243.5,6.3,19.5,321.0,336.43,270.76
2016,11,18,14,30,89.0,227.0,6.3,19.0,272.0,276.01,222.69
2016,11,18,14,45,95.5,211.0,6.35,19.0,256.5,272.34,220.81
2016,11,18,15,0,102.0,195.0,6.4,19.0,241.0,268.38,218.61
2016,11,18,15,15,97.0,177.0,6.3,18.5,217.0,252.57,206.74
2016,11,18,15,30,92.0,159.0,6.2,18.0,193.0,236.03,194.08
2016,11,18,15,45,381.0,111.5,6.15,18.0,225.5,471.85,393.89
2016,11,18,16,0,670.0,64.0,6.1,18.0,258.0,662.74,547.41
2016,11,18,16,15,611.0,57.5,5.85,17.0,209.0,609.9,505.17
2016,11,18,16,30,552.0,51.0,5.6,16.0,160.0,554.68,459.36
2016,11,18,16,45,468.0,41.0,5.45,15.5,114.5,473.49,388.65
2016,11,18,17,0,384.0,31.0,5.3,15.0,69.0,392.75,306.53
2016,11,18,17,15,192.0,15.5,5.2,14.5,34.5,200.46,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,15,246.5,12.0,3.5,4.5,33.0,9.44,0.0
2016,11,19,7,30,493.0,24.0,3.6,5.0,66.0,22.26,12.05
2016,11,19,7,45,594.5,31.0,3.75,5.5,116.0,28.99,20.3
2016,11,19,8,0,696.0,38.0,3.9,6.0,166.0,35.89,27.08
2016,11,19,8,15,753.0,42.5,4.1,6.5,218.5,40.44,31.49
2016,11,19,8,30,810.0,47.0,4.3,7.0,271.0,48.77,39.17
2016,11,19,8,45,845.0,50.5,4.5,8.0,321.0,53.12,43.0
2016,11,19,9,0,880.0,54.0,4.7,9.0,371.0,57.36,46.61
2016,11,19,9,15,903.5,56.5,4.7,9.5,417.0,60.59,49.33
2016,11,19,9,30,927.0,59.0,4.7,10.0,463.0,63.71,51.9
2016,11,19,9,45,943.0,60.5,4.7,10.5,503.5,65.89,53.6
2016,11,19,10,0,959.0,62.0,4.7,11.0,544.0,67.96,55.21
2016,11,19,10,15,970.5,63.5,4.6,11.5,577.0,69.84,56.63
2016,11,19,10,30,982.0,65.0,4.5,12.0,610.0,71.62,57.98
2016,11,19,10,45,989.0,66.0,4.45,12.5,636.0,102.0,60.07
2016,11,19,11,0,996.0,67.0,4.4,13.0,662.0,163.82,91.1
2016,11,19,11,15,1000.5,68.0,4.3,13.0,679.5,225.12,137.24
2016,11,19,11,30,1005.0,69.0,4.2,13.0,697.0,285.82,190.09
2016,11,19,11,45,1006.0,70.0,4.15,13.5,706.0,344.69,243.92
2016,11,19,12,0,1007.0,71.0,4.1,14.0,715.0,402.08,296.81
2016,11,19,12,15,1006.5,71.0,4.05,14.0,715.5,456.34,347.07
2016,11,19,12,30,1006.0,71.0,4.0,14.0,716.0,508.47,394.55
2016,11,19,12,45,1003.5,70.5,3.95,14.5,707.5,556.85,437.1
2016,11,19,13,0,1001.0,70.0,3.9,15.0,699.0,602.5,476.22
2016,11,19,13,15,995.5,69.5,3.8,15.0,681.5,643.54,511.5
2016,11,19,13,30,990.0,69.0,3.7,15.0,664.0,681.28,543.4
2016,11,19,13,45,982.0,68.0,3.65,15.0,639.0,713.48,570.64
2016,11,19,14,0,974.0,67.0,3.6,15.0,614.0,741.99,594.63
2016,11,19,14,15,962.0,66.0,3.5,15.0,581.5,763.94,612.22
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,781.91,626.15
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.0,790.0,633.15
