Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,15,0,907.0,65.0,3.3,15.0,469.0,793.96,637.26
2016,11,19,15,15,883.0,62.0,3.15,14.5,423.5,788.17,634.83
2016,11,19,15,30,859.0,59.0,3.0,14.0,378.0,778.44,629.34
2016,11,19,15,45,824.5,55.5,2.9,14.0,328.5,763.84,618.93
2016,11,19,16,0,790.0,52.0,2.8,14.0,279.0,737.44,598.83
2016,11,19,16,15,734.5,47.5,2.4,13.0,227.0,689.25,561.22
2016,11,19,16,30,679.0,43.0,2.0,12.0,175.0,637.95,518.56
2016,11,19,16,45,582.0,35.5,1.6,11.0,125.0,547.53,442.04
2016,11,19,17,0,485.0,28.0,1.2,10.0,75.0,455.97,350.13
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.5,230.84,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,232.5,12.0,1.1,2.5,31.0,9.44,0.0
2016,11,20,7,30,465.0,24.0,1.2,3.0,62.0,22.17,11.69
2016,11,20,7,45,570.0,31.5,1.35,4.0,111.0,29.29,20.7
2016,11,20,8,0,675.0,39.0,1.5,5.0,160.0,36.57,27.84
2016,11,20,8,15,733.0,43.5,1.6,5.5,212.0,41.05,32.21
2016,11,20,8,30,791.0,48.0,1.7,6.0,264.0,45.61,36.47
2016,11,20,8,45,824.0,52.0,1.8,7.0,313.5,53.82,43.85
2016,11,20,9,0,857.0,56.0,1.9,8.0,363.0,58.35,47.72
2016,11,20,9,15,881.5,58.5,2.1,9.0,408.5,61.55,50.32
2016,11,20,9,30,906.0,61.0,2.3,10.0,454.0,64.65,52.76
2016,11,20,9,45,922.5,63.0,2.55,11.0,493.5,67.14,54.63
2016,11,20,10,0,939.0,65.0,2.8,12.0,533.0,69.52,56.38
2016,11,20,10,15,950.5,66.5,2.75,12.5,566.0,71.35,57.75
2016,11,20,10,30,962.0,68.0,2.7,13.0,599.0,73.09,59.05
2016,11,20,10,45,969.0,69.5,2.7,13.5,624.5,101.04,60.62
2016,11,20,11,0,976.0,71.0,2.7,14.0,650.0,162.06,90.37
2016,11,20,11,15,980.5,71.5,2.7,14.5,667.5,221.9,134.32
2016,11,20,11,30,985.0,72.0,2.7,15.0,685.0,281.12,184.77
2016,11,20,11,45,988.0,71.5,2.7,15.5,694.0,338.28,236.23
2016,11,20,12,0,991.0,71.0,2.7,16.0,703.0,394.13,286.97
2016,11,20,12,15,990.5,71.0,2.7,16.0,703.0,447.52,335.69
2016,11,20,12,30,990.0,71.0,2.7,16.0,703.0,498.84,381.71
2016,11,20,12,45,986.5,71.0,2.75,16.5,694.5,546.43,423.05
2016,11,20,13,0,983.0,71.0,2.8,17.0,686.0,591.27,461.09
2016,11,20,13,15,977.5,70.5,2.8,17.0,669.0,631.59,495.41
2016,11,20,13,30,972.0,70.0,2.8,17.0,652.0,668.68,526.54
2016,11,20,13,45,963.0,69.5,2.85,17.0,627.0,700.18,553.16
2016,11,20,14,0,954.0,69.0,2.9,17.0,602.0,728.03,576.68
2016,11,20,14,15,942.0,67.5,2.9,17.0,570.0,748.94,593.93
2016,11,20,14,30,930.0,66.0,2.9,17.0,538.0,765.92,607.4
2016,11,20,14,45,911.5,64.5,2.9,17.0,498.5,774.12,614.62
2016,11,20,15,0,893.0,63.0,2.9,17.0,459.0,778.28,619.05
2016,11,20,15,15,869.0,60.5,2.75,16.5,414.5,772.94,616.83
2016,11,20,15,30,845.0,58.0,2.6,16.0,370.0,763.76,611.66
2016,11,20,15,45,809.0,55.0,2.5,16.0,321.0,748.62,600.84
2016,11,20,16,0,773.0,52.0,2.4,16.0,272.0,721.73,580.49
2016,11,20,16,15,717.5,47.0,2.15,15.0,221.0,673.09,543.56
2016,11,20,16,30,662.0,42.0,1.9,14.0,170.0,621.51,501.77
2016,11,20,16,45,565.0,34.5,1.65,13.0,121.0,531.63,426.89
2016,11,20,17,0,468.0,27.0,1.4,12.0,72.0,440.99,336.22
2016,11,20,17,15,234.0,13.5,1.45,11.5,36.0,222.74,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,12.5,2.3,6.0,27.0,9.83,0.0
2016,11,21,7,30,373.0,25.0,2.6,7.0,54.0,20.93,9.95
2016,11,21,7,45,481.0,33.5,2.9,8.0,100.5,28.14,19.22
2016,11,21,8,0,589.0,42.0,3.2,9.0,147.0,38.52,29.05
2016,11,21,8,15,650.5,48.0,3.1,9.5,196.5,44.02,34.31
2016,11,21,8,30,712.0,54.0,3.0,10.0,246.0,49.56,39.42
2016,11,21,8,45,751.0,57.5,2.9,11.0,293.5,52.83,42.24
2016,11,21,9,0,790.0,61.0,2.8,12.0,341.0,56.14,44.99
2016,11,21,9,15,815.5,64.0,3.25,13.0,385.0,58.86,47.13
2016,11,21,9,30,841.0,67.0,3.7,14.0,429.0,61.57,49.21
2016,11,21,9,45,858.5,69.5,4.15,15.5,467.0,70.24,56.39
2016,11,21,10,0,876.0,72.0,4.6,17.0,505.0,72.84,58.18
2016,11,21,10,15,888.0,73.5,4.7,17.5,537.0,74.56,59.42
2016,11,21,10,30,900.0,75.0,4.8,18.0,569.0,76.19,60.58
2016,11,21,10,45,907.0,76.5,4.9,18.5,593.5,100.41,61.32
2016,11,21,11,0,914.0,78.0,5.0,19.0,618.0,157.93,88.36
2016,11,21,11,15,918.5,78.5,5.0,19.5,634.5,214.35,128.98
2016,11,21,11,30,923.0,79.0,5.0,20.0,651.0,270.22,175.99
2016,11,21,11,45,927.5,78.5,5.0,20.5,660.0,324.55,224.48
2016,11,21,12,0,932.0,78.0,5.0,21.0,669.0,377.84,272.66
2016,11,21,12,15,931.0,78.0,5.0,21.0,669.0,428.19,318.73
2016,11,21,12,30,930.0,78.0,5.0,21.0,669.0,476.54,362.36
2016,11,21,12,45,925.5,78.0,5.0,21.5,660.5,521.03,401.28
2016,11,21,13,0,921.0,78.0,5.0,22.0,652.0,562.85,437.02
2016,11,21,13,15,914.5,77.5,5.0,22.0,635.0,600.24,469.36
2016,11,21,13,30,908.0,77.0,5.0,22.0,618.0,634.51,498.66
2016,11,21,13,45,897.0,76.0,5.0,22.0,593.5,662.17,522.47
2016,11,21,14,0,886.0,75.0,5.0,22.0,569.0,686.22,543.19
2016,11,21,14,15,872.5,73.5,4.95,22.0,537.5,704.34,558.95
2016,11,21,14,30,859.0,72.0,4.9,22.0,506.0,718.7,570.49
2016,11,21,14,45,834.0,71.5,4.85,22.0,467.0,729.11,579.22
2016,11,21,15,0,809.0,71.0,4.8,22.0,428.0,728.75,580.02
2016,11,21,15,15,782.0,68.0,4.6,21.5,385.0,719.77,574.88
2016,11,21,15,30,755.0,65.0,4.4,21.0,342.0,706.91,566.65
2016,11,21,15,45,713.5,61.5,4.2,21.0,295.5,678.11,545.17
2016,11,21,16,0,672.0,58.0,4.0,21.0,249.0,645.69,520.23
2016,11,21,16,15,612.5,52.5,3.6,20.0,201.0,599.91,484.99
2016,11,21,16,30,553.0,47.0,3.2,19.0,153.0,546.4,441.36
2016,11,21,16,45,452.0,38.5,2.8,18.5,108.0,454.46,363.85
2016,11,21,17,0,351.0,30.0,2.4,18.0,63.0,363.26,273.99
2016,11,21,17,15,175.5,15.0,2.45,17.5,31.5,184.1,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,4.05,16.0,7.5,5.9,0.0
2016,11,22,7,30,0.0,15.0,4.0,16.0,15.0,11.42,2.24
2016,11,22,7,45,0.0,29.5,4.0,16.5,29.5,22.54,13.63
2016,11,22,8,0,0.0,44.0,4.0,17.0,44.0,33.32,23.49
2016,11,22,8,15,0.0,60.5,4.05,17.5,60.5,45.3,34.28
2016,11,22,8,30,0.0,77.0,4.1,18.0,77.0,57.17,44.8
2016,11,22,8,45,0.0,93.5,4.15,18.5,93.5,68.91,55.03
2016,11,22,9,0,0.0,110.0,4.2,19.0,110.0,80.53,64.97
2016,11,22,9,15,0.0,125.0,4.5,19.5,125.0,91.08,73.84
2016,11,22,9,30,0.0,140.0,4.8,20.0,140.0,101.51,82.49
2016,11,22,9,45,20.0,170.5,5.1,20.5,180.5,121.7,99.38
2016,11,22,10,0,40.0,201.0,5.4,21.0,221.0,135.14,110.35
2016,11,22,10,15,22.0,188.0,5.5,21.0,199.0,134.33,109.42
2016,11,22,10,30,4.0,175.0,5.6,21.0,177.0,126.62,102.7
2016,11,22,10,45,2.0,165.0,5.7,21.5,166.0,121.08,93.27
2016,11,22,11,0,0.0,155.0,5.8,22.0,155.0,115.41,88.41
2016,11,22,11,15,2.0,170.0,5.7,22.0,171.0,126.97,97.52
2016,11,22,11,30,4.0,185.0,5.6,22.0,187.0,139.0,106.99
2016,11,22,11,45,4.5,186.5,5.6,22.5,189.5,141.51,108.71
2016,11,22,12,0,5.0,188.0,5.6,23.0,192.0,144.03,110.48
2016,11,22,12,15,2.5,164.5,5.45,23.0,166.5,126.74,96.75
2016,11,22,12,30,0.0,141.0,5.3,23.0,141.0,108.48,82.18
2016,11,22,12,45,6.0,178.0,5.2,23.0,182.0,140.39,107.73
2016,11,22,13,0,12.0,215.0,5.1,23.0,223.0,174.02,134.55
2016,11,22,13,15,19.5,224.0,4.95,23.0,236.0,187.71,145.59
2016,11,22,13,30,27.0,233.0,4.8,23.0,249.0,202.6,157.67
2016,11,22,13,45,13.5,195.5,4.65,23.0,203.5,165.02,127.91
2016,11,22,14,0,0.0,158.0,4.5,23.0,158.0,125.7,96.45
2016,11,22,14,15,0.0,130.5,4.35,22.5,130.5,103.12,78.63
2016,11,22,14,30,0.0,103.0,4.2,22.0,103.0,80.32,60.42
2016,11,22,14,45,0.0,73.0,4.05,22.0,73.0,56.05,40.68
2016,11,22,15,0,0.0,43.0,3.9,22.0,43.0,32.88,21.66
2016,11,22,15,15,0.0,38.5,3.65,22.0,38.5,29.41,18.85
2016,11,22,15,30,0.0,34.0,3.4,22.0,34.0,25.94,16.01
2016,11,22,15,45,0.0,29.0,3.2,22.0,29.0,22.1,12.84
2016,11,22,16,0,0.0,24.0,3.0,22.0,24.0,18.27,9.63
2016,11,22,16,15,0.0,19.0,2.7,21.5,19.0,14.44,6.43
2016,11,22,16,30,0.0,14.0,2.4,21.0,14.0,10.62,3.18
2016,11,22,16,45,0.0,9.5,2.1,21.0,9.5,7.2,0.23
2016,11,22,17,0,0.0,5.0,1.8,21.0,5.0,3.78,0.0
2016,11,22,17,15,0.0,2.5,1.75,20.5,2.5,1.89,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.5,12.0,3.25,9.5,24.0,9.44,0.0
2016,11,23,7,30,333.0,24.0,3.4,10.0,48.0,20.01,7.79
2016,11,23,7,45,455.5,32.5,3.55,10.5,94.0,27.22,18.06
2016,11,23,8,0,578.0,41.0,3.7,11.0,140.0,37.59,27.91
2016,11,23,8,15,643.0,47.0,3.85,11.5,189.5,43.12,33.18
2016,11,23,8,30,708.0,53.0,4.0,12.0,239.0,48.7,38.3
2016,11,23,8,45,752.5,56.0,4.2,13.0,288.0,51.66,40.84
2016,11,23,9,0,797.0,59.0,4.4,14.0,337.0,54.7,43.34
2016,11,23,9,15,824.5,62.0,4.4,14.5,381.5,57.5,45.66
2016,11,23,9,30,852.0,65.0,4.4,15.0,426.0,60.29,47.91
2016,11,23,9,45,872.0,67.0,4.45,15.5,465.5,68.68,55.06
2016,11,23,10,0,892.0,69.0,4.5,16.0,505.0,71.05,56.88
2016,11,23,10,15,905.5,70.5,4.4,16.5,538.0,72.86,58.21
2016,11,23,10,30,919.0,72.0,4.3,17.0,571.0,74.58,59.46
2016,11,23,10,45,928.0,73.0,4.2,17.5,596.5,94.63,58.98
2016,11,23,11,0,937.0,74.0,4.1,18.0,622.0,153.0,84.66
2016,11,23,11,15,942.5,75.0,4.0,18.0,639.5,211.03,125.85
2016,11,23,11,30,948.0,76.0,3.9,18.0,657.0,268.64,174.24
2016,11,23,11,45,953.0,75.0,3.85,18.5,666.5,323.89,223.49
2016,11,23,12,0,958.0,74.0,3.8,19.0,676.0,378.09,272.51
2016,11,23,12,15,958.0,74.0,3.7,19.0,677.0,429.98,319.78
2016,11,23,12,30,958.0,74.0,3.6,19.0,678.0,479.93,364.54
2016,11,23,12,45,956.0,74.0,3.55,19.5,670.0,526.79,405.12
2016,11,23,13,0,954.0,74.0,3.5,20.0,662.0,571.14,442.56
2016,11,23,13,15,948.5,73.0,3.4,20.0,646.0,609.88,475.49
2016,11,23,13,30,943.0,72.0,3.3,20.0,630.0,645.47,505.23
2016,11,23,13,45,935.0,71.0,3.2,20.0,606.0,676.2,530.71
2016,11,23,14,0,927.0,70.0,3.1,20.0,582.0,703.42,553.09
2016,11,23,14,15,914.5,68.5,3.0,20.0,550.5,723.39,569.63
2016,11,23,14,30,902.0,67.0,2.9,20.0,519.0,739.51,581.89
2016,11,23,14,45,884.5,65.5,2.8,20.0,481.0,748.12,588.78
2016,11,23,15,0,867.0,64.0,2.7,20.0,443.0,752.84,592.95
2016,11,23,15,15,842.0,61.0,2.5,19.5,399.0,746.06,589.28
2016,11,23,15,30,817.0,58.0,2.3,19.0,355.0,743.36,588.4
2016,11,23,15,45,781.0,54.5,2.1,19.0,307.5,719.72,570.63
2016,11,23,16,0,745.0,51.0,1.9,19.0,260.0,692.49,549.48
2016,11,23,16,15,688.5,46.0,1.65,18.0,210.5,643.59,512.48
2016,11,23,16,30,632.0,41.0,1.4,17.0,161.0,591.9,470.86
2016,11,23,16,45,534.0,33.5,1.2,16.5,114.0,502.31,396.54
2016,11,23,17,0,436.0,26.0,1.0,16.0,67.0,412.25,305.37
2016,11,23,17,15,218.0,13.0,1.0,15.5,33.5,207.24,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,158.5,11.5,1.1,8.5,22.5,9.05,0.0
2016,11,24,7,30,317.0,23.0,1.2,9.0,45.0,19.14,6.44
2016,11,24,7,45,422.0,33.5,1.35,10.0,88.5,27.89,18.66
2016,11,24,8,0,527.0,44.0,1.5,11.0,132.0,36.69,27.11
2016,11,24,8,15,593.5,50.5,1.5,11.5,180.5,42.07,32.25
2016,11,24,8,30,660.0,57.0,1.5,12.0,229.0,47.51,37.26
2016,11,24,8,45,695.0,63.5,1.55,13.0,275.0,56.93,45.58
2016,11,24,9,0,730.0,70.0,1.6,14.0,321.0,62.29,50.11
2016,11,24,9,15,758.5,73.5,1.85,14.5,364.5,65.14,52.43
2016,11,24,9,30,787.0,77.0,2.1,15.0,408.0,68.0,54.71
2016,11,24,9,45,803.0,81.0,2.4,16.0,445.5,70.96,56.94
2016,11,24,10,0,819.0,85.0,2.7,17.0,483.0,73.86,59.09
2016,11,24,10,15,833.0,87.5,2.7,17.5,515.0,75.62,60.35
2016,11,24,10,30,847.0,90.0,2.7,18.0,547.0,77.36,61.61
2016,11,24,10,45,853.0,93.0,2.75,19.0,571.0,95.16,61.41
2016,11,24,11,0,859.0,96.0,2.8,20.0,595.0,151.67,86.2
2016,11,24,11,15,865.0,97.0,2.8,20.0,612.5,206.83,124.65
2016,11,24,11,30,871.0,98.0,2.8,20.0,630.0,261.8,169.98
2016,11,24,11,45,879.5,96.0,2.8,20.5,640.0,314.65,216.08
2016,11,24,12,0,888.0,94.0,2.8,21.0,650.0,369.02,263.95
2016,11,24,12,15,888.0,94.0,2.8,21.0,650.5,417.9,307.89
2016,11,24,12,30,888.0,94.0,2.8,21.0,651.0,464.99,349.62
2016,11,24,12,45,883.0,94.5,2.85,21.5,643.0,508.19,386.82
2016,11,24,13,0,878.0,95.0,2.9,22.0,635.0,551.09,422.66
2016,11,24,13,15,872.0,94.0,2.9,22.0,619.5,588.05,453.89
2016,11,24,13,30,866.0,93.0,2.9,22.0,604.0,621.98,482.19
2016,11,24,13,45,854.0,92.5,2.9,22.5,579.5,649.49,504.25
2016,11,24,14,0,842.0,92.0,2.9,23.0,555.0,673.41,523.22
2016,11,24,14,15,828.0,90.0,2.85,23.0,524.5,690.71,537.89
2016,11,24,14,30,814.0,88.0,2.8,23.0,494.0,704.21,549.61
2016,11,24,14,45,792.5,86.0,2.75,23.0,456.5,708.37,553.49
2016,11,24,15,0,771.0,84.0,2.7,23.0,419.0,708.49,554.57
2016,11,24,15,15,743.0,80.0,2.45,22.5,377.0,697.43,547.55
2016,11,24,15,30,715.0,76.0,2.2,22.0,335.0,687.79,541.34
2016,11,24,15,45,670.5,71.5,1.95,22.0,288.5,656.4,517.68
2016,11,24,16,0,626.0,67.0,1.7,22.0,242.0,621.61,490.8
2016,11,24,16,15,563.0,60.0,1.5,21.0,194.5,565.92,449.1
2016,11,24,16,30,500.0,53.0,1.3,20.0,147.0,507.78,403.17
2016,11,24,16,45,392.5,42.5,1.15,19.0,102.5,409.01,323.24
2016,11,24,17,0,285.0,32.0,1.0,18.0,58.0,310.92,230.14
2016,11,24,17,15,142.5,16.0,1.0,17.5,29.0,157.7,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,2.5,1.1,14.5,2.5,1.97,0.0
2016,11,25,7,30,0.0,5.0,1.4,15.0,5.0,3.78,0.0
2016,11,25,7,45,0.0,11.0,1.75,15.5,11.0,8.34,1.45
2016,11,25,8,0,0.0,17.0,2.1,16.0,17.0,12.91,5.68
2016,11,25,8,15,0.0,23.5,2.35,16.0,23.5,17.88,10.23
2016,11,25,8,30,0.0,30.0,2.6,16.0,30.0,22.86,14.74
2016,11,25,8,45,0.0,36.0,2.85,16.5,36.0,27.46,18.83
2016,11,25,9,0,0.0,42.0,3.1,17.0,42.0,32.08,22.86
2016,11,25,9,15,0.0,28.0,3.2,17.0,28.0,21.35,13.3
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,10.66,3.8
2016,11,25,9,45,0.0,51.5,3.45,17.0,51.5,39.43,29.15
2016,11,25,10,0,0.0,89.0,3.6,17.0,89.0,68.14,54.16
2016,11,25,10,15,0.0,87.0,3.65,17.0,87.0,66.88,52.92
2016,11,25,10,30,0.0,85.0,3.7,17.0,85.0,65.39,51.51
2016,11,25,10,45,3.0,136.5,3.8,17.5,138.5,101.96,79.06
2016,11,25,11,0,6.0,188.0,3.9,18.0,192.0,137.75,107.76
2016,11,25,11,15,3.0,112.5,3.9,18.0,114.5,86.34,65.73
2016,11,25,11,30,0.0,37.0,3.9,18.0,37.0,28.37,17.97
2016,11,25,11,45,0.0,32.0,3.9,18.0,32.0,24.53,14.78
2016,11,25,12,0,0.0,27.0,3.9,18.0,27.0,20.69,11.58
2016,11,25,12,15,0.0,65.0,3.85,18.0,65.0,49.98,35.86
2016,11,25,12,30,0.0,103.0,3.8,18.0,103.0,79.36,60.05
2016,11,25,12,45,6.0,158.5,3.75,18.0,162.5,125.17,97.46
2016,11,25,13,0,12.0,214.0,3.7,18.0,222.0,173.08,136.27
2016,11,25,13,15,6.0,178.5,3.65,17.5,182.5,143.02,112.26
2016,11,25,13,30,0.0,143.0,3.6,17.0,143.0,111.7,86.99
2016,11,25,13,45,0.0,127.5,3.55,17.0,127.5,99.54,77.15
2016,11,25,14,0,0.0,112.0,3.5,17.0,112.0,87.18,67.09
2016,11,25,14,15,0.0,109.5,3.45,17.0,109.5,85.44,65.79
2016,11,25,14,30,0.0,107.0,3.4,17.0,107.0,83.75,64.53
2016,11,25,14,45,0.0,113.0,3.35,17.0,113.0,89.61,69.56
2016,11,25,15,0,0.0,119.0,3.3,17.0,119.0,96.27,75.28
2016,11,25,15,15,0.0,106.0,3.15,16.5,106.0,85.74,66.79
2016,11,25,15,30,0.0,93.0,3.0,16.0,93.0,75.08,58.11
2016,11,25,15,45,0.0,80.0,2.95,16.0,80.0,64.3,49.1
2016,11,25,16,0,0.0,67.0,2.9,16.0,67.0,53.39,39.85
2016,11,25,16,15,0.0,53.0,2.7,15.5,53.0,41.26,29.52
2016,11,25,16,30,0.0,39.0,2.5,15.0,39.0,29.81,19.64
2016,11,25,16,45,0.0,26.5,2.35,15.0,26.5,20.21,11.2
2016,11,25,17,0,0.0,14.0,2.2,15.0,14.0,10.64,2.54
2016,11,25,17,15,0.0,7.0,2.1,14.5,7.0,5.31,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,54.0,12.5,2.05,9.5,16.0,9.83,0.0
2016,11,26,7,30,108.0,25.0,2.2,10.0,32.0,18.77,3.92
2016,11,26,7,45,206.0,43.0,2.4,10.5,71.0,32.18,22.09
2016,11,26,8,0,304.0,61.0,2.6,11.0,110.0,45.45,34.77
2016,11,26,8,15,373.0,73.5,2.55,11.5,154.0,54.63,43.42
2016,11,26,8,30,442.0,86.0,2.5,12.0,198.0,63.73,51.75
2016,11,26,8,45,493.5,94.5,2.45,12.5,243.0,69.91,57.25
2016,11,26,9,0,545.0,103.0,2.4,13.0,288.0,79.35,65.5
2016,11,26,9,15,579.5,109.5,2.35,13.5,329.5,83.31,68.74
2016,11,26,9,30,614.0,116.0,2.3,14.0,371.0,87.26,71.92
2016,11,26,9,45,487.0,152.5,2.25,15.0,366.5,104.8,86.75
2016,11,26,10,0,360.0,189.0,2.2,16.0,362.0,126.4,104.81
2016,11,26,10,15,533.0,160.0,2.15,16.5,435.0,108.82,89.24
2016,11,26,10,30,706.0,131.0,2.1,17.0,508.0,94.8,76.87
2016,11,26,10,45,721.5,132.5,2.05,17.5,533.0,105.71,74.6
2016,11,26,11,0,737.0,134.0,2.0,18.0,558.0,155.91,95.63
2016,11,26,11,15,476.5,208.5,1.95,18.0,486.0,212.18,146.47
2016,11,26,11,30,216.0,283.0,1.9,18.0,414.0,241.86,181.26
2016,11,26,11,45,494.0,208.5,1.85,18.5,513.5,284.92,206.29
2016,11,26,12,0,772.0,134.0,1.8,19.0,613.0,354.31,255.82
2016,11,26,12,15,596.0,193.0,1.75,19.0,563.5,377.75,282.43
2016,11,26,12,30,420.0,252.0,1.7,19.0,514.0,380.85,290.79
2016,11,26,12,45,210.0,199.5,1.65,19.5,330.5,267.75,207.76
2016,11,26,13,0,0.0,147.0,1.6,20.0,147.0,113.9,87.16
2016,11,26,13,15,0.0,147.0,1.55,20.0,147.0,114.39,87.91
2016,11,26,13,30,0.0,147.0,1.5,20.0,147.0,114.94,88.45
2016,11,26,13,45,3.5,166.0,1.5,20.5,168.0,133.64,103.49
2016,11,26,14,0,7.0,185.0,1.5,21.0,189.0,153.78,119.6
2016,11,26,14,15,3.5,170.5,1.5,20.5,172.5,140.57,109.36
2016,11,26,14,30,0.0,156.0,1.5,20.0,156.0,126.91,98.72
2016,11,26,14,45,9.5,159.0,1.5,20.0,163.0,138.97,109.06
2016,11,26,15,0,19.0,162.0,1.5,20.0,170.0,152.62,120.67
2016,11,26,15,15,14.5,146.5,1.45,19.5,152.5,137.6,108.83
2016,11,26,15,30,10.0,131.0,1.4,19.0,135.0,122.33,96.66
2016,11,26,15,45,5.0,113.5,1.4,19.0,115.5,104.21,81.74
2016,11,26,16,0,0.0,96.0,1.4,19.0,96.0,85.78,66.31
2016,11,26,16,15,0.0,76.5,1.25,18.5,76.5,68.45,51.85
2016,11,26,16,30,0.0,57.0,1.1,18.0,57.0,50.35,36.49
2016,11,26,16,45,0.0,39.5,0.95,17.5,39.5,33.86,22.3
2016,11,26,17,0,0.0,22.0,0.8,17.0,22.0,16.79,7.17
2016,11,26,17,15,0.0,11.0,0.85,16.5,11.0,8.65,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,95.0,11.5,3.3,12.0,17.5,9.05,0.0
2016,11,27,7,30,190.0,23.0,3.5,12.0,35.0,18.9,2.39
2016,11,27,7,45,301.0,36.0,3.75,12.5,75.0,29.52,19.49
2016,11,27,8,0,412.0,49.0,4.0,13.0,115.0,40.1,29.72
2016,11,27,8,15,484.0,57.5,4.3,13.5,160.5,46.71,36.0
2016,11,27,8,30,556.0,66.0,4.6,14.0,206.0,53.35,42.09
2016,11,27,8,45,278.0,89.5,4.9,15.0,159.5,63.94,51.4
2016,11,27,9,0,0.0,113.0,5.2,16.0,113.0,82.02,67.12
2016,11,27,9,15,2.5,128.5,5.4,16.5,129.5,92.89,76.4
2016,11,27,9,30,5.0,144.0,5.6,17.0,146.0,103.65,85.45
2016,11,27,9,45,7.0,156.0,5.85,18.0,159.5,112.13,92.25
2016,11,27,10,0,9.0,168.0,6.1,19.0,173.0,120.5,98.87
2016,11,27,10,15,11.5,180.0,6.2,19.5,186.0,128.77,105.52
2016,11,27,10,30,14.0,192.0,6.3,20.0,199.0,136.92,112.03
2016,11,27,10,45,7.0,175.5,6.45,20.5,179.0,127.48,98.94
2016,11,27,11,0,0.0,159.0,6.6,21.0,159.0,117.8,90.83
2016,11,27,11,15,7.5,187.5,6.65,21.0,192.0,139.31,107.79
2016,11,27,11,30,15.0,216.0,6.7,21.0,225.0,162.12,125.74
2016,11,27,11,45,11.5,208.5,6.75,21.5,215.5,158.55,122.75
2016,11,27,12,0,8.0,201.0,6.8,22.0,206.0,154.11,119.1
2016,11,27,12,15,7.0,198.0,6.8,22.0,202.5,153.18,118.43
2016,11,27,12,30,6.0,195.0,6.8,22.0,199.0,152.0,117.56
2016,11,27,12,45,9.0,203.5,6.8,22.5,209.0,161.38,124.91
2016,11,27,13,0,12.0,212.0,6.8,23.0,219.0,171.38,132.76
2016,11,27,13,15,29.0,229.5,6.75,23.0,246.5,205.0,159.83
2016,11,27,13,30,46.0,247.0,6.7,23.0,274.0,235.63,184.59
2016,11,27,13,45,61.0,244.5,6.65,23.5,278.5,249.22,195.63
2016,11,27,14,0,76.0,242.0,6.6,24.0,283.0,264.07,207.76
2016,11,27,14,15,97.0,232.0,6.5,23.5,281.5,276.61,219.15
2016,11,27,14,30,118.0,222.0,6.4,23.0,280.0,304.89,243.08
2016,11,27,14,45,116.0,205.0,6.3,23.0,258.5,295.0,235.97
2016,11,27,15,0,114.0,188.0,6.2,23.0,237.0,284.06,228.03
2016,11,27,15,15,107.0,170.0,6.0,23.0,212.5,267.1,215.0
2016,11,27,15,30,100.0,152.0,5.8,23.0,188.0,249.08,200.93
2016,11,27,15,45,294.5,117.5,5.6,23.0,203.0,383.96,314.4
2016,11,27,16,0,489.0,83.0,5.4,23.0,218.0,526.11,429.29
2016,11,27,16,15,424.0,73.0,5.05,22.5,174.0,461.9,377.03
2016,11,27,16,30,359.0,63.0,4.7,22.0,130.0,402.16,326.72
2016,11,27,16,45,260.0,49.0,4.4,21.5,89.5,309.92,247.83
2016,11,27,17,0,161.0,35.0,4.1,21.0,49.0,220.33,160.96
2016,11,27,17,15,80.5,17.5,4.0,20.5,24.5,74.66,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,10.5,5.1,19.0,11.0,8.26,0.0
2016,11,28,7,30,20.0,21.0,5.1,19.0,22.0,15.85,0.0
2016,11,28,7,45,68.5,40.0,5.1,19.0,49.5,29.45,18.7
2016,11,28,8,0,117.0,59.0,5.1,19.0,77.0,42.72,31.15
2016,11,28,8,15,139.0,79.5,5.2,19.5,108.5,56.94,43.94
2016,11,28,8,30,161.0,100.0,5.3,20.0,140.0,70.67,56.09
2016,11,28,8,45,178.5,119.5,5.45,20.5,172.0,83.49,67.22
2016,11,28,9,0,196.0,139.0,5.6,21.0,204.0,96.01,77.87
2016,11,28,9,15,209.0,155.5,5.85,21.5,233.5,106.57,86.66
2016,11,28,9,30,222.0,172.0,6.1,22.0,263.0,116.87,95.1
2016,11,28,9,45,536.5,124.5,6.35,22.5,371.5,88.67,70.66
2016,11,28,10,0,851.0,77.0,6.6,23.0,480.0,68.89,53.51
2016,11,28,10,15,868.0,79.0,6.7,23.0,514.0,70.53,54.79
2016,11,28,10,30,885.0,81.0,6.8,23.0,548.0,79.42,62.23
2016,11,28,10,45,902.5,80.5,6.95,23.0,576.0,87.36,68.84
2016,11,28,11,0,920.0,80.0,7.1,23.0,604.0,143.91,79.27
2016,11,28,11,15,927.5,80.5,6.95,23.0,623.0,200.82,116.84
2016,11,28,11,30,935.0,81.0,6.8,23.0,642.0,257.54,162.87
2016,11,28,11,45,944.0,79.5,6.65,23.0,653.5,312.7,211.44
2016,11,28,12,0,953.0,78.0,6.5,23.0,665.0,367.24,260.83
2016,11,28,12,15,953.5,78.0,6.45,23.0,666.0,419.09,308.33
2016,11,28,12,30,954.0,78.0,6.4,23.0,667.0,469.1,353.64
2016,11,28,12,45,727.5,148.5,6.35,23.0,595.0,474.63,365.12
2016,11,28,13,0,501.0,219.0,6.3,23.0,523.0,453.47,353.0
2016,11,28,13,15,721.5,147.0,6.25,23.0,572.0,546.08,427.62
2016,11,28,13,30,942.0,75.0,6.2,23.0,621.0,635.54,500.2
2016,11,28,13,45,932.5,74.0,6.2,23.0,597.0,665.63,526.16
2016,11,28,14,0,923.0,73.0,6.2,23.0,573.0,692.14,549.16
2016,11,28,14,15,910.5,71.5,6.05,23.0,542.0,712.44,566.69
2016,11,28,14,30,898.0,70.0,5.9,23.0,511.0,728.94,580.24
2016,11,28,14,45,878.5,68.0,5.75,23.0,473.0,735.96,586.15
2016,11,28,15,0,859.0,66.0,5.6,23.0,435.0,739.02,589.17
2016,11,28,15,15,833.0,63.5,5.2,22.5,392.0,740.16,590.84
2016,11,28,15,30,807.0,61.0,4.8,22.0,349.0,730.06,583.76
2016,11,28,15,45,767.5,57.5,4.4,21.5,301.5,704.28,564.4
2016,11,28,16,0,728.0,54.0,4.0,21.0,254.0,674.78,541.93
2016,11,28,16,15,667.0,48.5,3.45,20.0,204.5,622.44,501.1
2016,11,28,16,30,606.0,43.0,2.9,19.0,155.0,567.14,455.43
2016,11,28,16,45,498.0,35.0,2.4,18.0,108.5,470.17,374.22
2016,11,28,17,0,390.0,27.0,1.9,17.0,62.0,385.47,283.51
2016,11,28,17,15,195.0,13.5,1.8,16.5,31.0,157.86,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,109.0,10.5,2.5,10.5,16.5,8.26,0.0
2016,11,29,7,30,218.0,21.0,2.9,11.0,33.0,17.33,0.0
2016,11,29,7,45,346.5,32.5,3.3,12.0,74.5,26.87,17.03
2016,11,29,8,0,475.0,44.0,3.7,13.0,116.0,36.49,26.47
2016,11,29,8,15,550.5,51.0,3.6,13.5,163.5,42.19,31.95
2016,11,29,8,30,626.0,58.0,3.5,14.0,211.0,47.98,37.3
2016,11,29,8,45,349.5,96.0,3.45,14.5,185.0,69.16,56.14
2016,11,29,9,0,73.0,134.0,3.4,15.0,159.0,93.0,77.04
2016,11,29,9,15,89.0,154.0,3.35,16.0,188.0,105.85,87.83
2016,11,29,9,30,105.0,174.0,3.3,17.0,217.0,115.79,95.9
2016,11,29,9,45,162.5,190.5,3.25,18.0,264.0,126.46,104.45
2016,11,29,10,0,220.0,207.0,3.2,19.0,311.0,136.99,112.75
2016,11,29,10,15,530.5,149.5,3.25,19.5,422.0,102.73,83.12
2016,11,29,10,30,841.0,92.0,3.3,20.0,533.0,78.79,62.39
2016,11,29,10,45,849.0,94.5,3.4,21.0,558.5,85.58,67.82
2016,11,29,11,0,857.0,97.0,3.5,22.0,584.0,141.4,80.11
2016,11,29,11,15,864.5,98.0,3.2,22.0,602.0,196.41,115.98
2016,11,29,11,30,872.0,99.0,2.9,22.0,620.0,251.42,159.85
2016,11,29,11,45,890.5,93.5,2.65,22.5,632.5,307.19,206.94
2016,11,29,12,0,909.0,88.0,2.4,23.0,645.0,359.15,252.0
2016,11,29,12,15,910.0,88.0,2.35,23.0,647.0,409.22,296.51
2016,11,29,12,30,911.0,88.0,2.3,23.0,649.0,457.59,338.87
2016,11,29,12,45,910.5,87.0,2.25,23.5,642.5,502.49,376.89
2016,11,29,13,0,910.0,86.0,2.2,24.0,636.0,545.11,412.02
2016,11,29,13,15,904.5,85.5,2.25,24.0,620.5,583.04,443.93
2016,11,29,13,30,899.0,85.0,2.3,24.0,605.0,618.0,472.98
2016,11,29,13,45,893.0,82.5,2.4,24.0,582.5,647.58,497.87
2016,11,29,14,0,887.0,80.0,2.5,24.0,560.0,673.84,520.02
2016,11,29,14,15,874.0,78.5,2.55,24.0,529.5,693.05,536.54
2016,11,29,14,30,861.0,77.0,2.6,24.0,499.0,714.99,554.53
2016,11,29,14,45,847.0,73.5,2.7,24.0,462.5,724.26,562.73
2016,11,29,15,0,833.0,70.0,2.8,24.0,426.0,729.66,568.33
2016,11,29,15,15,806.5,67.0,2.55,23.5,383.5,722.33,564.01
2016,11,29,15,30,780.0,64.0,2.3,23.0,341.0,711.03,556.6
2016,11,29,15,45,742.0,59.5,2.05,22.5,294.5,685.12,538.06
2016,11,29,16,0,704.0,55.0,1.8,22.0,248.0,655.57,515.96
2016,11,29,16,15,642.5,49.5,1.7,20.5,199.5,602.94,478.1
2016,11,29,16,30,581.0,44.0,1.6,19.0,151.0,547.32,435.26
2016,11,29,16,45,473.5,36.0,1.5,18.0,105.5,460.95,364.26
2016,11,29,17,0,366.0,28.0,1.4,17.0,60.0,367.41,268.96
2016,11,29,17,15,183.0,14.0,1.45,16.5,30.0,148.96,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
