Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,12.59,0.0
2016,12,10,7,45,184.5,29.0,1.7,2.5,52.0,21.97,10.58
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,34.66,25.43
2016,12,10,8,15,454.5,51.5,2.1,3.5,133.0,42.22,33.05
2016,12,10,8,30,540.0,61.0,2.2,4.0,178.0,49.82,40.39
2016,12,10,8,45,273.5,85.0,2.3,4.5,144.5,61.2,51.0
2016,12,10,9,0,7.0,109.0,2.4,5.0,111.0,78.57,66.88
2016,12,10,9,15,4.0,120.0,2.5,5.5,121.0,86.62,74.02
2016,12,10,9,30,1.0,131.0,2.6,6.0,131.0,94.54,80.93
2016,12,10,9,45,386.5,111.5,2.75,6.5,283.0,78.26,65.88
2016,12,10,10,0,772.0,92.0,2.9,7.0,435.0,72.58,60.5
2016,12,10,10,15,390.0,133.5,2.95,7.5,307.0,90.76,76.58
2016,12,10,10,30,8.0,175.0,3.0,8.0,179.0,125.51,107.17
2016,12,10,10,45,8.0,180.0,3.15,8.5,184.5,129.27,110.05
2016,12,10,11,0,8.0,185.0,3.3,9.0,190.0,134.2,108.75
2016,12,10,11,15,4.5,178.0,3.35,9.0,181.0,131.36,106.23
2016,12,10,11,30,1.0,171.0,3.4,9.0,172.0,127.5,103.04
2016,12,10,11,45,1.0,172.0,3.5,9.5,173.0,129.28,104.27
2016,12,10,12,0,1.0,173.0,3.6,10.0,174.0,130.99,105.47
2016,12,10,12,15,6.5,191.0,3.65,10.0,195.0,147.03,118.71
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,164.12,132.88
2016,12,10,12,45,43.5,237.0,3.75,10.0,262.5,205.57,167.06
2016,12,10,13,0,75.0,265.0,3.8,10.0,309.0,249.18,203.14
2016,12,10,13,15,37.5,192.5,3.8,10.0,214.5,176.32,143.51
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,93.1,73.8
2016,12,10,13,45,0.0,123.5,3.85,10.5,123.5,96.25,76.49
2016,12,10,14,0,0.0,127.0,3.9,11.0,127.0,99.58,79.27
2016,12,10,14,15,0.0,123.0,3.9,11.0,123.0,96.81,77.07
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,94.1,74.93
2016,12,10,14,45,377.0,103.5,3.9,11.0,262.5,397.97,336.67
2016,12,10,15,0,754.0,88.0,3.9,11.0,406.0,678.55,564.63
2016,12,10,15,15,725.0,84.0,3.8,10.5,365.0,669.17,557.42
2016,12,10,15,30,696.0,80.0,3.7,10.0,324.0,655.99,548.8
2016,12,10,15,45,660.0,73.5,3.6,10.0,280.5,630.85,529.3
2016,12,10,16,0,624.0,67.0,3.5,10.0,237.0,602.33,506.29
2016,12,10,16,15,560.0,60.0,3.1,9.5,190.5,548.43,461.6
2016,12,10,16,30,496.0,53.0,2.7,9.0,144.0,491.88,412.64
2016,12,10,16,45,395.5,42.5,2.35,8.5,101.0,401.69,333.57
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,311.72,240.81
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,158.69,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,60.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,120.0,12.0,3.9,9.0,15.0,9.44,0.0
2016,12,11,7,45,264.0,24.5,4.1,9.5,50.5,20.19,8.36
2016,12,11,8,0,408.0,37.0,4.3,10.0,86.0,30.7,21.12
2016,12,11,8,15,492.5,45.0,4.6,10.5,131.0,37.24,27.62
2016,12,11,8,30,577.0,53.0,4.9,11.0,176.0,43.87,33.89
2016,12,11,8,45,627.5,58.5,5.2,11.5,221.5,48.29,37.99
2016,12,11,9,0,678.0,64.0,5.5,12.0,267.0,52.74,41.97
2016,12,11,9,15,712.5,68.0,5.55,12.5,310.0,60.5,48.81
2016,12,11,9,30,747.0,72.0,5.6,13.0,353.0,63.86,51.63
2016,12,11,9,45,375.0,111.0,5.65,13.5,252.5,77.77,63.76
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,108.29,90.34
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,115.68,96.41
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,122.97,102.36
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,83.29,67.5
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,37.56,25.97
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,38.73,26.92
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,39.89,27.86
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,139.97,107.81
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,245.15,191.01
2016,12,11,12,15,247.0,268.5,5.95,17.0,415.0,286.15,222.38
2016,12,11,12,30,352.0,257.0,5.9,17.0,466.0,340.44,265.87
2016,12,11,12,45,373.5,249.0,5.85,17.5,469.5,367.57,289.19
2016,12,11,13,0,395.0,241.0,5.8,18.0,473.0,395.29,312.89
2016,12,11,13,15,237.0,247.5,5.7,18.0,386.0,343.11,273.68
2016,12,11,13,30,79.0,254.0,5.6,18.0,299.0,257.67,205.75
2016,12,11,13,45,97.5,248.0,5.5,18.5,301.0,271.26,217.22
2016,12,11,14,0,116.0,242.0,5.4,19.0,303.0,285.99,229.53
2016,12,11,14,15,133.0,229.5,5.15,18.5,296.0,307.38,247.99
2016,12,11,14,30,150.0,217.0,4.9,18.0,289.0,316.74,256.99
2016,12,11,14,45,75.0,174.5,4.65,18.0,210.5,213.28,172.71
2016,12,11,15,0,0.0,132.0,4.4,18.0,132.0,108.67,85.25
2016,12,11,15,15,0.0,119.0,4.25,17.5,119.0,98.45,77.19
2016,12,11,15,30,0.0,106.0,4.1,17.0,106.0,88.14,68.86
2016,12,11,15,45,0.0,91.5,3.95,17.0,91.5,76.19,58.91
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,64.05,48.67
2016,12,11,16,15,258.5,64.0,3.65,16.5,112.0,311.26,260.81
2016,12,11,16,30,517.0,51.0,3.5,16.0,147.0,505.51,415.95
2016,12,11,16,45,413.5,41.0,3.35,15.5,103.0,413.75,336.38
2016,12,11,17,0,310.0,31.0,3.2,15.0,59.0,322.37,244.78
2016,12,11,17,15,155.0,15.5,3.1,14.5,29.5,163.98,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,126.0,11.0,3.4,5.0,14.0,8.65,0.0
2016,12,12,7,45,274.5,23.0,3.55,5.5,49.5,18.98,7.18
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,29.13,20.07
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.5,35.35,26.38
2016,12,12,8,30,592.0,50.0,3.7,7.0,176.0,41.68,32.46
2016,12,12,8,45,644.5,55.5,3.7,7.5,222.0,46.22,36.73
2016,12,12,9,0,697.0,61.0,3.7,8.0,268.0,54.97,44.7
2016,12,12,9,15,731.5,65.0,3.55,8.5,311.5,58.42,47.72
2016,12,12,9,30,766.0,69.0,3.4,9.0,355.0,61.87,50.66
2016,12,12,9,45,790.5,71.5,3.25,10.0,394.0,64.02,52.28
2016,12,12,10,0,815.0,74.0,3.1,11.0,433.0,66.17,53.87
2016,12,12,10,15,831.5,76.0,2.95,11.5,466.0,67.8,55.09
2016,12,12,10,30,848.0,78.0,2.8,12.0,499.0,69.43,56.31
2016,12,12,10,45,859.0,80.0,2.65,12.5,525.5,70.93,57.41
2016,12,12,11,0,870.0,82.0,2.5,13.0,552.0,104.23,61.95
2016,12,12,11,15,877.5,83.0,2.3,13.5,571.0,165.07,96.31
2016,12,12,11,30,885.0,84.0,2.1,14.0,590.0,219.08,136.78
2016,12,12,11,45,894.0,82.5,1.95,14.5,602.0,271.31,181.28
2016,12,12,12,0,903.0,81.0,1.8,15.0,614.0,323.08,227.42
2016,12,12,12,15,904.0,81.0,1.55,15.0,616.5,372.77,272.51
2016,12,12,12,30,905.0,81.0,1.3,15.0,619.0,420.84,315.34
2016,12,12,12,45,902.5,81.0,1.05,15.5,613.5,465.61,353.51
2016,12,12,13,0,900.0,81.0,0.8,16.0,608.0,508.08,388.02
2016,12,12,13,15,894.5,80.0,0.75,16.0,594.5,545.62,419.53
2016,12,12,13,30,889.0,79.0,0.7,16.0,581.0,580.26,447.98
2016,12,12,13,45,880.0,78.5,0.7,16.5,559.5,610.35,471.98
2016,12,12,14,0,871.0,78.0,0.7,17.0,538.0,637.16,493.02
2016,12,12,14,15,858.0,76.5,0.75,17.0,509.5,662.29,513.8
2016,12,12,14,30,845.0,75.0,0.8,17.0,481.0,679.1,528.54
2016,12,12,14,45,822.5,73.5,0.9,17.0,445.0,685.52,536.18
2016,12,12,15,0,800.0,72.0,1.0,17.0,409.0,687.91,540.1
2016,12,12,15,15,773.5,69.0,0.95,16.5,369.0,681.64,537.12
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,671.5,531.23
2016,12,12,15,45,706.5,62.0,0.85,16.0,284.5,645.73,512.6
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,616.27,490.56
2016,12,12,16,15,606.5,52.0,0.8,15.0,193.5,573.22,459.28
2016,12,12,16,30,547.0,46.0,0.8,14.0,147.0,522.16,419.53
2016,12,12,16,45,446.0,37.5,0.85,13.5,103.5,434.37,347.73
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,347.1,261.89
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,176.04,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,10.0,12.0,8.65,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.5,46.0,19.47,6.65
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,32.94,22.85
2016,12,13,8,15,425.5,50.0,3.3,11.5,124.0,40.9,30.71
2016,12,13,8,30,513.0,60.0,3.3,12.0,168.0,48.88,38.21
2016,12,13,8,45,575.5,66.0,3.3,12.5,214.0,53.51,42.51
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,58.22,46.72
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,61.9,49.88
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,65.59,52.96
2016,12,13,9,45,743.0,84.0,3.8,15.0,385.5,67.08,53.95
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,74.25,59.9
2016,12,13,10,15,792.0,88.5,4.05,16.5,458.5,76.03,61.19
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,77.83,62.5
2016,12,13,10,45,827.5,91.0,4.15,17.5,519.5,77.87,62.29
2016,12,13,11,0,845.0,91.0,4.2,18.0,547.0,107.17,64.7
2016,12,13,11,15,853.0,92.0,4.2,18.0,565.5,160.93,92.77
2016,12,13,11,30,861.0,93.0,4.2,18.0,584.0,214.84,132.88
2016,12,13,11,45,885.5,85.5,4.2,18.5,599.0,269.66,178.53
2016,12,13,12,0,910.0,78.0,4.2,19.0,614.0,320.64,223.57
2016,12,13,12,15,911.0,78.0,4.25,19.0,617.0,370.62,269.69
2016,12,13,12,30,912.0,78.0,4.3,19.0,620.0,418.98,314.15
2016,12,13,12,45,910.5,78.0,4.35,19.0,614.5,464.47,355.64
2016,12,13,13,0,909.0,78.0,4.4,19.0,609.0,507.74,394.5
2016,12,13,13,15,904.0,77.0,4.35,19.0,596.0,545.88,428.33
2016,12,13,13,30,899.0,76.0,4.3,19.0,583.0,581.15,459.14
2016,12,13,13,45,891.0,75.0,4.25,19.0,561.5,611.68,485.65
2016,12,13,14,0,883.0,74.0,4.2,19.0,540.0,638.93,509.26
2016,12,13,14,15,871.0,72.5,4.15,18.5,512.0,659.71,528.55
2016,12,13,14,30,859.0,71.0,4.1,18.0,484.0,676.91,544.92
2016,12,13,14,45,835.5,70.5,4.05,18.0,448.0,690.0,556.38
2016,12,13,15,0,812.0,70.0,4.0,18.0,412.0,693.19,559.73
2016,12,13,15,15,786.5,67.0,3.85,17.5,371.5,687.97,557.47
2016,12,13,15,30,761.0,64.0,3.7,17.0,331.0,678.87,552.1
2016,12,13,15,45,722.0,60.0,3.6,16.5,286.5,654.54,534.82
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,626.54,513.85
2016,12,13,16,15,624.5,50.5,3.1,15.0,196.0,578.34,475.68
2016,12,13,16,30,566.0,45.0,2.7,14.0,150.0,535.09,439.06
2016,12,13,16,45,463.5,37.0,2.35,13.5,106.0,446.85,363.23
2016,12,13,17,0,361.0,29.0,2.0,13.0,62.0,359.04,274.47
2016,12,13,17,15,180.5,14.5,2.05,12.5,31.0,182.35,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,8.65,0.0
2016,12,14,7,45,179.5,24.5,2.25,4.5,45.5,18.67,5.75
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,31.39,22.04
2016,12,14,8,15,447.0,48.0,2.35,5.5,124.5,39.44,30.16
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,47.51,37.91
2016,12,14,8,45,585.5,65.5,2.05,7.0,214.0,53.26,43.24
2016,12,14,9,0,636.0,73.0,1.9,8.0,259.0,58.98,48.35
2016,12,14,9,15,673.5,78.0,1.8,8.5,302.5,62.64,51.56
2016,12,14,9,30,711.0,83.0,1.7,9.0,346.0,66.31,54.68
2016,12,14,9,45,355.5,96.0,1.65,10.0,227.5,68.05,55.91
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,81.55,67.57
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,100.93,84.36
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,119.68,100.37
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.5,126.59,105.96
2016,12,14,11,0,9.0,186.0,1.7,13.0,191.0,134.45,107.18
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.5,140.76,112.01
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,147.09,117.0
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.5,144.88,114.99
2016,12,14,12,0,5.0,187.0,1.6,14.0,191.0,141.99,112.49
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.5,155.25,123.19
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,169.43,134.65
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,175.47,139.37
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,181.9,144.45
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,217.8,173.61
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,251.75,201.17
2016,12,14,13,45,65.5,240.0,1.55,15.5,275.5,244.09,195.13
2016,12,14,14,0,58.0,228.0,1.6,16.0,258.0,235.31,188.3
2016,12,14,14,15,86.0,221.5,1.65,16.0,264.0,254.3,204.64
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,288.91,233.36
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,191.99,155.08
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,96.31,75.43
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,86.74,67.88
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,77.08,60.02
2016,12,14,15,45,0.0,82.0,1.7,15.0,82.0,66.34,51.02
2016,12,14,16,0,0.0,69.0,1.7,15.0,69.0,55.45,41.78
2016,12,14,16,15,237.5,63.0,1.6,14.0,107.0,292.53,245.98
2016,12,14,16,30,475.0,57.0,1.5,13.0,145.0,478.28,394.17
2016,12,14,16,45,376.5,45.5,1.45,12.0,102.0,388.91,317.65
2016,12,14,17,0,278.0,34.0,1.4,11.0,59.0,299.58,231.38
2016,12,14,17,15,139.0,17.0,1.55,10.5,29.5,151.91,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,6.06,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,12.16,5.1
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,20.19,12.76
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,28.25,20.38
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,35.95,27.57
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,43.66,34.67
2016,12,15,9,15,0.0,67.0,3.15,6.5,67.0,51.3,41.6
2016,12,15,9,30,0.0,77.0,3.0,7.0,77.0,58.71,48.2
2016,12,15,9,45,0.0,93.5,2.95,7.5,93.5,70.55,58.73
2016,12,15,10,0,0.0,110.0,2.9,8.0,110.0,82.2,68.97
2016,12,15,10,15,0.0,116.5,2.8,8.0,116.5,87.01,73.11
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,91.76,77.19
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,104.75,88.44
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,117.95,95.29
2016,12,15,11,15,18.0,197.0,2.4,9.0,207.0,144.8,116.94
2016,12,15,11,30,36.0,233.0,2.3,9.0,253.0,170.24,137.01
2016,12,15,11,45,24.5,220.5,2.2,9.5,234.5,167.73,135.1
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,159.05,128.15
2016,12,15,12,15,14.0,212.0,2.05,10.0,220.5,164.49,132.7
2016,12,15,12,30,15.0,216.0,2.0,10.0,225.0,170.09,137.39
2016,12,15,12,45,15.5,215.5,1.95,10.5,224.5,172.25,139.02
2016,12,15,13,0,16.0,215.0,1.9,11.0,224.0,174.43,140.71
2016,12,15,13,15,8.5,193.0,1.9,11.0,198.0,155.27,125.1
2016,12,15,13,30,1.0,171.0,1.9,11.0,172.0,134.82,108.29
2016,12,15,13,45,0.5,155.5,1.9,11.5,156.0,122.76,98.24
2016,12,15,14,0,0.0,140.0,1.9,12.0,140.0,110.37,87.87
2016,12,15,14,15,0.0,147.0,1.9,12.0,147.0,117.3,93.85
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,124.96,100.42
2016,12,15,14,45,0.0,135.5,1.9,12.0,135.5,109.84,87.95
2016,12,15,15,0,0.0,117.0,1.9,12.0,117.0,94.42,75.16
2016,12,15,15,15,0.0,105.0,1.85,12.0,105.0,84.81,67.19
2016,12,15,15,30,0.0,93.0,1.8,12.0,93.0,75.1,59.06
2016,12,15,15,45,250.0,93.0,1.75,12.0,161.5,308.46,261.69
2016,12,15,16,0,500.0,93.0,1.7,12.0,230.0,528.39,439.94
2016,12,15,16,15,436.5,81.5,1.5,11.0,185.0,471.76,392.72
2016,12,15,16,30,373.0,70.0,1.3,10.0,140.0,413.55,344.18
2016,12,15,16,45,284.0,54.5,1.1,9.5,98.5,329.69,271.59
2016,12,15,17,0,195.0,39.0,0.9,9.0,57.0,247.15,191.82
2016,12,15,17,15,97.5,19.5,0.95,8.5,28.5,126.43,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.5,3.6,8.5,37.5,15.79,2.48
2016,12,16,8,0,324.0,39.0,3.8,9.0,75.0,32.15,22.14
2016,12,16,8,15,414.5,49.0,3.95,9.5,118.5,40.11,30.17
2016,12,16,8,30,505.0,59.0,4.1,10.0,162.0,48.11,37.78
2016,12,16,8,45,569.5,64.5,4.35,10.5,207.5,52.37,41.79
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,56.74,45.75
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,60.46,48.99
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,64.18,52.14
2016,12,16,9,45,741.5,81.5,4.95,13.0,379.0,65.38,52.89
2016,12,16,10,0,774.0,83.0,5.1,14.0,419.0,72.08,58.49
2016,12,16,10,15,387.0,100.5,5.2,14.5,268.5,70.69,57.01
2016,12,16,10,30,0.0,118.0,5.3,15.0,118.0,88.37,72.26
2016,12,16,10,45,0.0,126.5,5.4,16.0,126.5,94.43,77.1
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,100.66,78.35
2016,12,16,11,15,0.0,141.5,5.55,17.5,141.5,105.85,82.36
2016,12,16,11,30,0.0,148.0,5.6,18.0,148.0,111.1,86.41
2016,12,16,11,45,7.5,180.5,5.7,18.5,185.5,136.39,106.51
2016,12,16,12,0,15.0,213.0,5.8,19.0,223.0,163.03,127.63
2016,12,16,12,15,35.0,236.0,5.85,19.0,257.5,189.25,148.34
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,219.2,172.32
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,172.74,135.4
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,116.75,90.2
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,120.51,93.36
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,124.46,96.67
2016,12,16,13,45,33.0,195.5,6.0,20.5,213.0,184.0,145.26
2016,12,16,14,0,66.0,232.0,6.0,21.0,267.0,243.68,193.62
2016,12,16,14,15,54.5,215.5,5.9,21.0,243.0,227.23,180.7
2016,12,16,14,30,43.0,199.0,5.8,21.0,219.0,209.36,166.6
2016,12,16,14,45,21.5,144.5,5.7,21.0,154.5,133.21,104.8
2016,12,16,15,0,0.0,90.0,5.6,21.0,90.0,70.2,52.69
2016,12,16,15,15,0.0,81.5,5.35,20.5,81.5,63.35,47.26
2016,12,16,15,30,0.0,73.0,5.1,20.0,73.0,56.46,41.71
2016,12,16,15,45,322.0,68.0,4.85,19.5,156.5,350.16,292.27
2016,12,16,16,0,644.0,63.0,4.6,19.0,240.0,609.31,499.69
2016,12,16,16,15,585.0,56.5,4.25,18.5,194.5,560.78,459.03
2016,12,16,16,30,526.0,50.0,3.9,18.0,149.0,509.69,416.13
2016,12,16,16,45,426.0,41.0,3.6,17.5,105.5,422.33,341.87
2016,12,16,17,0,326.0,32.0,3.3,17.0,62.0,334.88,257.29
2016,12,16,17,15,163.0,16.0,3.4,16.5,31.0,172.88,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,14.18,0.72
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,28.94,18.6
2016,12,17,8,15,446.5,44.0,3.6,17.5,117.5,36.25,25.8
2016,12,17,8,30,535.0,53.0,3.7,18.0,161.0,43.61,32.6
2016,12,17,8,45,586.5,59.5,3.8,18.5,205.5,48.71,37.23
2016,12,17,9,0,638.0,66.0,3.9,19.0,250.0,53.81,41.72
2016,12,17,9,15,675.5,71.0,4.15,19.5,293.0,57.62,44.94
2016,12,17,9,30,713.0,76.0,4.4,20.0,336.0,61.42,48.09
2016,12,17,9,45,734.5,80.5,4.7,20.5,374.0,64.58,50.63
2016,12,17,10,0,756.0,85.0,5.0,21.0,412.0,73.26,57.88
2016,12,17,10,15,378.0,111.0,5.05,21.5,274.5,77.0,60.83
2016,12,17,10,30,0.0,137.0,5.1,22.0,137.0,101.01,81.04
2016,12,17,10,45,12.0,172.0,5.15,22.5,178.5,124.14,100.24
2016,12,17,11,0,24.0,207.0,5.2,23.0,220.0,147.69,113.88
2016,12,17,11,15,36.5,225.0,5.1,23.0,245.5,158.69,121.49
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,177.88,135.87
2016,12,17,11,45,92.0,260.0,4.95,23.5,314.0,205.09,155.38
2016,12,17,12,0,135.0,277.0,4.9,24.0,357.0,238.12,180.01
2016,12,17,12,15,187.0,276.5,4.8,24.0,387.0,268.21,203.07
2016,12,17,12,30,239.0,276.0,4.7,24.0,417.0,303.08,230.54
2016,12,17,12,45,255.5,271.0,4.6,24.0,421.5,329.77,252.6
2016,12,17,13,0,272.0,266.0,4.5,24.0,426.0,353.0,272.01
2016,12,17,13,15,262.0,261.5,4.4,24.0,412.5,363.73,281.8
2016,12,17,13,30,252.0,257.0,4.3,24.0,399.0,372.72,290.04
2016,12,17,13,45,552.0,171.5,4.2,24.0,467.5,498.82,389.91
2016,12,17,14,0,852.0,86.0,4.1,24.0,536.0,631.46,493.48
2016,12,17,14,15,840.5,84.0,3.85,24.0,508.5,652.54,510.5
2016,12,17,14,30,829.0,82.0,3.6,24.0,481.0,670.04,525.0
2016,12,17,14,45,815.0,78.5,3.35,24.0,448.0,680.51,534.05
2016,12,17,15,0,801.0,75.0,3.1,24.0,415.0,687.24,539.37
2016,12,17,15,15,775.5,72.0,2.65,23.5,375.0,682.38,535.92
2016,12,17,15,30,750.0,69.0,2.2,23.0,335.0,673.6,529.18
2016,12,17,15,45,715.5,64.0,1.8,22.5,291.0,651.91,512.61
2016,12,17,16,0,681.0,59.0,1.4,22.0,247.0,626.56,492.39
2016,12,17,16,15,623.0,53.5,1.3,21.0,201.0,585.91,462.6
2016,12,17,16,30,565.0,48.0,1.2,20.0,155.0,537.09,424.58
2016,12,17,16,45,471.0,39.0,1.2,19.5,110.5,454.33,357.71
2016,12,17,17,0,377.0,30.0,1.2,19.0,66.0,371.71,279.98
2016,12,17,17,15,188.5,15.0,1.15,18.5,33.0,190.94,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,33.5,19.0,6.7,-5.0,23.0,14.59,0.71
2016,12,18,8,0,67.0,38.0,6.7,-5.0,46.0,28.23,19.78
2016,12,18,8,15,88.0,58.5,6.7,-4.5,73.0,42.44,34.03
2016,12,18,8,30,109.0,79.0,6.7,-4.0,100.0,56.35,47.62
2016,12,18,8,45,123.5,98.5,6.75,-4.0,128.5,69.33,60.24
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,82.01,72.39
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,94.0,83.56
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,105.67,94.24
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,115.47,103.03
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,125.01,111.47
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,134.0,119.32
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,142.72,126.87
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,140.1,124.22
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,152.17,122.63
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,183.9,139.66
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,217.82,164.43
2016,12,18,11,45,402.5,232.0,6.6,0.0,463.5,251.07,196.0
2016,12,18,12,0,361.0,247.0,6.6,0.0,459.0,278.64,223.8
2016,12,18,12,15,303.0,260.0,6.55,0.0,438.5,295.42,242.68
2016,12,18,12,30,245.0,273.0,6.5,0.0,418.0,302.47,252.35
2016,12,18,12,45,230.5,272.5,6.5,0.0,408.0,314.29,264.61
2016,12,18,13,0,216.0,272.0,6.5,0.0,398.0,324.22,274.91
2016,12,18,13,15,337.5,241.5,6.4,0.0,434.0,384.21,327.5
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,454.57,389.37
2016,12,18,13,45,525.5,183.0,6.25,0.0,469.0,492.94,424.57
2016,12,18,14,0,592.0,155.0,6.2,0.0,468.0,538.78,466.11
2016,12,18,14,15,587.5,147.0,6.1,0.0,444.0,552.81,480.08
2016,12,18,14,30,583.0,139.0,6.0,0.0,420.0,564.04,491.6
2016,12,18,14,45,706.5,107.0,5.95,0.0,424.0,637.99,557.31
2016,12,18,15,0,830.0,75.0,5.9,0.0,428.0,707.43,617.92
2016,12,18,15,15,804.5,72.0,5.75,0.0,387.0,703.19,614.87
2016,12,18,15,30,779.0,69.0,5.6,0.0,346.0,694.93,608.61
2016,12,18,15,45,744.0,64.5,5.5,0.0,301.0,673.84,591.47
2016,12,18,16,0,709.0,60.0,5.4,0.0,256.0,648.95,570.35
2016,12,18,16,15,651.0,54.0,5.15,0.0,208.5,607.97,533.87
2016,12,18,16,30,593.0,48.0,4.9,0.0,161.0,558.54,488.21
2016,12,18,16,45,500.5,39.0,4.65,-0.5,115.5,476.87,413.13
2016,12,18,17,0,408.0,30.0,4.4,-1.0,70.0,395.2,327.08
2016,12,18,17,15,204.0,15.0,4.2,-1.0,35.0,203.24,15.22
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-4.0,39.5,12.26,0.0
2016,12,19,8,0,459.0,30.0,4.0,-4.0,79.0,27.48,18.98
2016,12,19,8,15,548.5,37.0,4.0,-3.5,125.0,33.96,26.02
2016,12,19,8,30,638.0,44.0,4.0,-3.0,171.0,40.56,32.64
2016,12,19,8,45,690.5,49.0,4.0,-3.0,218.5,45.23,37.3
2016,12,19,9,0,743.0,54.0,4.0,-3.0,266.0,49.92,41.85
2016,12,19,9,15,778.0,57.5,4.0,-2.5,310.5,53.21,44.88
2016,12,19,9,30,813.0,61.0,4.0,-2.0,355.0,56.51,47.83
2016,12,19,9,45,836.5,64.0,4.0,-1.5,395.5,59.23,50.19
2016,12,19,10,0,860.0,67.0,4.0,-1.0,436.0,61.91,52.48
2016,12,19,10,15,877.0,68.5,3.95,-0.5,471.0,69.88,59.66
2016,12,19,10,30,894.0,70.0,3.9,0.0,506.0,71.77,61.16
2016,12,19,10,45,906.0,71.5,3.9,0.0,533.5,73.46,62.6
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,93.83,62.74
2016,12,19,11,15,925.5,74.0,3.85,0.5,581.5,150.32,89.14
2016,12,19,11,30,933.0,75.0,3.8,1.0,602.0,206.79,131.28
2016,12,19,11,45,747.0,131.5,3.75,1.5,559.0,255.76,183.01
2016,12,19,12,0,561.0,188.0,3.7,2.0,516.0,291.15,223.96
2016,12,19,12,15,553.5,192.0,3.65,2.5,517.5,327.81,258.73
2016,12,19,12,30,546.0,196.0,3.6,3.0,519.0,362.87,291.79
2016,12,19,12,45,600.5,176.0,3.55,3.5,529.0,407.27,331.06
2016,12,19,13,0,655.0,156.0,3.5,4.0,539.0,450.32,369.13
2016,12,19,13,15,792.0,116.0,3.45,4.0,569.0,518.38,427.66
2016,12,19,13,30,929.0,76.0,3.4,4.0,599.0,588.56,487.89
2016,12,19,13,45,765.5,113.5,3.35,4.5,534.5,573.47,477.54
2016,12,19,14,0,602.0,151.0,3.3,5.0,470.0,540.47,451.94
2016,12,19,14,15,581.0,148.5,3.25,5.0,443.5,549.14,461.18
2016,12,19,14,30,560.0,146.0,3.2,5.0,417.0,547.59,461.89
2016,12,19,14,45,707.0,106.5,3.15,5.0,423.5,637.04,537.07
2016,12,19,15,0,854.0,67.0,3.1,5.0,430.0,714.62,600.5
2016,12,19,15,15,829.0,64.5,2.9,4.5,389.0,711.78,598.98
2016,12,19,15,30,804.0,62.0,2.7,4.0,348.0,704.95,594.74
2016,12,19,15,45,766.0,58.5,2.55,4.0,302.5,683.17,577.58
2016,12,19,16,0,728.0,55.0,2.4,4.0,257.0,657.59,556.73
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.0,612.81,520.34
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,564.79,479.07
2016,12,19,16,45,519.0,37.0,1.5,1.5,117.0,479.6,403.91
2016,12,19,17,0,422.0,29.0,1.2,1.0,71.0,404.6,326.82
2016,12,19,17,15,211.0,14.5,1.2,0.5,35.5,208.15,32.06
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,16.0,0.15,0.5,35.5,12.99,0.0
2016,12,20,8,0,375.0,32.0,0.1,1.0,71.0,26.56,17.87
2016,12,20,8,15,465.5,40.5,0.2,1.5,115.0,33.58,25.29
2016,12,20,8,30,556.0,49.0,0.3,2.0,159.0,40.67,32.23
2016,12,20,8,45,611.0,55.0,0.45,3.0,204.5,45.55,36.84
2016,12,20,9,0,666.0,61.0,0.6,4.0,250.0,50.46,41.31
2016,12,20,9,15,703.0,65.5,0.75,4.5,293.5,58.49,48.6
2016,12,20,9,30,740.0,70.0,0.9,5.0,337.0,62.31,51.92
2016,12,20,9,45,764.0,73.5,1.05,6.0,376.0,65.13,54.17
2016,12,20,10,0,788.0,77.0,1.2,7.0,415.0,67.94,56.37
2016,12,20,10,15,806.0,79.5,1.3,7.5,448.5,69.88,57.87
2016,12,20,10,30,824.0,82.0,1.4,8.0,482.0,71.81,59.37
2016,12,20,10,45,440.0,155.5,1.55,8.5,370.5,104.04,87.8
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,153.96,124.58
2016,12,20,11,15,56.5,237.5,1.8,9.5,268.5,167.0,133.52
