Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,11,30,57.0,246.0,1.9,10.0,278.0,180.13,143.57
2016,12,20,11,45,94.0,260.0,2.05,10.5,314.5,204.48,161.76
2016,12,20,12,0,131.0,274.0,2.2,11.0,351.0,233.7,184.46
2016,12,20,12,15,130.0,276.0,2.25,11.0,353.0,248.29,197.26
2016,12,20,12,30,129.0,278.0,2.3,11.0,355.0,262.55,209.86
2016,12,20,12,45,503.0,182.0,2.35,11.5,476.5,366.29,289.23
2016,12,20,13,0,877.0,86.0,2.4,12.0,598.0,489.01,385.61
2016,12,20,13,15,872.0,85.5,2.4,12.0,585.5,527.05,419.3
2016,12,20,13,30,867.0,85.0,2.4,12.0,573.0,562.36,450.53
2016,12,20,13,45,860.0,83.0,2.45,12.5,553.5,595.92,478.98
2016,12,20,14,0,853.0,81.0,2.5,13.0,534.0,623.39,502.22
2016,12,20,14,15,841.0,79.5,2.45,13.0,506.5,644.9,520.99
2016,12,20,14,30,829.0,78.0,2.4,13.0,479.0,662.83,536.72
2016,12,20,14,45,420.0,116.5,2.4,13.0,319.0,436.86,360.16
2016,12,20,15,0,11.0,155.0,2.4,13.0,159.0,138.39,111.5
2016,12,20,15,15,7.5,141.0,2.2,12.5,144.0,125.41,101.51
2016,12,20,15,30,4.0,127.0,2.0,12.0,129.0,112.23,90.68
2016,12,20,15,45,2.0,111.0,1.8,12.0,112.0,97.88,78.57
2016,12,20,16,0,0.0,95.0,1.6,12.0,95.0,83.31,66.11
2016,12,20,16,15,261.5,73.0,1.5,11.0,124.0,323.68,274.46
2016,12,20,16,30,523.0,51.0,1.4,10.0,153.0,508.12,422.08
2016,12,20,16,45,433.5,41.5,1.35,9.5,110.0,428.49,352.66
2016,12,20,17,0,344.0,32.0,1.3,9.0,67.0,348.76,276.8
2016,12,20,17,15,172.0,16.0,1.35,8.5,33.5,182.31,39.18
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,16.0,3.25,5.0,35.0,13.0,0.0
2016,12,21,8,0,372.0,32.0,3.6,6.0,70.0,26.57,17.22
2016,12,21,8,15,463.5,40.5,3.55,6.5,114.0,33.58,24.58
2016,12,21,8,30,555.0,49.0,3.5,7.0,158.0,40.67,31.43
2016,12,21,8,45,613.0,54.5,3.5,8.0,203.5,45.2,35.68
2016,12,21,9,0,671.0,60.0,3.5,9.0,249.0,49.78,39.8
2016,12,21,9,15,707.5,64.5,3.7,9.5,292.5,57.77,46.96
2016,12,21,9,30,744.0,69.0,3.9,10.0,336.0,61.6,50.25
2016,12,21,9,45,770.0,72.0,4.1,11.0,375.5,64.11,52.2
2016,12,21,10,0,796.0,75.0,4.3,12.0,415.0,66.61,54.1
2016,12,21,10,15,814.0,77.0,4.3,12.5,449.0,68.23,55.31
2016,12,21,10,30,832.0,79.0,4.3,13.0,483.0,69.86,56.51
2016,12,21,10,45,843.5,81.0,4.35,14.0,510.0,71.34,57.48
2016,12,21,11,0,855.0,83.0,4.4,15.0,537.0,87.35,57.01
2016,12,21,11,15,544.0,171.0,4.4,15.0,464.0,163.05,109.99
2016,12,21,11,30,233.0,259.0,4.4,15.0,391.0,211.67,159.45
2016,12,21,11,45,310.5,250.5,4.4,15.5,430.0,241.06,180.01
2016,12,21,12,0,388.0,242.0,4.4,16.0,469.0,279.65,209.74
2016,12,21,12,15,299.0,260.0,4.4,16.0,435.5,291.85,224.79
2016,12,21,12,30,210.0,278.0,4.4,16.0,402.0,291.52,228.58
2016,12,21,12,45,547.0,181.5,4.4,16.5,501.5,382.99,298.38
2016,12,21,13,0,884.0,85.0,4.4,17.0,601.0,489.97,382.74
2016,12,21,13,15,879.0,84.5,4.35,17.0,589.0,528.36,416.93
2016,12,21,13,30,874.0,84.0,4.3,17.0,577.0,564.01,448.42
2016,12,21,13,45,865.0,83.0,4.25,17.5,556.5,597.71,476.68
2016,12,21,14,0,856.0,82.0,4.2,18.0,536.0,625.28,499.7
2016,12,21,14,15,843.5,80.5,4.1,18.0,509.0,646.69,518.44
2016,12,21,14,30,831.0,79.0,4.0,18.0,482.0,664.49,534.11
2016,12,21,14,45,808.5,78.0,3.9,18.0,447.0,672.26,541.88
2016,12,21,15,0,786.0,77.0,3.8,18.0,412.0,676.0,545.96
2016,12,21,15,15,760.0,73.5,3.4,17.5,373.0,670.42,542.48
2016,12,21,15,30,734.0,70.0,3.0,17.0,334.0,660.94,535.79
2016,12,21,15,45,696.5,65.5,2.7,16.5,290.5,637.82,518.69
2016,12,21,16,0,659.0,61.0,2.4,16.0,247.0,616.77,502.43
2016,12,21,16,15,602.0,55.0,2.2,15.0,201.5,570.95,467.2
2016,12,21,16,30,545.0,49.0,2.0,14.0,156.0,522.57,427.94
2016,12,21,16,45,453.5,40.5,1.85,13.5,112.5,442.66,360.53
2016,12,21,17,0,362.0,32.0,1.7,13.0,69.0,362.51,285.16
2016,12,21,17,15,181.0,16.0,1.75,12.5,34.5,189.75,52.97
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,165.5,16.5,4.25,6.5,33.0,13.38,0.0
2016,12,22,8,0,331.0,33.0,4.4,7.0,66.0,27.26,17.63
2016,12,22,8,15,424.5,42.5,4.55,7.5,109.5,34.98,25.69
2016,12,22,8,30,518.0,52.0,4.7,8.0,153.0,42.76,33.15
2016,12,22,8,45,579.5,58.0,4.9,8.5,198.5,47.55,37.72
2016,12,22,9,0,641.0,64.0,5.1,9.0,244.0,52.41,42.17
2016,12,22,9,15,679.0,68.5,5.05,9.5,287.0,55.9,45.26
2016,12,22,9,30,717.0,73.0,5.0,10.0,330.0,59.4,48.27
2016,12,22,9,45,743.5,76.5,5.0,11.0,369.5,67.08,54.87
2016,12,22,10,0,770.0,80.0,5.0,12.0,409.0,69.85,56.99
2016,12,22,10,15,788.5,82.5,4.85,12.5,442.5,71.73,58.41
2016,12,22,10,30,807.0,85.0,4.7,13.0,476.0,73.61,59.83
2016,12,22,10,45,820.0,87.0,4.6,13.5,503.0,75.02,60.83
2016,12,22,11,0,833.0,89.0,4.5,14.0,530.0,89.03,60.05
2016,12,22,11,15,841.5,90.0,4.4,14.0,550.0,142.1,82.3
2016,12,22,11,30,850.0,91.0,4.3,14.0,570.0,195.45,119.69
2016,12,22,11,45,872.5,85.0,4.2,14.5,585.5,250.56,164.97
2016,12,22,12,0,895.0,79.0,4.1,15.0,601.0,301.49,210.08
2016,12,22,12,15,896.0,79.0,4.0,15.0,605.0,351.13,256.35
2016,12,22,12,30,897.0,79.0,3.9,15.0,609.0,399.24,301.16
2016,12,22,12,45,892.5,80.0,3.85,15.5,604.5,444.25,342.24
2016,12,22,13,0,888.0,81.0,3.8,16.0,600.0,486.9,380.34
2016,12,22,13,15,883.5,80.5,3.75,16.0,588.0,525.67,415.11
2016,12,22,13,30,879.0,80.0,3.7,16.0,576.0,561.74,446.95
2016,12,22,13,45,869.0,79.5,3.65,16.5,555.5,591.82,472.6
2016,12,22,14,0,859.0,79.0,3.6,17.0,535.0,618.62,495.08
2016,12,22,14,15,847.0,77.5,3.55,16.5,508.0,644.84,518.4
2016,12,22,14,30,835.0,76.0,3.5,16.0,481.0,663.11,535.53
2016,12,22,14,45,812.0,75.5,3.45,16.0,447.0,671.26,543.72
2016,12,22,15,0,789.0,75.0,3.4,16.0,413.0,675.4,548.17
2016,12,22,15,15,764.0,71.5,3.1,15.5,373.5,670.69,545.56
2016,12,22,15,30,739.0,68.0,2.8,15.0,334.0,662.12,539.82
2016,12,22,15,45,699.5,64.5,2.55,15.0,290.5,638.81,521.66
2016,12,22,16,0,660.0,61.0,2.3,15.0,247.0,617.4,504.33
2016,12,22,16,15,603.5,55.0,2.1,14.0,202.0,572.06,469.4
2016,12,22,16,30,547.0,49.0,1.9,13.0,157.0,524.14,430.47
2016,12,22,16,45,452.5,40.5,1.7,12.5,113.5,441.95,361.08
2016,12,22,17,0,358.0,32.0,1.5,12.0,70.0,359.6,284.48
2016,12,22,17,15,179.0,16.0,1.55,11.5,35.0,189.05,64.93
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.6,9.5,2.5,1.89,0.0
2016,12,23,8,0,0.0,5.0,3.0,10.0,5.0,3.78,0.0
2016,12,23,8,15,0.0,9.0,3.2,10.5,9.0,6.82,0.4
2016,12,23,8,30,0.0,13.0,3.4,11.0,13.0,9.86,3.23
2016,12,23,8,45,0.0,17.0,3.6,11.5,17.0,12.91,6.04
2016,12,23,9,0,0.0,21.0,3.8,12.0,21.0,15.97,8.82
2016,12,23,9,15,0.0,25.0,3.85,12.5,25.0,19.04,11.57
2016,12,23,9,30,0.0,29.0,3.9,13.0,29.0,22.11,14.28
2016,12,23,9,45,0.0,32.5,3.95,13.5,32.5,24.8,16.62
2016,12,23,10,0,0.0,36.0,4.0,14.0,36.0,27.5,18.94
2016,12,23,10,15,0.0,39.0,4.0,14.5,39.0,29.82,20.91
2016,12,23,10,30,0.0,42.0,4.0,15.0,42.0,32.13,22.86
2016,12,23,10,45,0.0,31.5,4.0,16.0,31.5,24.08,15.61
2016,12,23,11,0,0.0,21.0,4.0,17.0,21.0,16.04,7.85
2016,12,23,11,15,5.0,108.0,4.05,17.0,111.0,82.7,63.26
2016,12,23,11,30,10.0,195.0,4.1,17.0,201.0,144.38,113.53
2016,12,23,11,45,30.5,224.0,4.15,17.5,242.0,167.83,131.31
2016,12,23,12,0,51.0,253.0,4.2,18.0,283.0,197.8,154.55
2016,12,23,12,15,29.5,225.0,4.2,18.0,242.5,178.48,139.93
2016,12,23,12,30,8.0,197.0,4.2,18.0,202.0,152.83,119.89
2016,12,23,12,45,44.0,231.5,4.2,18.5,257.5,198.99,156.54
2016,12,23,13,0,80.0,266.0,4.2,19.0,313.0,248.64,195.9
2016,12,23,13,15,44.5,230.5,4.15,19.0,256.5,209.59,165.3
2016,12,23,13,30,9.0,195.0,4.1,19.0,200.0,158.45,124.38
2016,12,23,13,45,4.5,177.0,4.1,19.5,179.5,142.68,111.6
2016,12,23,14,0,0.0,159.0,4.1,20.0,159.0,126.15,98.1
2016,12,23,14,15,0.0,149.0,3.95,20.0,149.0,118.73,92.24
2016,12,23,14,30,0.0,139.0,3.8,20.0,139.0,111.2,86.27
2016,12,23,14,45,0.0,118.5,3.65,20.0,118.5,94.24,72.54
2016,12,23,15,0,0.0,98.0,3.5,20.0,98.0,77.04,58.53
2016,12,23,15,15,0.0,88.5,3.05,20.0,88.5,69.39,52.34
2016,12,23,15,30,0.0,79.0,2.6,20.0,79.0,61.68,46.04
2016,12,23,15,45,260.5,81.0,2.2,20.0,155.0,318.83,262.82
2016,12,23,16,0,521.0,83.0,1.8,20.0,231.0,536.01,433.61
2016,12,23,16,15,462.0,74.0,1.55,19.0,187.5,484.42,391.99
2016,12,23,16,30,403.0,65.0,1.3,18.0,144.0,427.94,346.68
2016,12,23,16,45,313.5,52.0,1.1,17.5,103.5,346.41,278.69
2016,12,23,17,0,224.0,39.0,0.9,17.0,63.0,265.82,206.58
2016,12,23,17,15,112.0,19.5,0.9,16.5,31.5,140.48,53.46
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,130.5,17.0,2.75,17.5,30.0,13.0,0.0
2016,12,24,8,0,261.0,34.0,3.0,18.0,60.0,25.97,15.53
2016,12,24,8,15,354.5,45.0,3.1,18.5,101.0,36.64,25.88
2016,12,24,8,30,448.0,56.0,3.2,19.0,142.0,45.43,33.96
2016,12,24,8,45,510.0,63.5,3.3,19.5,186.0,51.16,39.17
2016,12,24,9,0,572.0,71.0,3.4,20.0,230.0,56.91,44.23
2016,12,24,9,15,612.5,76.0,3.6,20.0,272.0,60.52,47.39
2016,12,24,9,30,653.0,81.0,3.8,20.0,314.0,64.16,50.49
2016,12,24,9,45,686.5,83.5,4.0,20.5,353.0,65.95,51.83
2016,12,24,10,0,720.0,86.0,4.2,21.0,392.0,67.8,53.2
2016,12,24,10,15,443.5,152.0,4.35,21.5,345.0,103.44,83.46
2016,12,24,10,30,167.0,218.0,4.5,22.0,298.0,141.86,115.57
2016,12,24,10,45,217.5,226.0,4.7,22.5,337.5,147.66,119.97
2016,12,24,11,0,268.0,234.0,4.9,23.0,377.0,152.44,115.75
2016,12,24,11,15,218.0,249.0,5.0,23.0,368.0,182.87,134.49
2016,12,24,11,30,168.0,264.0,5.1,23.0,359.0,203.13,150.82
2016,12,24,11,45,98.5,249.0,5.2,23.5,305.0,197.27,148.9
2016,12,24,12,0,29.0,234.0,5.3,24.0,251.0,179.28,137.37
2016,12,24,12,15,36.5,243.0,5.3,24.0,264.5,193.19,148.34
2016,12,24,12,30,44.0,252.0,5.3,24.0,278.0,208.25,160.33
2016,12,24,12,45,36.0,242.5,5.35,24.0,263.5,204.02,157.45
2016,12,24,13,0,28.0,233.0,5.4,24.0,249.0,193.23,149.32
2016,12,24,13,15,409.5,168.5,5.35,24.0,400.5,363.14,282.84
2016,12,24,13,30,791.0,104.0,5.3,24.0,552.0,538.26,419.54
2016,12,24,13,45,420.5,165.5,5.3,24.0,403.0,411.73,323.84
2016,12,24,14,0,50.0,227.0,5.3,24.0,254.0,227.21,177.43
2016,12,24,14,15,25.0,139.0,5.15,24.0,152.5,133.7,103.36
2016,12,24,14,30,0.0,51.0,5.0,24.0,51.0,39.07,26.39
2016,12,24,14,45,0.0,44.5,4.85,24.0,44.5,34.05,22.36
2016,12,24,15,0,0.0,38.0,4.7,24.0,38.0,29.04,18.3
2016,12,24,15,15,0.0,34.5,4.45,23.5,34.5,26.34,16.17
2016,12,24,15,30,0.0,31.0,4.2,23.0,31.0,23.64,14.02
2016,12,24,15,45,0.0,26.5,4.0,23.0,26.5,20.19,11.17
2016,12,24,16,0,0.0,22.0,3.8,23.0,22.0,16.74,8.3
2016,12,24,16,15,0.0,18.0,3.8,22.5,18.0,13.68,5.75
2016,12,24,16,30,0.0,14.0,3.8,22.0,14.0,10.62,3.17
2016,12,24,16,45,0.0,10.0,3.8,21.5,10.0,7.58,0.56
2016,12,24,17,0,0.0,6.0,3.8,21.0,6.0,4.54,0.0
2016,12,24,17,15,0.0,3.0,3.95,20.5,3.0,2.27,0.0
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,15.0,5.95,18.5,15.0,11.45,0.0
2016,12,25,8,0,0.0,30.0,6.2,19.0,30.0,22.49,12.54
2016,12,25,8,15,5.5,49.0,6.5,19.0,50.0,36.07,25.28
2016,12,25,8,30,11.0,68.0,6.8,19.0,70.0,49.52,37.48
2016,12,25,8,45,19.5,86.5,7.1,19.5,91.5,62.58,49.11
2016,12,25,9,0,28.0,105.0,7.4,20.0,113.0,74.09,59.18
2016,12,25,9,15,33.0,123.0,7.6,20.5,133.5,85.93,69.36
2016,12,25,9,30,38.0,141.0,7.8,21.0,154.0,97.54,79.17
2016,12,25,9,45,40.5,157.0,8.0,21.5,172.5,107.78,87.66
2016,12,25,10,0,43.0,173.0,8.2,22.0,191.0,117.79,95.85
2016,12,25,10,15,62.0,192.5,8.25,22.0,221.0,129.71,105.78
2016,12,25,10,30,81.0,212.0,8.3,22.0,251.0,141.34,115.42
2016,12,25,10,45,40.5,164.0,8.35,22.5,183.5,115.18,92.84
2016,12,25,11,0,0.0,116.0,8.4,23.0,116.0,87.49,69.06
2016,12,25,11,15,77.5,190.0,8.3,23.0,234.0,140.28,105.78
2016,12,25,11,30,155.0,264.0,8.2,23.0,352.0,200.77,150.07
2016,12,25,11,45,117.0,265.0,8.1,23.5,332.0,209.29,158.15
2016,12,25,12,0,79.0,266.0,8.0,24.0,312.0,213.04,162.73
2016,12,25,12,15,39.5,211.5,7.85,24.0,234.5,171.66,131.56
2016,12,25,12,30,0.0,157.0,7.7,24.0,157.0,120.02,91.41
2016,12,25,12,45,3.5,175.0,7.55,24.5,177.5,135.78,103.82
2016,12,25,13,0,7.0,193.0,7.4,25.0,198.0,152.43,116.88
2016,12,25,13,15,3.5,169.5,7.15,24.5,172.0,133.54,102.14
2016,12,25,13,30,0.0,146.0,6.9,24.0,146.0,113.75,86.55
2016,12,25,13,45,46.5,194.0,6.65,24.0,219.0,189.15,147.57
2016,12,25,14,0,93.0,242.0,6.4,24.0,292.0,267.53,210.52
2016,12,25,14,15,409.5,175.0,6.15,24.0,377.5,453.96,361.47
2016,12,25,14,30,726.0,108.0,5.9,24.0,463.0,625.07,497.42
2016,12,25,14,45,683.0,111.5,5.7,24.0,427.5,622.28,495.94
2016,12,25,15,0,640.0,115.0,5.5,24.0,392.0,614.65,491.1
2016,12,25,15,15,610.0,110.0,5.2,23.5,354.0,603.33,484.22
2016,12,25,15,30,580.0,105.0,4.9,23.0,316.0,588.18,474.05
2016,12,25,15,45,524.0,100.5,4.6,23.0,273.5,544.24,440.22
2016,12,25,16,0,468.0,96.0,4.3,23.0,231.0,504.99,409.08
2016,12,25,16,15,406.0,85.5,4.05,22.5,188.0,451.31,366.69
2016,12,25,16,30,344.0,75.0,3.8,22.0,145.0,396.0,321.27
2016,12,25,16,45,249.0,60.5,3.55,21.5,104.0,309.2,248.52
2016,12,25,17,0,154.0,46.0,3.3,21.0,63.0,208.77,162.0
2016,12,25,17,15,77.0,23.0,3.3,21.0,31.5,107.39,49.31
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,162.0,15.5,2.35,19.5,31.0,12.59,0.0
2016,12,26,8,0,324.0,31.0,2.6,20.0,62.0,25.61,14.94
2016,12,26,8,15,421.0,39.5,2.6,20.0,104.0,32.56,22.2
2016,12,26,8,30,518.0,48.0,2.6,20.0,146.0,39.63,28.78
2016,12,26,8,45,577.5,54.0,2.65,20.5,191.0,44.49,33.21
2016,12,26,9,0,637.0,60.0,2.7,21.0,236.0,49.4,37.53
2016,12,26,9,15,676.0,64.5,2.8,21.5,279.0,52.98,40.56
2016,12,26,9,30,715.0,69.0,2.9,22.0,322.0,61.19,47.51
2016,12,26,9,45,746.5,70.5,3.0,22.5,362.0,62.6,48.53
2016,12,26,10,0,778.0,72.0,3.1,23.0,402.0,64.09,49.59
2016,12,26,10,15,528.5,139.0,3.2,23.0,371.5,97.2,77.63
2016,12,26,10,30,279.0,206.0,3.3,23.0,341.0,133.99,108.41
2016,12,26,10,45,205.5,224.5,3.4,23.5,327.0,146.65,118.5
2016,12,26,11,0,132.0,243.0,3.5,24.0,313.0,156.43,126.17
2016,12,26,11,15,66.0,133.5,3.5,24.0,168.5,100.81,73.83
2016,12,26,11,30,0.0,24.0,3.5,24.0,24.0,18.36,9.35
2016,12,26,11,45,0.0,52.0,3.55,24.5,52.0,39.9,26.84
2016,12,26,12,0,0.0,80.0,3.6,25.0,80.0,61.56,44.22
2016,12,26,12,15,417.5,89.0,3.5,25.0,336.0,202.58,144.71
2016,12,26,12,30,835.0,98.0,3.4,25.0,592.0,386.77,280.86
2016,12,26,12,45,422.5,150.5,3.35,25.5,400.5,303.01,227.47
2016,12,26,13,0,10.0,203.0,3.3,26.0,209.0,161.52,122.8
2016,12,26,13,15,42.0,229.0,3.15,26.0,253.0,206.58,158.34
2016,12,26,13,30,74.0,255.0,3.0,26.0,297.0,251.86,193.75
2016,12,26,13,45,444.5,172.5,2.95,26.0,411.5,430.88,333.59
2016,12,26,14,0,815.0,90.0,2.9,26.0,526.0,604.53,466.02
2016,12,26,14,15,412.0,131.5,2.65,25.5,352.0,412.15,322.1
2016,12,26,14,30,9.0,173.0,2.4,25.0,178.0,147.5,113.01
2016,12,26,14,45,13.5,168.0,2.2,25.0,174.5,148.71,114.8
2016,12,26,15,0,18.0,163.0,2.0,25.0,171.0,150.51,116.61
2016,12,26,15,15,14.5,148.5,1.7,24.5,155.0,137.34,106.45
2016,12,26,15,30,11.0,134.0,1.4,24.0,139.0,123.93,95.98
2016,12,26,15,45,309.0,102.0,1.15,24.0,192.0,381.91,306.01
2016,12,26,16,0,607.0,70.0,0.9,24.0,245.0,588.09,459.72
2016,12,26,16,15,549.5,63.0,0.75,23.5,201.0,540.78,421.98
2016,12,26,16,30,492.0,56.0,0.6,23.0,157.0,490.77,383.11
2016,12,26,16,45,395.5,47.0,0.5,22.5,114.0,406.34,316.74
2016,12,26,17,0,299.0,38.0,0.4,22.0,71.0,320.97,244.67
2016,12,26,17,15,149.5,19.0,0.4,21.5,35.5,169.02,86.23
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,89.0,19.0,2.0,15.0,27.5,14.37,0.0
2016,12,27,8,0,178.0,38.0,2.2,15.0,55.0,28.46,17.58
2016,12,27,8,15,272.5,52.0,2.2,15.0,95.0,38.95,28.24
2016,12,27,8,30,367.0,66.0,2.2,15.0,135.0,49.43,38.04
2016,12,27,8,45,431.5,76.0,2.2,15.5,178.5,56.9,44.9
2016,12,27,9,0,496.0,86.0,2.2,16.0,222.0,64.34,51.52
2016,12,27,9,15,540.5,93.0,2.15,16.5,264.5,72.38,58.5
2016,12,27,9,30,585.0,100.0,2.1,17.0,307.0,77.08,62.42
2016,12,27,9,45,618.0,104.5,2.05,17.5,346.0,79.78,64.52
2016,12,27,10,0,651.0,109.0,2.0,18.0,385.0,82.53,66.63
2016,12,27,10,15,673.5,113.0,2.0,18.5,418.5,84.78,68.28
2016,12,27,10,30,696.0,117.0,2.0,19.0,452.0,87.06,69.95
2016,12,27,10,45,500.5,172.5,2.0,19.5,420.5,115.47,93.88
2016,12,27,11,0,305.0,228.0,2.0,20.0,389.0,148.32,121.15
2016,12,27,11,15,302.5,238.5,2.0,20.0,403.5,178.95,129.73
2016,12,27,11,30,300.0,249.0,2.0,20.0,418.0,209.45,151.1
2016,12,27,11,45,383.5,235.5,2.0,20.0,456.5,241.6,173.06
2016,12,27,12,0,467.0,222.0,2.0,20.0,495.0,282.14,203.75
2016,12,27,12,15,352.5,249.0,1.95,20.0,456.0,296.38,221.23
2016,12,27,12,30,238.0,276.0,1.9,20.0,417.0,297.06,226.66
2016,12,27,12,45,134.5,257.0,1.85,20.5,336.5,259.13,200.02
2016,12,27,13,0,31.0,238.0,1.8,21.0,256.0,203.24,157.69
2016,12,27,13,15,61.5,249.5,1.75,21.0,284.5,233.1,181.55
2016,12,27,13,30,92.0,261.0,1.7,21.0,313.0,266.51,208.06
2016,12,27,13,45,61.0,238.0,1.65,21.0,272.0,236.62,185.01
2016,12,27,14,0,30.0,215.0,1.6,21.0,231.0,203.1,158.82
2016,12,27,14,15,47.0,213.5,1.55,21.0,237.5,218.0,171.35
2016,12,27,14,30,64.0,212.0,1.5,21.0,244.0,234.44,185.02
2016,12,27,14,45,273.0,178.5,1.5,21.0,299.5,381.2,303.76
2016,12,27,15,0,482.0,145.0,1.5,21.0,355.0,524.56,415.59
2016,12,27,15,15,544.0,122.0,1.45,20.5,338.5,559.62,443.76
2016,12,27,15,30,606.0,99.0,1.4,20.0,322.0,601.64,477.49
2016,12,27,15,45,564.0,92.5,1.35,20.0,280.0,572.81,456.31
2016,12,27,16,0,522.0,86.0,1.3,20.0,238.0,540.36,432.26
2016,12,27,16,15,463.5,77.0,1.15,19.5,194.5,484.61,389.7
2016,12,27,16,30,405.0,68.0,1.0,19.0,151.0,433.57,348.81
2016,12,27,16,45,320.5,55.0,0.9,18.5,110.0,355.88,285.14
2016,12,27,17,0,236.0,42.0,0.8,18.0,69.0,278.78,218.0
2016,12,27,17,15,118.0,21.0,0.8,17.5,34.5,150.64,83.39
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,3.35,17.5,13.5,10.29,0.0
2016,12,28,8,0,0.0,27.0,3.7,18.0,27.0,20.42,10.77
2016,12,28,8,15,5.0,47.5,3.9,18.5,48.5,35.03,24.42
2016,12,28,8,30,10.0,68.0,4.1,19.0,70.0,49.42,37.38
2016,12,28,8,45,21.0,88.0,4.3,19.5,93.5,62.48,49.0
2016,12,28,9,0,32.0,108.0,4.5,20.0,117.0,75.74,60.59
2016,12,28,9,15,39.5,126.5,4.55,20.5,139.5,87.87,70.99
2016,12,28,9,30,47.0,145.0,4.6,21.0,162.0,99.78,81.01
2016,12,28,9,45,52.0,162.5,4.7,21.5,183.0,110.85,90.17
2016,12,28,10,0,57.0,180.0,4.8,22.0,204.0,121.68,99.0
2016,12,28,10,15,62.0,194.0,4.8,22.5,222.5,130.45,105.99
2016,12,28,10,30,67.0,208.0,4.8,23.0,241.0,139.0,112.73
2016,12,28,10,45,67.0,221.5,4.85,23.5,256.0,146.98,118.95
2016,12,28,11,0,67.0,235.0,4.9,24.0,271.0,155.32,125.45
2016,12,28,11,15,146.0,247.5,4.9,24.0,329.0,173.92,129.61
2016,12,28,11,30,225.0,260.0,4.9,24.0,387.0,207.11,150.95
2016,12,28,11,45,185.0,268.5,4.9,24.5,374.5,223.66,165.29
2016,12,28,12,0,145.0,277.0,4.9,25.0,362.0,235.87,176.82
2016,12,28,12,15,434.5,209.0,4.85,25.0,466.5,294.68,215.51
2016,12,28,12,30,724.0,141.0,4.8,25.0,571.0,378.24,277.14
2016,12,28,12,45,735.5,135.5,4.75,25.0,570.0,419.84,313.67
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,460.55,349.07
2016,12,28,13,15,560.5,184.0,4.6,25.0,510.0,448.52,344.26
2016,12,28,13,30,374.0,238.0,4.5,25.0,451.0,415.54,321.44
2016,12,28,13,45,213.0,234.0,4.4,25.0,355.0,330.39,257.29
2016,12,28,14,0,52.0,230.0,4.3,25.0,259.0,230.4,178.86
2016,12,28,14,15,148.5,223.5,4.1,25.0,299.0,305.44,239.59
2016,12,28,14,30,245.0,217.0,3.9,25.0,339.0,388.51,305.66
2016,12,28,14,45,315.5,191.0,3.75,25.0,336.5,423.9,334.91
2016,12,28,15,0,386.0,165.0,3.6,25.0,334.0,476.14,376.83
2016,12,28,15,15,512.5,128.0,3.2,24.5,330.5,543.03,430.93
2016,12,28,15,30,639.0,91.0,2.8,24.0,327.0,617.85,489.57
2016,12,28,15,45,604.5,84.5,2.4,24.0,286.0,595.26,471.43
2016,12,28,16,0,570.0,78.0,2.0,24.0,245.0,569.25,450.72
2016,12,28,16,15,514.0,70.0,1.8,23.0,201.0,521.79,415.51
2016,12,28,16,30,458.0,62.0,1.6,22.0,157.0,471.49,376.42
2016,12,28,16,45,378.0,51.0,1.45,21.5,115.5,397.48,316.33
2016,12,28,17,0,298.0,40.0,1.3,21.0,74.0,322.37,251.02
2016,12,28,17,15,149.0,25.0,1.35,20.5,42.0,183.47,107.16
2016,12,28,17,30,0.0,10.0,1.4,20.0,10.0,7.87,0.0
2016,12,28,17,45,0.0,5.0,1.5,20.0,5.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,15.5,16.0,5.4,11.0,17.5,12.27,0.0
2016,12,29,8,0,31.0,32.0,5.4,11.0,35.0,23.91,13.99
2016,12,29,8,15,46.0,51.0,5.5,11.0,58.5,37.31,27.23
2016,12,29,8,30,61.0,70.0,5.6,11.0,82.0,50.22,39.33
2016,12,29,8,45,69.5,89.5,5.7,11.0,106.5,63.79,51.88
2016,12,29,9,0,78.0,109.0,5.8,11.0,131.0,76.81,63.76
2016,12,29,9,15,82.0,128.0,5.95,11.0,154.5,89.25,74.95
2016,12,29,9,30,86.0,147.0,6.1,11.0,178.0,101.42,85.75
2016,12,29,9,45,87.5,164.5,6.3,11.5,199.0,112.49,95.27
2016,12,29,10,0,89.0,182.0,6.5,12.0,220.0,123.29,104.43
2016,12,29,10,15,78.5,195.0,6.45,12.0,230.5,131.28,111.23
2016,12,29,10,30,68.0,208.0,6.4,12.0,241.0,139.03,117.78
2016,12,29,10,45,63.5,218.5,6.4,12.5,250.5,145.39,122.89
2016,12,29,11,0,59.0,229.0,6.4,13.0,260.0,151.9,128.1
2016,12,29,11,15,158.5,242.0,6.35,13.0,330.5,171.67,133.22
2016,12,29,11,30,258.0,255.0,6.3,13.0,401.0,205.87,155.33
2016,12,29,11,45,210.5,266.0,6.3,13.0,386.5,226.72,174.54
2016,12,29,12,0,163.0,277.0,6.3,13.0,372.0,240.0,188.28
2016,12,29,12,15,164.0,279.5,6.2,13.0,376.0,257.43,203.68
2016,12,29,12,30,165.0,282.0,6.1,13.0,380.0,274.68,219.01
2016,12,29,12,45,283.0,261.5,6.1,13.5,429.0,326.4,260.3
2016,12,29,13,0,401.0,241.0,6.1,14.0,478.0,383.68,307.11
2016,12,29,13,15,403.5,234.5,6.0,14.0,469.0,404.16,325.98
2016,12,29,13,30,406.0,228.0,5.9,14.0,460.0,423.43,343.69
2016,12,29,13,45,444.0,210.5,5.8,14.0,456.5,463.02,377.53
2016,12,29,14,0,482.0,193.0,5.7,14.0,453.0,493.51,404.16
2016,12,29,14,15,481.5,183.0,5.65,14.0,432.0,506.31,416.35
2016,12,29,14,30,481.0,173.0,5.6,14.0,411.0,516.88,426.69
2016,12,29,14,45,443.0,167.0,5.55,14.0,375.0,503.1,416.99
2016,12,29,15,0,405.0,161.0,5.5,14.0,339.0,485.6,404.07
2016,12,29,15,15,611.0,112.5,5.25,13.5,353.5,606.51,506.1
2016,12,29,15,30,817.0,64.0,5.0,13.0,368.0,715.93,594.46
2016,12,29,15,45,783.5,60.5,4.8,13.0,323.5,698.8,580.57
2016,12,29,16,0,750.0,57.0,4.6,13.0,279.0,677.83,563.71
2016,12,29,16,15,699.0,52.5,4.15,12.5,231.5,638.48,531.27
2016,12,29,16,30,648.0,48.0,3.7,12.0,184.0,595.7,495.0
2016,12,29,16,45,564.5,40.5,3.3,11.5,137.0,521.64,431.48
2016,12,29,17,0,481.0,33.0,2.9,11.0,90.0,456.25,369.69
2016,12,29,17,15,240.5,23.5,2.85,10.5,52.0,254.14,164.23
2016,12,29,17,30,0.0,14.0,2.8,10.0,14.0,11.02,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.5,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,7.5,1.0,0.76,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.51,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,1.89,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.27,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.03,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,3.8,0.0
2016,12,30,9,45,0.0,26.0,1.85,10.5,26.0,19.82,12.39
2016,12,30,10,0,0.0,47.0,2.1,11.0,47.0,35.95,26.87
2016,12,30,10,15,0.0,52.0,2.2,11.0,52.0,39.82,30.26
2016,12,30,10,30,0.0,57.0,2.3,11.0,57.0,43.69,33.65
2016,12,30,10,45,16.5,135.5,2.4,11.5,144.0,100.71,83.99
2016,12,30,11,0,33.0,214.0,2.5,12.0,231.0,143.38,120.78
2016,12,30,11,15,21.0,204.5,2.55,12.0,216.0,148.44,118.66
2016,12,30,11,30,9.0,195.0,2.6,12.0,201.0,143.89,115.07
2016,12,30,11,45,7.0,191.0,2.7,12.0,195.5,142.88,114.25
2016,12,30,12,0,5.0,187.0,2.8,12.0,190.0,141.29,112.98
2016,12,30,12,15,2.5,173.0,2.85,11.5,174.5,131.78,105.38
2016,12,30,12,30,0.0,159.0,2.9,11.0,159.0,121.44,97.04
2016,12,30,12,45,92.5,219.0,2.95,11.0,273.5,207.76,167.28
2016,12,30,13,0,185.0,279.0,3.0,11.0,388.0,310.3,250.34
2016,12,30,13,15,100.0,244.0,3.0,11.0,302.5,246.88,200.19
2016,12,30,13,30,15.0,209.0,3.0,11.0,217.0,172.66,139.68
2016,12,30,13,45,7.5,166.0,3.05,11.0,170.0,134.93,108.66
2016,12,30,14,0,0.0,123.0,3.1,11.0,123.0,95.97,76.07
2016,12,30,14,15,0.0,130.5,3.1,10.5,130.5,102.71,82.08
2016,12,30,14,30,0.0,138.0,3.1,10.0,138.0,109.96,88.53
2016,12,30,14,45,0.0,111.5,3.1,10.0,111.5,87.86,69.92
2016,12,30,15,0,0.0,85.0,3.1,10.0,85.0,65.67,51.11
2016,12,30,15,15,0.0,77.0,3.05,10.0,77.0,59.18,45.66
2016,12,30,15,30,0.0,69.0,3.0,10.0,69.0,52.93,40.37
2016,12,30,15,45,0.0,60.5,3.0,10.0,60.5,46.35,34.74
2016,12,30,16,0,0.0,52.0,3.0,10.0,52.0,39.79,29.07
2016,12,30,16,15,0.0,42.5,2.75,9.5,42.5,32.47,22.73
2016,12,30,16,30,0.0,33.0,2.5,9.0,33.0,25.17,16.3
2016,12,30,16,45,0.0,24.5,2.3,9.0,24.5,18.65,10.46
2016,12,30,17,0,0.0,16.0,2.1,9.0,16.0,12.16,4.59
2016,12,30,17,15,0.0,9.0,2.15,9.0,9.0,6.82,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.57,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
